Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,1,7,15,23.0,4.0,0.8,5.8,4.5,0.0,0.0
2018,1,1,7,30,46.0,8.0,0.8,6.2,9.0,6.29,0.0
2018,1,1,7,45,119.5,21.5,0.8,6.6,31.5,16.28,0.0
2018,1,1,8,0,193.0,35.0,0.8,7.0,54.0,26.39,16.74
2018,1,1,8,15,245.5,47.5,0.85,7.5,83.5,35.62,26.19
2018,1,1,8,30,298.0,60.0,0.9,8.0,113.0,56.39,36.82
2018,1,1,8,45,335.0,71.0,1.0,8.5,144.5,91.14,59.35
2018,1,1,9,0,372.0,82.0,1.1,9.0,176.0,130.56,90.34
2018,1,1,9,15,387.0,93.5,1.15,9.65,204.5,170.13,124.89
2018,1,1,9,30,402.0,105.0,1.2,10.3,233.0,211.54,161.85
2018,1,1,9,45,406.0,117.0,1.3,10.95,258.0,251.36,197.72
2018,1,1,10,0,410.0,129.0,1.4,11.6,283.0,291.51,233.17
2018,1,1,10,15,436.0,135.0,1.45,12.1,309.0,336.37,271.47
2018,1,1,10,30,462.0,141.0,1.5,12.6,335.0,383.46,310.76
2018,1,1,10,45,483.5,144.0,1.55,13.1,356.0,427.14,346.59
2018,1,1,11,0,505.0,147.0,1.6,13.6,377.0,471.94,382.54
2018,1,1,11,15,525.0,147.5,1.6,14.0,392.5,514.11,415.69
2018,1,1,11,30,545.0,148.0,1.6,14.4,408.0,556.64,448.44
2018,1,1,11,45,537.5,152.0,1.55,14.75,411.5,582.57,467.55
2018,1,1,12,0,530.0,156.0,1.5,15.1,415.0,606.34,484.75
2018,1,1,12,15,500.0,163.0,1.45,15.35,407.0,612.79,488.65
2018,1,1,12,30,470.0,170.0,1.4,15.6,399.0,615.61,489.86
2018,1,1,12,45,479.0,164.5,1.35,15.85,394.5,635.43,504.48
2018,1,1,13,0,488.0,159.0,1.3,16.1,390.0,653.64,517.66
2018,1,1,13,15,462.5,158.5,1.3,16.15,371.5,644.06,510.68
2018,1,1,13,30,437.0,158.0,1.3,16.2,353.0,631.59,501.84
2018,1,1,13,45,429.0,150.5,1.25,16.3,334.0,624.93,497.31
2018,1,1,14,0,421.0,143.0,1.2,16.4,315.0,616.06,491.1
2018,1,1,14,15,437.5,129.0,1.15,16.15,296.5,620.73,496.16
2018,1,1,14,30,454.0,115.0,1.1,15.9,278.0,623.06,498.54
2018,1,1,14,45,456.5,103.0,1.0,15.65,253.5,612.02,490.39
2018,1,1,15,0,459.0,91.0,0.9,15.4,229.0,598.69,480.33
2018,1,1,15,15,406.5,83.5,0.9,15.4,193.5,537.3,434.14
2018,1,1,15,30,354.0,76.0,0.9,15.4,158.0,475.81,386.74
2018,1,1,15,45,311.5,64.5,0.9,14.0,126.5,418.07,342.14
2018,1,1,16,0,269.0,53.0,0.9,12.6,95.0,361.17,295.48
2018,1,1,16,15,212.5,40.0,0.95,12.15,67.0,291.21,233.22
2018,1,1,16,30,156.0,27.0,1.0,11.7,39.0,214.85,137.47
2018,1,1,16,45,96.0,16.0,1.05,11.3,21.5,90.65,0.0
2018,1,1,17,0,36.0,5.0,1.1,10.9,4.0,0.0,0.0
2018,1,1,17,15,18.0,2.5,1.1,10.65,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,7,15,18.5,3.5,1.05,7.25,4.0,0.0,0.0
2018,1,2,7,30,37.0,7.0,1.1,7.7,8.0,5.51,0.0
2018,1,2,7,45,91.5,21.5,1.15,8.15,29.0,16.21,0.0
2018,1,2,8,0,146.0,36.0,1.2,8.6,50.0,26.87,16.98
2018,1,2,8,15,191.0,49.5,1.4,9.15,77.5,36.7,26.93
2018,1,2,8,30,236.0,63.0,1.6,9.7,105.0,55.56,37.42
2018,1,2,8,45,265.5,76.5,1.85,10.2,134.5,87.73,59.05
2018,1,2,9,0,295.0,90.0,2.1,10.7,164.0,123.79,87.61
2018,1,2,9,15,224.0,106.5,2.1,11.2,168.0,139.96,105.49
2018,1,2,9,30,153.0,123.0,2.1,11.7,172.0,146.18,114.64
2018,1,2,9,45,106.5,138.0,2.1,12.2,173.5,154.86,124.08
2018,1,2,10,0,60.0,153.0,2.1,12.7,175.0,151.6,122.48
2018,1,2,10,15,53.0,161.5,2.15,13.2,182.0,160.97,130.44
2018,1,2,10,30,46.0,170.0,2.2,13.7,189.0,169.68,137.58
2018,1,2,10,45,49.0,175.0,2.2,14.2,196.5,179.99,145.95
2018,1,2,11,0,52.0,180.0,2.2,14.7,204.0,190.65,154.54
2018,1,2,11,15,131.5,194.5,2.15,15.0,257.0,274.78,224.08
2018,1,2,11,30,211.0,209.0,2.1,15.3,310.0,354.75,288.9
2018,1,2,11,45,159.0,213.5,2.05,15.65,290.0,333.4,270.48
2018,1,2,12,0,107.0,218.0,2.0,16.0,270.0,291.04,235.64
2018,1,2,12,15,84.5,210.0,2.0,16.1,251.0,270.11,218.67
2018,1,2,12,30,62.0,202.0,2.0,16.2,232.0,247.33,199.94
2018,1,2,12,45,32.0,165.5,2.0,16.3,181.0,183.51,147.68
2018,1,2,13,0,2.0,129.0,2.0,16.4,130.0,107.22,84.16
2018,1,2,13,15,1.0,112.0,2.0,16.35,112.5,90.93,70.82
2018,1,2,13,30,0.0,95.0,2.0,16.3,95.0,74.79,57.42
2018,1,2,13,45,0.0,96.0,2.0,16.2,96.0,76.2,58.72
2018,1,2,14,0,0.0,97.0,2.0,16.1,97.0,77.87,60.23
2018,1,2,14,15,0.0,83.5,1.85,15.8,83.5,65.72,50.17
2018,1,2,14,30,0.0,70.0,1.7,15.5,70.0,53.71,40.16
2018,1,2,14,45,0.0,66.5,1.55,15.15,66.5,51.05,38.02
2018,1,2,15,0,0.0,63.0,1.4,14.8,63.0,48.58,36.0
2018,1,2,15,15,0.0,41.0,1.4,14.8,41.0,31.31,21.24
2018,1,2,15,30,0.0,19.0,1.4,14.8,19.0,14.44,6.74
2018,1,2,15,45,0.0,16.0,1.2,13.3,16.0,12.15,4.78
2018,1,2,16,0,0.0,13.0,1.0,11.8,13.0,9.86,2.77
2018,1,2,16,15,0.0,10.0,1.05,11.3,10.0,7.58,0.66
2018,1,2,16,30,0.0,7.0,1.1,10.8,7.0,5.3,0.0
2018,1,2,16,45,0.0,4.0,1.1,10.25,4.0,3.15,0.0
2018,1,2,17,0,0.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,1,2,17,15,0.0,0.5,1.1,9.6,0.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,7.0,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,7.3,2.0,1.57,0.0
2018,1,3,7,45,0.0,4.5,0.95,7.65,4.5,3.4,0.0
2018,1,3,8,0,0.0,7.0,0.9,8.0,7.0,5.3,0.0
2018,1,3,8,15,0.0,9.0,0.9,8.4,9.0,6.82,0.44
2018,1,3,8,30,0.0,11.0,0.9,8.8,11.0,8.34,1.59
2018,1,3,8,45,0.0,16.0,0.85,9.25,16.0,12.15,4.98
2018,1,3,9,0,0.0,21.0,0.8,9.7,21.0,15.97,8.36
2018,1,3,9,15,0.0,37.5,0.9,9.95,37.5,28.62,19.42
2018,1,3,9,30,0.0,54.0,1.0,10.2,54.0,41.33,30.44
2018,1,3,9,45,0.0,73.5,1.05,10.45,73.5,56.49,43.47
2018,1,3,10,0,0.0,93.0,1.1,10.7,93.0,72.08,56.73
2018,1,3,10,15,0.0,106.0,1.2,10.85,106.0,82.76,65.7
2018,1,3,10,30,0.0,119.0,1.3,11.0,119.0,93.71,74.84
2018,1,3,10,45,0.0,115.0,1.4,11.1,115.0,90.44,71.93
2018,1,3,11,0,0.0,111.0,1.5,11.2,111.0,87.13,69.02
2018,1,3,11,15,0.0,96.0,1.45,11.25,96.0,74.55,58.28
2018,1,3,11,30,0.0,81.0,1.4,11.3,81.0,62.25,47.78
2018,1,3,11,45,0.0,72.0,1.35,11.35,72.0,55.28,41.83
2018,1,3,12,0,0.0,63.0,1.3,11.4,63.0,48.32,35.88
2018,1,3,12,15,0.0,66.0,1.35,11.35,66.0,50.64,37.87
2018,1,3,12,30,0.0,69.0,1.4,11.3,69.0,52.96,39.86
2018,1,3,12,45,0.0,63.5,1.45,11.25,63.5,48.71,36.25
2018,1,3,13,0,0.0,58.0,1.5,11.2,58.0,44.46,32.64
2018,1,3,13,15,0.0,59.5,1.75,11.2,59.5,45.61,33.66
2018,1,3,13,30,0.0,61.0,2.0,11.2,61.0,46.76,34.68
2018,1,3,13,45,0.0,56.5,2.2,11.2,56.5,43.28,31.74
2018,1,3,14,0,0.0,52.0,2.4,11.2,52.0,39.8,28.79
2018,1,3,14,15,0.0,43.0,2.45,11.2,43.0,32.86,22.85
2018,1,3,14,30,0.0,34.0,2.5,11.2,34.0,25.94,16.89
2018,1,3,14,45,0.0,23.5,2.5,11.2,23.5,17.89,9.93
2018,1,3,15,0,0.0,13.0,2.5,11.2,13.0,9.88,2.95
2018,1,3,15,15,0.0,11.0,2.5,11.2,11.0,8.35,1.62
2018,1,3,15,30,0.0,9.0,2.5,11.2,9.0,6.82,0.27
2018,1,3,15,45,0.0,8.0,1.75,10.45,8.0,6.06,0.0
2018,1,3,16,0,0.0,7.0,1.0,9.7,7.0,5.3,0.0
2018,1,3,16,15,0.0,6.0,1.0,9.5,6.0,4.54,0.0
2018,1,3,16,30,0.0,5.0,1.0,9.3,5.0,3.78,0.0
2018,1,3,16,45,0.0,3.0,1.0,9.1,3.0,2.36,0.0
2018,1,3,17,0,0.0,1.0,1.0,8.9,1.0,0.79,0.0
2018,1,3,17,15,0.0,0.5,1.15,9.0,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.5,2.05,8.85,3.5,0.0,0.0
2018,1,4,7,30,21.0,7.0,2.2,9.4,7.0,5.51,0.0
2018,1,4,7,45,47.5,20.5,2.35,9.9,24.0,15.42,0.0
2018,1,4,8,0,74.0,34.0,2.5,10.4,41.0,25.24,15.43
2018,1,4,8,15,100.0,49.0,2.5,10.8,63.5,35.9,26.01
2018,1,4,8,30,126.0,64.0,2.5,11.2,86.0,51.11,35.87
2018,1,4,8,45,170.0,78.0,2.5,11.65,116.0,76.93,53.57
2018,1,4,9,0,214.0,92.0,2.5,12.1,146.0,108.46,77.8
2018,1,4,9,15,329.5,95.0,2.55,12.75,193.0,156.23,114.32
2018,1,4,9,30,445.0,98.0,2.6,13.4,240.0,214.63,161.64
2018,1,4,9,45,396.5,117.0,2.6,14.0,253.5,245.45,191.56
2018,1,4,10,0,348.0,136.0,2.6,14.6,267.0,262.6,209.02
2018,1,4,10,15,264.5,157.5,2.75,15.35,261.5,268.09,215.89
2018,1,4,10,30,181.0,179.0,2.9,16.1,256.0,254.93,206.13
2018,1,4,10,45,124.5,185.5,3.05,16.85,239.5,242.27,195.81
2018,1,4,11,0,68.0,192.0,3.2,17.6,223.0,211.83,170.38
2018,1,4,11,15,69.0,198.5,3.3,17.95,231.0,224.15,180.36
2018,1,4,11,30,70.0,205.0,3.4,18.3,239.0,236.74,190.4
2018,1,4,11,45,51.5,195.0,3.45,18.7,220.0,217.36,174.2
2018,1,4,12,0,33.0,185.0,3.5,19.1,201.0,196.18,156.49
2018,1,4,12,15,23.0,172.5,3.5,19.2,183.5,163.44,129.77
2018,1,4,12,30,13.0,160.0,3.5,19.3,166.0,144.47,114.06
2018,1,4,12,45,91.5,173.5,3.5,19.4,217.0,263.01,212.59
2018,1,4,13,0,170.0,187.0,3.5,19.5,268.0,355.6,288.32
2018,1,4,13,15,274.0,177.5,3.45,19.4,303.5,469.05,379.82
2018,1,4,13,30,378.0,168.0,3.4,19.3,339.0,564.38,455.74
2018,1,4,13,45,378.5,152.0,3.3,19.25,316.0,578.02,466.02
2018,1,4,14,0,379.0,136.0,3.2,19.2,293.0,566.59,458.28
2018,1,4,14,15,284.5,109.0,2.95,18.9,222.5,445.75,364.36
2018,1,4,14,30,190.0,82.0,2.7,18.6,152.0,294.55,244.07
2018,1,4,14,45,405.0,75.0,2.4,18.3,205.0,535.57,438.2
2018,1,4,15,0,620.0,68.0,2.1,18.0,258.0,733.71,585.02
2018,1,4,15,15,578.0,64.5,2.1,18.0,223.5,684.86,547.08
2018,1,4,15,30,536.0,61.0,2.1,18.0,189.0,634.41,508.8
2018,1,4,15,45,494.5,53.5,1.6,16.65,154.5,578.17,464.03
2018,1,4,16,0,453.0,46.0,1.1,15.3,120.0,521.54,416.31
2018,1,4,16,15,373.0,37.5,1.1,14.75,86.5,430.19,339.95
2018,1,4,16,30,293.0,29.0,1.1,14.2,53.0,337.95,235.8
2018,1,4,16,45,166.5,17.5,1.1,13.7,29.5,149.79,0.0
2018,1,4,17,0,40.0,6.0,1.1,13.2,6.0,36.16,0.0
2018,1,4,17,15,20.0,3.0,1.1,12.95,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.25,11.75,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.3,12.1,2.0,1.57,0.0
2018,1,5,7,45,48.5,9.0,1.35,12.5,13.5,6.89,0.0
2018,1,5,8,0,97.0,16.0,1.4,12.9,25.0,12.25,4.51
2018,1,5,8,15,48.5,32.0,1.5,13.2,36.5,24.73,16.02
2018,1,5,8,30,0.0,48.0,1.6,13.5,48.0,36.25,25.2
2018,1,5,8,45,5.5,66.5,1.7,13.8,68.0,50.65,37.46
2018,1,5,9,0,11.0,85.0,1.8,14.1,88.0,66.21,50.54
2018,1,5,9,15,26.0,103.5,1.75,14.25,111.5,87.06,67.69
2018,1,5,9,30,41.0,122.0,1.7,14.4,135.0,109.12,85.93
2018,1,5,9,45,28.0,119.5,1.65,14.6,129.0,106.4,84.15
2018,1,5,10,0,15.0,117.0,1.6,14.8,123.0,97.46,76.9
2018,1,5,10,15,7.5,82.0,1.6,14.95,85.0,66.53,50.93
2018,1,5,10,30,0.0,47.0,1.6,15.1,47.0,35.95,25.02
2018,1,5,10,45,0.0,47.5,1.65,15.2,47.5,36.35,25.32
2018,1,5,11,0,0.0,48.0,1.7,15.3,48.0,36.74,25.6
2018,1,5,11,15,1.0,73.0,1.7,15.45,73.5,56.7,42.41
2018,1,5,11,30,2.0,98.0,1.7,15.6,99.0,77.6,59.87
2018,1,5,11,45,9.0,108.5,1.7,15.7,113.0,91.83,71.87
2018,1,5,12,0,16.0,119.0,1.7,15.8,127.0,106.91,84.58
2018,1,5,12,15,9.0,103.0,1.75,15.8,107.5,87.99,68.64
2018,1,5,12,30,2.0,87.0,1.8,15.8,88.0,68.75,52.37
2018,1,5,12,45,3.0,96.0,1.85,15.8,97.5,77.47,59.75
2018,1,5,13,0,4.0,105.0,1.9,15.8,107.0,86.62,67.46
2018,1,5,13,15,4.5,119.5,1.9,15.7,121.5,101.0,79.53
2018,1,5,13,30,5.0,134.0,1.9,15.6,136.0,116.63,92.63
2018,1,5,13,45,4.5,119.0,1.9,15.5,121.0,102.44,80.96
2018,1,5,14,0,4.0,104.0,1.9,15.4,106.0,88.28,69.27
2018,1,5,14,15,2.0,73.0,1.75,15.2,74.0,57.98,43.82
2018,1,5,14,30,0.0,42.0,1.6,15.0,42.0,32.09,21.84
2018,1,5,14,45,0.0,37.0,1.45,14.75,37.0,28.24,18.62
2018,1,5,15,0,0.0,32.0,1.3,14.5,32.0,24.4,15.36
2018,1,5,15,15,0.0,28.0,1.3,14.5,28.0,21.33,12.72
2018,1,5,15,30,0.0,24.0,1.3,14.5,24.0,18.26,10.05
2018,1,5,15,45,0.0,21.0,1.1,13.8,21.0,15.97,8.05
2018,1,5,16,0,0.0,18.0,0.9,13.1,18.0,13.68,6.0
2018,1,5,16,15,0.0,18.5,1.0,12.85,18.5,14.07,6.09
2018,1,5,16,30,0.0,19.0,1.1,12.6,19.0,14.49,5.13
2018,1,5,16,45,0.0,10.0,1.15,12.35,10.0,7.87,0.0
2018,1,5,17,0,0.0,1.0,1.2,12.1,1.0,0.79,0.0
2018,1,5,17,15,0.0,0.5,1.4,12.0,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,6,7,15,2.0,2.5,1.1,7.35,2.5,0.0,0.0
2018,1,6,7,30,4.0,5.0,1.2,7.9,5.0,3.93,0.0
2018,1,6,7,45,39.5,19.5,1.3,8.4,23.0,14.84,0.0
2018,1,6,8,0,75.0,34.0,1.4,8.9,41.0,25.25,15.6
2018,1,6,8,15,307.0,40.0,1.5,9.3,92.0,32.35,23.07
2018,1,6,8,30,539.0,46.0,1.6,9.7,143.0,50.66,29.76
2018,1,6,8,45,467.0,58.0,1.7,10.15,156.5,91.19,54.42
2018,1,6,9,0,395.0,70.0,1.8,10.6,170.0,119.92,79.78
2018,1,6,9,15,260.0,98.0,1.8,11.0,168.0,138.29,102.45
2018,1,6,9,30,125.0,126.0,1.8,11.4,166.0,139.35,109.68
2018,1,6,9,45,344.0,115.5,1.85,11.8,242.0,225.04,177.08
2018,1,6,10,0,563.0,105.0,1.9,12.2,318.0,330.21,262.02
2018,1,6,10,15,676.0,93.0,2.0,12.6,367.0,405.66,324.89
2018,1,6,10,30,789.0,81.0,2.1,13.0,416.0,490.36,394.61
2018,1,6,10,45,830.5,76.0,2.15,13.4,444.5,552.81,445.79
2018,1,6,11,0,872.0,71.0,2.2,13.8,473.0,612.7,493.99
2018,1,6,11,15,879.5,71.5,2.25,14.05,487.5,661.81,532.9
2018,1,6,11,30,887.0,72.0,2.3,14.3,502.0,709.3,569.7
2018,1,6,11,45,891.0,72.5,2.35,14.55,509.5,752.37,600.49
2018,1,6,12,0,895.0,73.0,2.4,14.8,517.0,793.1,629.36
2018,1,6,12,15,864.0,80.5,2.3,14.9,509.0,819.67,647.08
2018,1,6,12,30,833.0,88.0,2.2,15.0,501.0,833.47,655.72
2018,1,6,12,45,844.5,84.0,2.15,15.05,497.0,866.13,678.43
2018,1,6,13,0,856.0,80.0,2.1,15.1,493.0,896.09,698.95
2018,1,6,13,15,863.5,75.5,2.0,15.1,481.0,918.81,713.97
2018,1,6,13,30,871.0,71.0,1.9,15.1,469.0,938.25,726.73
2018,1,6,13,45,818.5,76.5,1.8,15.05,436.0,910.12,706.85
2018,1,6,14,0,766.0,82.0,1.7,15.0,403.0,876.89,683.92
2018,1,6,14,15,720.0,80.0,1.7,14.8,365.5,843.62,662.39
2018,1,6,14,30,674.0,78.0,1.7,14.6,328.0,800.45,633.44
2018,1,6,14,45,643.5,76.0,1.65,14.4,296.5,769.48,612.32
2018,1,6,15,0,613.0,74.0,1.6,14.2,265.0,735.9,588.64
2018,1,6,15,15,620.0,65.0,1.6,14.2,237.0,726.62,582.07
2018,1,6,15,30,627.0,56.0,1.6,14.2,209.0,714.41,572.08
2018,1,6,15,45,600.5,49.5,1.2,12.75,174.5,671.95,537.53
2018,1,6,16,0,574.0,43.0,0.8,11.3,140.0,628.3,499.38
2018,1,6,16,15,480.0,36.0,0.85,10.8,101.5,523.77,414.68
2018,1,6,16,30,386.0,29.0,0.9,10.3,63.0,422.81,308.27
2018,1,6,16,45,230.0,18.5,0.95,9.8,35.5,242.66,0.0
2018,1,6,17,0,74.0,8.0,1.0,9.3,8.0,64.65,0.0
2018,1,6,17,15,37.0,4.0,1.0,9.05,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,7,7,15,1.0,1.5,1.3,4.9,1.5,0.0,0.0
2018,1,7,7,30,2.0,3.0,1.3,5.2,3.0,2.36,0.0
2018,1,7,7,45,34.0,14.0,1.35,5.5,17.0,10.8,0.0
2018,1,7,8,0,66.0,25.0,1.4,5.8,31.0,19.03,10.57
2018,1,7,8,15,44.5,27.0,1.35,6.0,32.0,21.19,13.42
2018,1,7,8,30,23.0,29.0,1.3,6.2,33.0,23.42,14.53
2018,1,7,8,45,11.5,35.5,1.3,6.4,37.5,28.91,19.37
2018,1,7,9,0,0.0,42.0,1.3,6.6,42.0,32.09,22.71
2018,1,7,9,15,0.0,46.0,1.4,6.9,46.0,35.16,25.42
2018,1,7,9,30,0.0,50.0,1.5,7.2,50.0,38.24,28.09
2018,1,7,9,45,0.0,52.0,1.55,7.5,52.0,39.79,29.37
2018,1,7,10,0,0.0,54.0,1.6,7.8,54.0,41.33,30.64
2018,1,7,10,15,0.0,78.5,1.7,8.2,78.5,60.36,47.06
2018,1,7,10,30,0.0,103.0,1.8,8.6,103.0,80.24,64.02
2018,1,7,10,45,0.0,101.5,1.85,9.05,101.5,79.03,62.76
2018,1,7,11,0,0.0,100.0,1.9,9.5,100.0,77.81,61.52
2018,1,7,11,15,0.0,101.0,1.9,9.95,101.0,78.66,62.08
2018,1,7,11,30,0.0,102.0,1.9,10.4,102.0,79.54,62.66
2018,1,7,11,45,0.0,109.5,1.85,10.85,109.5,85.98,67.97
2018,1,7,12,0,0.0,117.0,1.8,11.3,117.0,92.62,73.43
2018,1,7,12,15,0.0,118.0,1.75,11.6,118.0,93.71,74.24
2018,1,7,12,30,0.0,119.0,1.7,11.9,119.0,94.87,75.14
2018,1,7,12,45,0.0,124.0,1.65,12.2,124.0,99.78,79.2
2018,1,7,13,0,0.0,129.0,1.6,12.5,129.0,104.97,83.5
2018,1,7,13,15,0.0,116.0,1.5,12.6,116.0,93.39,73.8
2018,1,7,13,30,0.0,103.0,1.4,12.7,103.0,81.86,64.16
2018,1,7,13,45,1.0,115.5,1.3,12.85,116.0,95.4,75.68
2018,1,7,14,0,2.0,128.0,1.2,13.0,129.0,110.44,88.39
2018,1,7,14,15,1.0,115.5,1.05,12.7,116.0,98.21,78.24
2018,1,7,14,30,0.0,103.0,0.9,12.4,103.0,85.96,68.06
2018,1,7,14,45,0.0,93.0,0.75,12.15,93.0,77.33,60.91
2018,1,7,15,0,0.0,83.0,0.6,11.9,83.0,68.74,53.7
2018,1,7,15,15,0.0,80.0,0.6,11.9,80.0,68.19,53.25
2018,1,7,15,30,0.0,77.0,0.6,11.9,77.0,68.84,53.7
2018,1,7,15,45,0.0,63.0,0.7,11.05,63.0,55.94,42.61
2018,1,7,16,0,0.0,49.0,0.8,10.2,49.0,42.78,31.1
2018,1,7,16,15,0.0,36.0,0.85,9.95,36.0,30.58,20.19
2018,1,7,16,30,0.0,23.0,0.9,9.7,23.0,17.57,8.03
2018,1,7,16,45,10.5,14.0,0.9,9.5,14.0,21.18,0.0
2018,1,7,17,0,21.0,5.0,0.9,9.3,5.0,20.52,0.0
2018,1,7,17,15,10.5,2.5,0.9,9.25,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.5,1.65,9.15,1.5,0.0,0.0
2018,1,8,7,30,0.0,3.0,1.8,9.3,3.0,2.36,0.0
2018,1,8,7,45,0.0,8.0,1.95,9.5,8.0,6.07,0.0
2018,1,8,8,0,0.0,13.0,2.1,9.7,13.0,9.87,2.65
2018,1,8,8,15,0.0,18.0,2.2,9.85,18.0,13.68,6.49
2018,1,8,8,30,0.0,23.0,2.3,10.0,23.0,17.5,9.46
2018,1,8,8,45,0.0,24.5,2.45,10.2,24.5,18.64,10.56
2018,1,8,9,0,0.0,26.0,2.6,10.4,26.0,19.79,11.61
2018,1,8,9,15,0.0,20.0,2.75,10.6,20.0,15.21,7.63
2018,1,8,9,30,0.0,14.0,2.9,10.8,14.0,10.64,3.63
2018,1,8,9,45,0.0,15.5,3.05,10.95,15.5,11.79,4.62
2018,1,8,10,0,0.0,17.0,3.2,11.1,17.0,12.94,5.6
2018,1,8,10,15,0.0,33.5,3.15,11.25,33.5,25.57,16.52
2018,1,8,10,30,0.0,50.0,3.1,11.4,50.0,38.26,27.41
2018,1,8,10,45,0.0,46.5,3.1,11.55,46.5,35.58,25.03
2018,1,8,11,0,0.0,43.0,3.1,11.7,43.0,32.89,22.68
2018,1,8,11,15,0.0,49.5,3.05,11.8,49.5,37.9,26.93
2018,1,8,11,30,0.0,56.0,3.0,11.9,56.0,42.92,31.18
2018,1,8,11,45,0.0,57.0,2.95,12.05,57.0,43.7,31.8
2018,1,8,12,0,0.0,58.0,2.9,12.2,58.0,44.47,32.43
2018,1,8,12,15,0.0,52.0,2.7,12.25,52.0,39.84,28.48
2018,1,8,12,30,0.0,46.0,2.5,12.3,46.0,35.22,24.54
2018,1,8,12,45,0.0,50.5,2.35,12.4,50.5,38.68,27.5
2018,1,8,13,0,0.0,55.0,2.2,12.5,55.0,42.15,30.46
2018,1,8,13,15,0.0,42.5,2.05,12.5,42.5,32.52,22.26
2018,1,8,13,30,0.0,30.0,1.9,12.5,30.0,22.91,14.06
2018,1,8,13,45,0.0,30.5,1.75,12.55,30.5,23.29,14.41
2018,1,8,14,0,0.0,31.0,1.6,12.6,31.0,23.66,14.76
2018,1,8,14,15,0.0,34.5,1.5,12.45,34.5,26.34,17.11
2018,1,8,14,30,0.0,38.0,1.4,12.3,38.0,29.02,19.47
2018,1,8,14,45,0.0,41.0,1.3,12.15,41.0,31.31,21.5
2018,1,8,15,0,0.0,44.0,1.2,12.0,44.0,33.62,23.54
2018,1,8,15,15,0.0,31.5,1.2,12.0,31.5,24.01,15.22
2018,1,8,15,30,0.0,19.0,1.2,12.0,19.0,14.44,6.89
2018,1,8,15,45,0.0,18.0,1.15,11.6,18.0,13.67,6.2
2018,1,8,16,0,0.0,17.0,1.1,11.2,17.0,12.91,5.45
2018,1,8,16,15,0.0,13.5,1.1,11.15,13.5,10.24,3.0
2018,1,8,16,30,0.0,10.0,1.1,11.1,10.0,7.58,0.3
2018,1,8,16,45,4.0,6.0,1.1,11.0,6.0,7.99,0.0
2018,1,8,17,0,8.0,2.0,1.1,10.9,2.0,7.9,0.0
2018,1,8,17,15,4.0,1.0,1.05,10.9,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,10.4,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,10.8,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.0,0.95,11.25,4.0,3.02,0.0
2018,1,9,8,0,0.0,6.0,1.0,11.7,6.0,4.54,0.0
2018,1,9,8,15,0.0,7.5,1.05,12.05,7.5,5.68,0.0
2018,1,9,8,30,0.0,9.0,1.1,12.4,9.0,6.82,0.2
2018,1,9,8,45,0.0,10.5,1.15,12.7,10.5,7.96,1.23
2018,1,9,9,0,0.0,12.0,1.2,13.0,12.0,9.11,2.24
2018,1,9,9,15,0.0,13.0,1.15,13.2,13.0,9.87,2.91
2018,1,9,9,30,0.0,14.0,1.1,13.4,14.0,10.64,3.57
2018,1,9,9,45,0.0,18.5,1.05,13.6,18.5,14.08,6.52
2018,1,9,10,0,0.0,23.0,1.0,13.8,23.0,17.52,9.47
2018,1,9,10,15,0.0,43.0,0.95,13.8,43.0,32.87,22.61
2018,1,9,10,30,0.0,63.0,0.9,13.8,63.0,48.29,35.71
2018,1,9,10,45,0.0,84.0,0.8,13.8,84.0,64.68,49.51
2018,1,9,11,0,0.0,105.0,0.7,13.8,105.0,81.93,63.92
2018,1,9,11,15,0.0,100.5,0.8,13.75,100.5,78.2,60.71
2018,1,9,11,30,0.0,96.0,0.9,13.7,96.0,74.47,57.55
2018,1,9,11,45,0.0,85.0,1.0,13.65,85.0,65.37,49.88
2018,1,9,12,0,0.0,74.0,1.1,13.6,74.0,56.84,42.7
2018,1,9,12,15,0.0,98.0,1.15,13.6,98.0,76.27,59.06
2018,1,9,12,30,0.0,122.0,1.2,13.6,122.0,97.44,76.76
2018,1,9,12,45,0.0,100.0,1.3,13.6,100.0,78.21,60.66
2018,1,9,13,0,0.0,78.0,1.4,13.6,78.0,59.93,45.34
2018,1,9,13,15,0.0,82.0,1.45,13.5,82.0,63.03,48.04
2018,1,9,13,30,0.0,86.0,1.5,13.4,86.0,66.49,51.04
2018,1,9,13,45,0.0,74.0,1.5,13.3,74.0,56.81,42.92
2018,1,9,14,0,0.0,62.0,1.5,13.2,62.0,47.52,35.11
2018,1,9,14,15,3.5,72.0,1.5,13.05,73.5,58.67,44.89
2018,1,9,14,30,7.0,82.0,1.5,12.9,85.0,71.4,56.02
2018,1,9,14,45,4.0,75.5,1.45,12.75,77.0,63.09,48.87
2018,1,9,15,0,1.0,69.0,1.4,12.6,69.0,54.84,41.74
2018,1,9,15,15,0.5,47.5,1.4,12.6,47.5,36.8,26.22
2018,1,9,15,30,0.0,26.0,1.4,12.6,26.0,19.79,11.49
2018,1,9,15,45,14.0,19.0,1.15,12.05,21.5,27.96,19.23
2018,1,9,16,0,28.0,12.0,0.9,11.5,17.0,44.82,34.16
2018,1,9,16,15,14.0,8.5,0.9,11.2,11.0,21.17,12.91
2018,1,9,16,30,0.0,5.0,0.9,10.9,5.0,3.78,0.0
2018,1,9,16,45,0.0,3.0,0.9,10.65,3.0,2.27,0.0
2018,1,9,17,0,0.0,1.0,0.9,10.4,1.0,0.79,0.0
2018,1,9,17,15,0.0,0.5,0.95,10.3,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,1.75,7.3,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,1.8,7.7,4.0,3.15,0.0
2018,1,10,7,45,8.5,16.5,1.8,8.1,17.5,12.78,0.0
2018,1,10,8,0,17.0,29.0,1.8,8.5,31.0,22.05,13.03
2018,1,10,8,15,25.0,41.5,1.85,8.7,45.5,31.24,22.17
2018,1,10,8,30,33.0,54.0,1.9,8.9,60.0,40.96,29.47
2018,1,10,8,45,69.0,74.5,2.0,9.15,91.0,62.6,46.1
2018,1,10,9,0,105.0,95.0,2.1,9.4,122.0,89.78,67.54
2018,1,10,9,15,93.5,99.0,2.1,9.55,126.0,99.62,76.86
2018,1,10,9,30,82.0,103.0,2.1,9.7,130.0,107.64,84.81
2018,1,10,9,45,41.0,90.5,2.15,9.85,104.0,85.85,67.8
2018,1,10,10,0,0.0,78.0,2.2,10.0,78.0,59.99,46.42
2018,1,10,10,15,0.0,77.5,2.2,10.1,77.5,59.55,45.97
2018,1,10,10,30,0.0,77.0,2.2,10.2,77.0,59.14,45.52
2018,1,10,10,45,2.0,78.5,2.25,10.25,79.5,61.4,47.41
2018,1,10,11,0,4.0,80.0,2.3,10.3,82.0,63.87,49.5
2018,1,10,11,15,5.0,104.5,2.25,10.4,107.0,84.76,67.27
2018,1,10,11,30,6.0,129.0,2.2,10.5,132.0,106.72,85.81
2018,1,10,11,45,7.5,133.0,2.2,10.6,137.0,111.83,90.07
2018,1,10,12,0,9.0,137.0,2.2,10.7,142.0,117.16,94.56
2018,1,10,12,15,6.5,128.0,2.2,10.75,131.5,107.72,86.51
2018,1,10,12,30,4.0,119.0,2.2,10.8,121.0,98.08,78.31
2018,1,10,12,45,2.5,115.0,2.15,10.85,116.0,93.61,74.5
2018,1,10,13,0,1.0,111.0,2.1,10.9,111.0,89.06,70.61
2018,1,10,13,15,0.5,107.0,2.05,11.0,107.0,85.36,67.5
2018,1,10,13,30,0.0,103.0,2.0,11.1,103.0,81.67,64.4
2018,1,10,13,45,30.5,118.0,1.9,11.15,131.0,137.69,113.33
2018,1,10,14,0,61.0,133.0,1.8,11.2,159.0,186.84,155.81
2018,1,10,14,15,186.5,109.5,1.7,11.2,182.0,323.89,273.52
2018,1,10,14,30,312.0,86.0,1.6,11.2,205.0,444.28,373.35
2018,1,10,14,45,330.0,82.5,1.5,11.25,198.5,459.85,384.98
2018,1,10,15,0,348.0,79.0,1.4,11.3,192.0,474.11,396.08
2018,1,10,15,15,320.5,65.0,1.4,11.3,159.0,426.72,358.2
2018,1,10,15,30,293.0,51.0,1.4,11.3,126.0,377.46,318.25
2018,1,10,15,45,315.0,48.0,1.05,10.9,116.0,405.55,339.21
2018,1,10,16,0,337.0,45.0,0.7,10.5,106.0,417.37,344.22
2018,1,10,16,15,241.0,33.0,0.7,10.35,70.5,309.09,253.49
2018,1,10,16,30,145.0,21.0,0.7,10.2,35.0,191.85,149.65
2018,1,10,16,45,103.5,15.5,0.7,10.0,23.0,135.48,22.13
2018,1,10,17,0,62.0,10.0,0.7,9.8,11.0,57.06,0.0
2018,1,10,17,15,31.0,5.0,0.7,9.75,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,7,15,32.5,4.5,0.4,9.5,5.0,0.0,0.0
2018,1,11,7,30,65.0,9.0,0.5,9.7,10.0,7.08,0.0
2018,1,11,7,45,183.0,21.5,0.55,9.9,37.0,17.65,0.0
2018,1,11,8,0,301.0,34.0,0.6,10.1,64.0,28.0,18.04
2018,1,11,8,15,217.5,50.5,0.75,10.45,77.5,37.56,27.64
2018,1,11,8,30,134.0,67.0,0.9,10.8,91.0,50.53,36.67
2018,1,11,8,45,141.0,84.5,1.0,11.2,115.5,74.99,53.65
2018,1,11,9,0,148.0,102.0,1.1,11.6,140.0,100.68,74.23
2018,1,11,9,15,167.0,116.5,1.2,11.95,166.0,127.86,96.82
2018,1,11,9,30,186.0,131.0,1.3,12.3,192.0,157.59,122.22
2018,1,11,9,45,141.5,143.5,1.4,12.65,192.5,167.62,133.07
2018,1,11,10,0,97.0,156.0,1.5,13.0,193.0,172.56,138.8
2018,1,11,10,15,95.5,169.5,1.45,13.4,208.5,184.54,149.06
2018,1,11,10,30,94.0,183.0,1.4,13.8,224.0,203.22,164.53
2018,1,11,10,45,107.0,183.5,1.35,14.2,232.0,227.87,184.68
2018,1,11,11,0,120.0,184.0,1.3,14.6,240.0,244.42,198.15
2018,1,11,11,15,93.5,198.0,1.2,14.9,242.5,237.09,191.71
2018,1,11,11,30,67.0,212.0,1.1,15.2,245.0,239.47,192.83
2018,1,11,11,45,132.5,218.5,1.0,15.45,285.0,315.16,253.89
2018,1,11,12,0,198.0,225.0,0.9,15.7,325.0,382.07,306.44
2018,1,11,12,15,226.5,223.5,0.95,15.85,338.0,414.74,332.0
2018,1,11,12,30,255.0,222.0,1.0,16.0,351.0,467.91,372.86
2018,1,11,12,45,280.0,214.5,1.05,16.2,354.5,493.72,392.93
2018,1,11,13,0,305.0,207.0,1.1,16.4,358.0,519.66,413.31
2018,1,11,13,15,336.0,193.5,1.2,16.4,355.0,543.64,433.15
2018,1,11,13,30,367.0,180.0,1.3,16.4,352.0,567.1,452.69
2018,1,11,13,45,493.5,144.5,1.4,16.35,364.5,678.4,538.54
2018,1,11,14,0,620.0,109.0,1.5,16.3,377.0,777.42,610.52
2018,1,11,14,15,641.0,97.0,1.45,16.15,358.5,790.27,619.24
2018,1,11,14,30,662.0,85.0,1.4,16.0,340.0,799.79,626.56
2018,1,11,14,45,664.5,77.0,1.4,15.8,313.5,793.21,623.12
2018,1,11,15,0,667.0,69.0,1.4,15.6,287.0,783.54,617.42
2018,1,11,15,15,577.0,70.5,1.4,15.6,242.5,695.11,553.86
2018,1,11,15,30,487.0,72.0,1.4,15.6,198.0,604.95,487.44
2018,1,11,15,45,366.0,68.0,1.05,14.45,153.5,473.88,386.45
2018,1,11,16,0,245.0,64.0,0.7,13.3,109.0,355.42,290.88
2018,1,11,16,15,185.5,50.5,0.75,12.8,79.5,261.24,213.29
2018,1,11,16,30,126.0,37.0,0.8,12.3,50.0,191.76,149.29
2018,1,11,16,45,91.5,23.0,0.85,11.75,30.0,129.12,36.7
2018,1,11,17,0,57.0,9.0,0.9,11.2,10.0,52.38,0.0
2018,1,11,17,15,28.5,4.5,0.9,10.85,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
