Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,12,7,15,55.5,5.0,1.05,6.65,6.0,0.0,0.0
2018,1,12,7,30,111.0,10.0,1.1,7.1,12.0,7.87,0.0
2018,1,12,7,45,279.5,20.5,1.2,7.55,44.0,17.02,0.1
2018,1,12,8,0,448.0,31.0,1.3,8.0,76.0,26.08,16.6
2018,1,12,8,15,534.0,36.5,1.4,8.45,116.0,33.47,24.23
2018,1,12,8,30,620.0,42.0,1.5,8.9,156.0,44.4,34.48
2018,1,12,8,45,632.0,49.5,1.6,9.3,190.0,93.34,51.64
2018,1,12,9,0,644.0,57.0,1.7,9.7,224.0,141.53,87.24
2018,1,12,9,15,644.5,66.0,1.9,10.4,255.0,192.71,132.1
2018,1,12,9,30,645.0,75.0,2.1,11.1,286.0,243.77,179.13
2018,1,12,9,45,687.5,77.0,2.3,11.75,323.5,301.65,230.9
2018,1,12,10,0,730.0,79.0,2.5,12.4,361.0,363.67,285.72
2018,1,12,10,15,759.0,80.0,2.55,12.8,392.0,422.7,337.45
2018,1,12,10,30,788.0,81.0,2.6,13.2,423.0,483.14,388.99
2018,1,12,10,45,760.5,91.0,2.65,13.6,434.5,523.22,423.25
2018,1,12,11,0,733.0,101.0,2.7,14.0,446.0,561.14,454.51
2018,1,12,11,15,739.0,103.0,2.75,14.25,460.5,606.82,491.23
2018,1,12,11,30,745.0,105.0,2.8,14.5,475.0,651.15,526.02
2018,1,12,11,45,747.5,106.0,2.8,14.7,482.0,690.25,556.07
2018,1,12,12,0,750.0,107.0,2.8,14.9,489.0,727.28,583.3
2018,1,12,12,15,789.0,99.0,2.85,14.95,500.5,776.86,619.64
2018,1,12,12,30,828.0,91.0,2.9,15.0,512.0,830.56,658.58
2018,1,12,12,45,710.5,117.5,2.95,15.1,475.5,791.88,630.3
2018,1,12,13,0,593.0,144.0,3.0,15.2,439.0,736.99,590.62
2018,1,12,13,15,695.5,116.0,3.0,15.15,452.0,818.56,651.59
2018,1,12,13,30,798.0,88.0,3.0,15.1,465.0,891.27,704.18
2018,1,12,13,45,803.0,83.5,3.0,15.05,448.0,905.1,714.4
2018,1,12,14,0,808.0,79.0,3.0,15.0,431.0,915.6,722.89
2018,1,12,14,15,659.0,98.0,2.95,14.75,373.0,809.4,647.39
2018,1,12,14,30,510.0,117.0,2.9,14.5,315.0,681.07,553.87
2018,1,12,14,45,588.5,96.5,2.8,14.3,305.5,744.0,602.96
2018,1,12,15,0,667.0,76.0,2.7,14.1,296.0,793.77,639.93
2018,1,12,15,15,669.0,66.5,2.7,14.1,264.5,778.87,628.72
2018,1,12,15,30,671.0,57.0,2.7,14.1,233.0,752.45,608.61
2018,1,12,15,45,586.0,55.0,2.0,12.7,189.5,669.51,543.42
2018,1,12,16,0,501.0,53.0,1.3,11.3,146.0,578.02,469.09
2018,1,12,16,15,331.0,45.0,1.25,10.6,100.0,404.83,331.08
2018,1,12,16,30,161.0,37.0,1.2,9.9,54.0,241.24,191.0
2018,1,12,16,45,98.0,23.0,1.2,9.15,32.0,134.6,52.87
2018,1,12,17,0,35.0,9.0,1.2,8.4,10.0,34.94,0.0
2018,1,12,17,15,17.5,4.5,1.15,8.2,5.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,1,13,7,15,10.0,4.0,2.25,5.35,4.0,0.0,0.0
2018,1,13,7,30,20.0,8.0,2.3,5.6,8.0,6.29,0.0
2018,1,13,7,45,41.5,21.5,2.35,5.9,24.5,16.25,0.42
2018,1,13,8,0,63.0,35.0,2.4,6.2,41.0,26.14,16.81
2018,1,13,8,15,71.5,47.0,2.45,6.55,57.5,34.93,25.72
2018,1,13,8,30,80.0,59.0,2.5,6.9,74.0,44.36,34.71
2018,1,13,8,45,61.0,75.5,2.55,7.3,88.5,61.32,45.74
2018,1,13,9,0,42.0,92.0,2.6,7.7,103.0,76.19,59.11
2018,1,13,9,15,71.0,111.5,2.6,8.15,133.5,101.09,79.47
2018,1,13,9,30,100.0,131.0,2.6,8.6,164.0,134.24,107.28
2018,1,13,9,45,105.5,147.0,2.6,9.1,185.0,158.2,128.1
2018,1,13,10,0,111.0,163.0,2.6,9.6,206.0,183.23,149.65
2018,1,13,10,15,171.5,172.5,2.6,10.05,244.5,227.44,186.59
2018,1,13,10,30,232.0,182.0,2.6,10.5,283.0,287.89,236.96
2018,1,13,10,45,308.0,181.0,2.6,11.0,322.5,344.95,284.29
2018,1,13,11,0,384.0,180.0,2.6,11.5,362.0,409.09,336.91
2018,1,13,11,15,456.0,170.0,2.65,11.95,392.5,482.85,396.37
2018,1,13,11,30,528.0,160.0,2.7,12.4,423.0,548.79,448.95
2018,1,13,11,45,554.5,155.0,2.7,12.9,435.0,590.69,481.44
2018,1,13,12,0,581.0,150.0,2.7,13.4,447.0,640.6,519.42
2018,1,13,12,15,622.5,139.5,2.75,13.65,458.0,690.21,557.74
2018,1,13,12,30,664.0,129.0,2.8,13.9,469.0,739.67,594.55
2018,1,13,12,45,717.0,115.0,2.8,14.15,477.5,794.52,634.18
2018,1,13,13,0,770.0,101.0,2.8,14.4,486.0,848.28,672.5
2018,1,13,13,15,761.0,99.5,2.8,14.45,470.5,859.12,680.24
2018,1,13,13,30,752.0,98.0,2.8,14.5,455.0,866.53,686.03
2018,1,13,13,45,787.0,86.5,2.75,14.55,445.0,893.65,705.72
2018,1,13,14,0,822.0,75.0,2.7,14.6,435.0,924.45,727.79
2018,1,13,14,15,831.0,69.5,2.65,14.4,413.5,934.2,735.59
2018,1,13,14,30,840.0,64.0,2.6,14.2,392.0,940.37,741.1
2018,1,13,14,45,817.5,61.5,2.5,14.05,357.5,916.25,724.49
2018,1,13,15,0,795.0,59.0,2.4,13.9,323.0,888.82,705.48
2018,1,13,15,15,706.0,60.5,2.4,13.9,274.5,799.24,641.24
2018,1,13,15,30,617.0,62.0,2.4,13.9,226.0,717.16,580.82
2018,1,13,15,45,542.0,57.0,1.85,12.5,183.0,631.62,514.76
2018,1,13,16,0,467.0,52.0,1.3,11.1,140.0,546.4,446.08
2018,1,13,16,15,399.5,43.0,1.3,10.4,105.0,464.39,378.87
2018,1,13,16,30,332.0,34.0,1.3,9.7,70.0,384.78,305.82
2018,1,13,16,45,211.5,23.0,1.25,9.0,42.0,247.03,120.49
2018,1,13,17,0,91.0,12.0,1.2,8.3,14.0,81.99,0.0
2018,1,13,17,15,45.5,6.0,1.2,8.15,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,14,7,15,8.0,3.0,2.1,6.6,3.0,0.0,0.0
2018,1,14,7,30,16.0,6.0,2.1,6.9,6.0,4.72,0.0
2018,1,14,7,45,8.5,17.5,2.15,7.15,17.5,13.52,0.0
2018,1,14,8,0,1.0,29.0,2.2,7.4,29.0,21.93,13.17
2018,1,14,8,15,4.5,45.0,2.2,7.8,45.5,33.49,24.33
2018,1,14,8,30,8.0,61.0,2.2,8.2,62.0,45.04,35.15
2018,1,14,8,45,18.0,77.5,2.2,8.55,81.5,59.32,45.4
2018,1,14,9,0,28.0,94.0,2.2,8.9,101.0,75.59,58.96
2018,1,14,9,15,32.0,103.5,2.15,9.4,113.0,87.03,68.65
2018,1,14,9,30,36.0,113.0,2.1,9.9,125.0,98.93,78.8
2018,1,14,9,45,64.0,137.0,2.05,10.35,161.0,131.06,105.53
2018,1,14,10,0,92.0,161.0,2.0,10.8,197.0,167.49,135.95
2018,1,14,10,15,223.5,158.5,1.95,11.35,254.5,245.0,199.48
2018,1,14,10,30,355.0,156.0,1.9,11.9,312.0,323.3,263.66
2018,1,14,10,45,450.5,148.5,1.85,12.4,356.5,402.89,328.24
2018,1,14,11,0,546.0,141.0,1.8,12.9,401.0,480.33,390.04
2018,1,14,11,15,373.0,168.5,1.7,13.3,348.5,427.35,347.2
2018,1,14,11,30,200.0,196.0,1.6,13.7,296.0,327.72,266.87
2018,1,14,11,45,113.0,197.0,1.55,14.1,253.5,276.65,224.8
2018,1,14,12,0,26.0,198.0,1.5,14.5,211.0,186.71,150.04
2018,1,14,12,15,44.0,206.5,1.4,14.75,229.0,228.63,184.59
2018,1,14,12,30,62.0,215.0,1.3,15.0,247.0,257.5,207.92
2018,1,14,12,45,59.0,212.5,1.2,15.2,242.5,256.93,207.12
2018,1,14,13,0,56.0,210.0,1.1,15.4,238.0,256.21,206.35
2018,1,14,13,15,101.5,211.0,1.05,15.4,260.0,304.68,246.52
2018,1,14,13,30,147.0,212.0,1.0,15.4,282.0,376.63,303.85
2018,1,14,13,45,192.5,198.0,0.95,15.45,285.5,409.76,330.71
2018,1,14,14,0,238.0,184.0,0.9,15.5,289.0,465.61,374.48
2018,1,14,14,15,243.5,172.0,0.9,15.25,273.5,462.25,372.79
2018,1,14,14,30,249.0,160.0,0.9,15.0,258.0,457.76,370.78
2018,1,14,14,45,196.5,145.5,0.9,14.8,218.5,369.48,302.59
2018,1,14,15,0,144.0,131.0,0.9,14.6,179.0,303.02,249.81
2018,1,14,15,15,90.5,109.0,0.9,14.6,138.0,224.0,185.02
2018,1,14,15,30,37.0,87.0,0.9,14.6,97.0,126.56,103.06
2018,1,14,15,45,19.5,70.0,0.95,13.35,75.0,90.91,72.83
2018,1,14,16,0,2.0,53.0,1.0,12.1,53.0,46.94,34.66
2018,1,14,16,15,2.0,41.5,1.05,11.5,41.5,36.94,25.83
2018,1,14,16,30,2.0,30.0,1.1,10.9,30.0,26.7,16.44
2018,1,14,16,45,8.5,19.0,1.15,10.35,19.0,25.68,9.25
2018,1,14,17,0,15.0,8.0,1.2,9.8,8.0,18.27,0.0
2018,1,14,17,15,7.5,4.0,1.2,9.7,4.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,15,7,15,7.5,2.5,1.5,7.05,2.5,0.0,0.0
2018,1,15,7,30,15.0,5.0,1.4,7.4,5.0,3.93,0.0
2018,1,15,7,45,7.5,10.0,1.3,7.8,10.0,7.86,0.0
2018,1,15,8,0,0.0,15.0,1.2,8.2,15.0,11.4,4.15
2018,1,15,8,15,0.0,21.0,1.15,8.7,21.0,15.98,8.66
2018,1,15,8,30,0.0,27.0,1.1,9.2,27.0,20.57,13.01
2018,1,15,8,45,0.0,39.0,1.05,9.7,39.0,29.78,20.34
2018,1,15,9,0,0.0,51.0,1.0,10.2,51.0,39.03,28.42
2018,1,15,9,15,27.0,90.0,0.95,10.75,99.0,75.58,58.74
2018,1,15,9,30,54.0,129.0,0.9,11.3,147.0,116.16,92.25
2018,1,15,9,45,92.0,147.0,0.9,11.8,181.5,148.03,118.12
2018,1,15,10,0,130.0,165.0,0.9,12.3,216.0,191.32,153.67
2018,1,15,10,15,306.5,150.5,0.9,12.8,282.5,273.19,219.24
2018,1,15,10,30,483.0,136.0,0.9,13.3,349.0,377.49,302.38
2018,1,15,10,45,543.0,130.0,0.9,13.8,380.5,434.76,347.91
2018,1,15,11,0,603.0,124.0,0.9,14.3,412.0,504.26,401.92
2018,1,15,11,15,481.0,159.0,0.9,14.55,393.5,487.03,388.38
2018,1,15,11,30,359.0,194.0,0.9,14.8,375.0,449.57,359.31
2018,1,15,11,45,438.0,181.0,0.85,15.0,405.0,530.81,421.8
2018,1,15,12,0,517.0,168.0,0.8,15.2,435.0,601.44,474.15
2018,1,15,12,15,409.0,194.0,0.75,15.2,405.5,565.07,444.85
2018,1,15,12,30,301.0,220.0,0.7,15.2,376.0,502.63,397.18
2018,1,15,12,45,299.5,217.0,0.65,15.2,370.5,511.96,404.84
2018,1,15,13,0,298.0,214.0,0.6,15.2,365.0,520.08,410.82
2018,1,15,13,15,238.5,212.0,0.55,15.1,330.5,474.52,375.84
2018,1,15,13,30,179.0,210.0,0.5,15.0,296.0,403.76,322.12
2018,1,15,13,45,133.5,198.0,0.45,14.9,260.5,352.58,282.72
2018,1,15,14,0,88.0,186.0,0.4,14.8,225.0,277.88,224.11
2018,1,15,14,15,65.5,172.5,0.4,14.55,200.5,244.02,197.7
2018,1,15,14,30,43.0,159.0,0.4,14.3,176.0,209.67,170.07
2018,1,15,14,45,37.0,141.0,0.4,14.05,155.0,184.94,150.51
2018,1,15,15,0,31.0,123.0,0.4,13.8,134.0,159.86,130.27
2018,1,15,15,15,65.0,112.5,0.4,13.8,131.5,184.35,152.19
2018,1,15,15,30,99.0,102.0,0.4,13.8,129.0,227.53,188.4
2018,1,15,15,45,92.0,88.0,0.55,13.05,110.0,205.82,170.6
2018,1,15,16,0,85.0,74.0,0.7,12.3,91.0,184.32,152.54
2018,1,15,16,15,87.5,57.0,0.7,11.9,70.5,165.42,135.68
2018,1,15,16,30,90.0,40.0,0.7,11.5,50.0,162.46,129.36
2018,1,15,16,45,58.5,25.0,0.7,11.15,30.5,107.29,61.86
2018,1,15,17,0,27.0,10.0,0.7,10.8,11.0,29.46,0.0
2018,1,15,17,15,13.5,5.0,0.75,10.45,5.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,16,7,15,15.5,3.5,0.55,10.1,4.0,0.0,0.0
2018,1,16,7,30,31.0,7.0,0.6,10.3,8.0,5.51,0.0
2018,1,16,7,45,16.5,12.0,0.65,10.45,12.5,9.58,0.0
2018,1,16,8,0,2.0,17.0,0.7,10.6,17.0,12.94,5.43
2018,1,16,8,15,1.0,22.5,0.8,10.85,22.5,17.13,9.6
2018,1,16,8,30,0.0,28.0,0.9,11.1,28.0,21.33,13.58
2018,1,16,8,45,0.0,39.5,1.0,11.4,39.5,30.17,20.52
2018,1,16,9,0,0.0,51.0,1.1,11.7,51.0,39.03,28.23
2018,1,16,9,15,5.0,75.5,1.0,12.1,77.0,58.73,44.94
2018,1,16,9,30,10.0,100.0,0.9,12.5,103.0,79.42,62.32
2018,1,16,9,45,18.0,121.5,0.85,12.9,128.0,99.92,79.31
2018,1,16,10,0,26.0,143.0,0.8,13.3,153.0,126.62,101.37
2018,1,16,10,15,42.0,162.0,0.8,13.55,180.0,153.03,122.98
2018,1,16,10,30,58.0,181.0,0.8,13.8,207.0,181.98,146.6
2018,1,16,10,45,66.5,188.0,0.85,14.1,219.0,197.96,159.58
2018,1,16,11,0,75.0,195.0,0.9,14.4,231.0,214.9,173.34
2018,1,16,11,15,69.5,196.0,1.0,14.6,230.0,217.82,175.69
2018,1,16,11,30,64.0,197.0,1.1,14.8,229.0,220.08,177.49
2018,1,16,11,45,42.0,181.0,1.15,15.0,202.0,192.28,154.61
2018,1,16,12,0,20.0,165.0,1.2,15.2,175.0,150.47,120.12
2018,1,16,12,15,11.5,144.5,1.25,15.3,150.5,126.12,100.04
2018,1,16,12,30,3.0,124.0,1.3,15.4,126.0,101.3,79.33
2018,1,16,12,45,2.0,102.5,1.4,15.45,104.0,81.89,63.27
2018,1,16,13,0,1.0,81.0,1.5,15.5,82.0,63.17,47.67
2018,1,16,13,15,3.5,102.0,1.5,15.45,104.0,83.33,64.71
2018,1,16,13,30,6.0,123.0,1.5,15.4,126.0,105.41,83.24
2018,1,16,13,45,3.5,108.5,1.55,15.35,110.0,90.17,70.55
2018,1,16,14,0,1.0,94.0,1.6,15.3,94.0,74.93,57.82
2018,1,16,14,15,10.5,96.0,1.6,15.1,100.0,86.74,68.38
2018,1,16,14,30,20.0,98.0,1.6,14.9,106.0,109.8,88.37
2018,1,16,14,45,11.0,84.5,1.6,14.75,89.0,78.02,61.36
2018,1,16,15,0,2.0,71.0,1.6,14.6,72.0,57.06,43.29
2018,1,16,15,15,5.5,77.0,1.6,14.6,78.5,67.95,52.79
2018,1,16,15,30,9.0,83.0,1.6,14.6,85.0,81.21,64.16
2018,1,16,15,45,5.0,67.5,1.3,13.7,68.5,62.65,48.26
2018,1,16,16,0,1.0,52.0,1.0,12.8,52.0,43.95,32.05
2018,1,16,16,15,1.0,39.5,1.0,12.3,39.5,32.46,21.98
2018,1,16,16,30,1.0,27.0,1.0,11.8,27.0,21.49,12.21
2018,1,16,16,45,3.5,17.0,1.05,11.35,17.0,15.88,5.0
2018,1,16,17,0,6.0,7.0,1.1,10.9,7.0,10.31,0.0
2018,1,16,17,15,3.0,3.5,1.1,10.65,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,17,7,15,9.5,3.0,0.75,7.8,3.0,0.0,0.0
2018,1,17,7,30,19.0,6.0,0.8,8.3,6.0,4.72,0.0
2018,1,17,7,45,9.5,11.5,0.85,8.8,11.5,9.05,0.0
2018,1,17,8,0,0.0,17.0,0.9,9.3,17.0,12.93,5.49
2018,1,17,8,15,0.0,19.0,0.9,9.7,19.0,14.44,7.27
2018,1,17,8,30,0.0,21.0,0.9,10.1,21.0,15.97,8.81
2018,1,17,8,45,0.0,35.0,0.95,10.55,35.0,26.7,17.61
2018,1,17,9,0,0.0,49.0,1.0,11.0,49.0,37.48,26.99
2018,1,17,9,15,6.0,66.0,1.0,11.65,68.0,51.72,38.95
2018,1,17,9,30,12.0,83.0,1.0,12.3,87.0,66.77,51.52
2018,1,17,9,45,12.0,80.0,1.0,12.9,84.5,65.28,50.16
2018,1,17,10,0,12.0,77.0,1.0,13.5,82.0,63.65,48.69
2018,1,17,10,15,16.5,116.5,1.1,14.0,123.5,97.95,77.47
2018,1,17,10,30,21.0,156.0,1.2,14.5,165.0,134.27,107.42
2018,1,17,10,45,20.0,164.5,1.25,15.0,173.5,142.67,114.01
2018,1,17,11,0,19.0,173.0,1.3,15.5,182.0,151.1,120.63
2018,1,17,11,15,10.0,154.0,1.45,15.85,159.0,129.98,103.01
2018,1,17,11,30,1.0,135.0,1.6,16.2,136.0,107.99,84.6
2018,1,17,11,45,2.0,137.5,1.7,16.5,139.0,111.21,87.18
2018,1,17,12,0,3.0,140.0,1.8,16.8,142.0,114.58,89.86
2018,1,17,12,15,5.5,155.5,1.85,16.95,158.5,131.17,103.47
2018,1,17,12,30,8.0,171.0,1.9,17.1,175.0,148.7,117.79
2018,1,17,12,45,20.5,185.0,1.95,17.25,195.5,174.63,139.27
2018,1,17,13,0,33.0,199.0,2.0,17.4,216.0,221.07,177.1
2018,1,17,13,15,59.5,203.5,1.9,17.4,233.0,255.03,205.23
2018,1,17,13,30,86.0,208.0,1.8,17.4,250.0,290.89,234.71
2018,1,17,13,45,118.5,202.5,1.7,17.4,257.5,342.9,276.73
2018,1,17,14,0,151.0,197.0,1.6,17.4,265.0,374.33,302.39
2018,1,17,14,15,141.5,185.5,1.45,17.2,246.0,356.72,288.69
2018,1,17,14,30,132.0,174.0,1.3,17.0,227.0,338.49,274.69
2018,1,17,14,45,198.5,153.0,1.1,16.8,225.5,380.74,310.52
2018,1,17,15,0,265.0,132.0,0.9,16.6,224.0,443.31,360.29
2018,1,17,15,15,259.0,118.5,0.9,16.6,199.5,421.74,343.58
2018,1,17,15,30,253.0,105.0,0.9,16.6,175.0,399.22,326.35
2018,1,17,15,45,214.0,90.5,0.75,15.6,143.0,343.21,281.78
2018,1,17,16,0,175.0,76.0,0.6,14.6,111.0,287.89,236.5
2018,1,17,16,15,144.5,59.5,0.65,14.2,84.0,237.52,194.03
2018,1,17,16,30,114.0,43.0,0.7,13.8,57.0,187.63,149.68
2018,1,17,16,45,78.5,28.5,0.75,13.4,36.0,133.65,87.69
2018,1,17,17,0,43.0,14.0,0.8,13.0,15.0,45.51,0.0
2018,1,17,17,15,21.5,7.0,0.75,12.8,7.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.3,8.5,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.5,9.1,8.0,6.29,0.0
2018,1,18,7,45,9.5,19.0,1.75,9.75,19.0,14.63,2.29
2018,1,18,8,0,0.0,30.0,2.0,10.4,30.0,22.69,13.83
2018,1,18,8,15,0.0,44.5,2.05,10.75,44.5,33.26,23.9
2018,1,18,8,30,0.0,59.0,2.1,11.1,59.0,43.74,33.63
2018,1,18,8,45,16.0,77.5,2.2,11.45,82.0,58.75,44.53
2018,1,18,9,0,32.0,96.0,2.3,11.8,105.0,77.09,59.43
2018,1,18,9,15,94.0,115.5,2.3,12.15,146.5,110.14,84.9
2018,1,18,9,30,156.0,135.0,2.3,12.5,188.0,149.96,116.75
2018,1,18,9,45,82.0,134.5,2.3,12.9,162.5,133.71,106.13
2018,1,18,10,0,8.0,134.0,2.3,13.3,137.0,107.64,85.89
2018,1,18,10,15,36.0,153.5,2.4,13.55,169.5,142.47,114.75
2018,1,18,10,30,64.0,173.0,2.5,13.8,202.0,176.97,143.31
2018,1,18,10,45,163.0,189.0,2.55,14.05,267.0,260.57,212.37
2018,1,18,11,0,262.0,205.0,2.6,14.3,332.0,358.2,291.74
2018,1,18,11,15,297.5,207.0,2.7,14.4,355.5,400.53,326.15
2018,1,18,11,30,333.0,209.0,2.8,14.5,379.0,445.5,362.61
2018,1,18,11,45,231.5,216.0,2.95,14.65,335.0,397.71,323.76
2018,1,18,12,0,130.0,223.0,3.1,14.8,291.0,323.79,263.5
2018,1,18,12,15,77.0,207.5,3.15,14.8,248.0,254.88,207.4
2018,1,18,12,30,24.0,192.0,3.2,14.8,205.0,182.33,147.0
2018,1,18,12,45,13.0,159.0,3.3,14.85,166.0,142.6,114.19
2018,1,18,13,0,2.0,126.0,3.4,14.9,127.0,102.96,81.01
2018,1,18,13,15,2.0,113.0,3.45,14.8,114.0,91.65,71.72
2018,1,18,13,30,2.0,100.0,3.5,14.7,101.0,80.39,62.41
2018,1,18,13,45,1.0,78.5,3.5,14.65,79.0,61.28,46.39
2018,1,18,14,0,0.0,57.0,3.5,14.6,57.0,43.67,31.54
2018,1,18,14,15,1.0,73.5,3.45,14.3,74.0,57.4,43.36
2018,1,18,14,30,2.0,90.0,3.4,14.0,91.0,73.31,57.03
2018,1,18,14,45,1.5,87.5,3.4,13.7,88.0,71.37,55.52
2018,1,18,15,0,1.0,85.0,3.4,13.4,85.0,69.73,54.25
2018,1,18,15,15,0.5,61.5,3.4,13.4,61.5,47.62,35.38
2018,1,18,15,30,0.0,38.0,3.4,13.4,38.0,29.0,19.37
2018,1,18,15,45,2.5,27.0,3.15,12.7,27.5,22.92,14.28
2018,1,18,16,0,5.0,16.0,2.9,12.0,17.0,17.17,9.4
2018,1,18,16,15,2.5,11.5,2.8,11.75,12.0,10.96,3.83
2018,1,18,16,30,0.0,7.0,2.7,11.5,7.0,5.3,0.0
2018,1,18,16,45,1.5,6.0,2.65,11.25,6.0,5.8,0.0
2018,1,18,17,0,3.0,5.0,2.6,11.0,5.0,6.34,0.0
2018,1,18,17,15,1.5,2.5,2.6,10.85,2.5,1.97,0.0
2018,1,18,17,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,19,7,15,0.0,1.0,1.25,5.5,1.0,0.0,0.0
2018,1,19,7,30,0.0,2.0,1.3,6.3,2.0,1.57,0.0
2018,1,19,7,45,27.5,17.0,1.35,7.05,20.0,13.27,2.08
2018,1,19,8,0,55.0,32.0,1.4,7.8,38.0,24.33,15.5
2018,1,19,8,15,275.0,44.0,1.55,8.2,95.0,33.38,24.31
2018,1,19,8,30,495.0,56.0,1.7,8.6,152.0,45.77,35.85
2018,1,19,8,45,586.0,59.0,1.85,9.05,199.0,86.79,50.0
2018,1,19,9,0,677.0,62.0,2.0,9.5,246.0,141.57,86.21
2018,1,19,9,15,714.5,66.0,2.05,9.75,286.0,200.13,135.01
2018,1,19,9,30,752.0,70.0,2.1,10.0,326.0,260.3,188.63
2018,1,19,9,45,740.0,78.5,2.1,10.25,352.5,311.78,237.51
2018,1,19,10,0,728.0,87.0,2.1,10.5,379.0,362.93,285.18
2018,1,19,10,15,783.0,83.0,2.1,10.7,417.5,428.97,342.57
2018,1,19,10,30,838.0,79.0,2.1,10.9,456.0,498.96,401.83
2018,1,19,10,45,849.5,80.5,2.1,11.05,479.0,555.12,449.01
2018,1,19,11,0,861.0,82.0,2.1,11.2,502.0,610.66,494.33
2018,1,19,11,15,868.0,83.0,2.1,11.3,518.0,661.88,535.17
2018,1,19,11,30,875.0,84.0,2.1,11.4,534.0,711.5,573.75
2018,1,19,11,45,877.5,85.0,2.1,11.45,542.5,755.99,606.85
2018,1,19,12,0,880.0,86.0,2.1,11.5,551.0,798.05,636.78
2018,1,19,12,15,881.5,85.5,2.2,11.55,552.0,834.95,663.67
2018,1,19,12,30,883.0,85.0,2.3,11.6,553.0,868.94,688.5
2018,1,19,12,45,881.0,84.5,2.35,11.6,546.0,896.8,708.7
2018,1,19,13,0,879.0,84.0,2.4,11.6,539.0,921.27,726.64
2018,1,19,13,15,872.0,83.0,2.45,11.55,524.0,937.02,738.7
2018,1,19,13,30,865.0,82.0,2.5,11.5,509.0,949.0,748.36
2018,1,19,13,45,836.0,84.5,2.6,11.45,483.0,940.42,744.16
2018,1,19,14,0,807.0,87.0,2.7,11.4,457.0,927.44,737.1
2018,1,19,14,15,798.5,83.0,2.7,11.25,430.5,922.69,735.38
2018,1,19,14,30,790.0,79.0,2.7,11.1,404.0,914.34,731.05
2018,1,19,14,45,765.5,76.0,2.7,10.95,369.5,887.92,713.61
2018,1,19,15,0,741.0,73.0,2.7,10.8,335.0,858.19,693.58
2018,1,19,15,15,696.0,70.5,2.7,10.8,294.5,814.74,662.46
2018,1,19,15,30,651.0,68.0,2.7,10.8,254.0,761.51,623.08
2018,1,19,15,45,426.0,51.0,2.2,9.75,165.0,516.05,432.19
2018,1,19,16,0,201.0,34.0,1.7,8.7,76.0,259.52,221.58
2018,1,19,16,15,100.5,21.0,1.65,8.1,42.0,142.3,120.17
2018,1,19,16,30,0.0,8.0,1.6,7.5,8.0,6.06,0.0
2018,1,19,16,45,0.0,5.5,1.6,6.9,5.5,4.16,0.0
2018,1,19,17,0,0.0,3.0,1.6,6.3,3.0,2.36,0.0
2018,1,19,17,15,0.0,1.5,1.6,6.2,1.5,1.18,0.0
2018,1,19,17,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,1,20,7,15,75.5,7.0,1.8,1.9,9.0,0.0,0.0
2018,1,20,7,30,151.0,14.0,2.0,2.7,18.0,11.02,0.0
2018,1,20,7,45,316.5,23.0,2.2,3.5,52.0,19.15,6.27
2018,1,20,8,0,482.0,32.0,2.4,4.3,86.0,29.36,20.22
2018,1,20,8,15,566.0,38.0,2.55,4.95,128.5,34.95,26.07
2018,1,20,8,30,650.0,44.0,2.7,5.6,171.0,40.67,31.63
2018,1,20,8,45,702.0,48.0,2.8,6.25,214.5,87.13,47.33
2018,1,20,9,0,754.0,52.0,2.9,6.9,258.0,144.24,86.04
2018,1,20,9,15,788.5,54.5,3.05,7.5,298.5,202.88,135.45
2018,1,20,9,30,823.0,57.0,3.2,8.1,339.0,265.23,191.99
2018,1,20,9,45,847.0,58.0,3.4,8.7,374.5,326.52,249.17
2018,1,20,10,0,871.0,59.0,3.6,9.3,410.0,388.61,306.54
2018,1,20,10,15,885.0,60.5,3.6,9.65,439.5,448.35,360.97
2018,1,20,10,30,899.0,62.0,3.6,10.0,469.0,508.14,413.8
2018,1,20,10,45,907.5,63.5,3.65,10.4,492.0,564.74,462.49
2018,1,20,11,0,916.0,65.0,3.7,10.8,515.0,620.29,508.83
2018,1,20,11,15,922.5,66.0,3.7,11.0,531.5,672.7,551.63
2018,1,20,11,30,929.0,67.0,3.7,11.2,548.0,723.35,591.97
2018,1,20,11,45,931.5,68.0,3.7,11.45,556.5,769.08,625.51
2018,1,20,12,0,934.0,69.0,3.7,11.7,565.0,812.28,656.65
2018,1,20,12,15,930.0,70.5,3.7,11.8,565.0,848.09,682.48
2018,1,20,12,30,926.0,72.0,3.7,11.9,565.0,880.58,705.85
2018,1,20,12,45,917.0,74.5,3.65,12.0,557.5,906.52,724.15
2018,1,20,13,0,908.0,77.0,3.6,12.1,550.0,928.74,739.82
2018,1,20,13,15,902.0,75.5,3.55,12.1,535.0,944.97,751.56
2018,1,20,13,30,896.0,74.0,3.5,12.1,520.0,957.45,760.78
2018,1,20,13,45,886.0,73.0,3.4,12.1,498.0,962.99,764.84
2018,1,20,14,0,876.0,72.0,3.3,12.1,476.0,976.17,774.52
2018,1,20,14,15,862.0,70.0,3.15,11.95,447.5,968.97,769.7
2018,1,20,14,30,848.0,68.0,3.0,11.8,419.0,957.98,762.38
2018,1,20,14,45,827.5,65.0,2.85,11.6,384.5,935.56,746.98
2018,1,20,15,0,807.0,62.0,2.7,11.4,350.0,909.71,728.95
2018,1,20,15,15,775.5,59.5,2.7,11.4,311.0,870.64,701.6
2018,1,20,15,30,744.0,57.0,2.7,11.4,272.0,828.83,671.37
2018,1,20,15,45,700.0,52.0,1.95,10.0,229.5,769.61,624.33
2018,1,20,16,0,656.0,47.0,1.2,8.6,187.0,708.95,573.04
2018,1,20,16,15,523.0,44.5,1.2,7.85,140.0,580.65,473.89
2018,1,20,16,30,390.0,42.0,1.2,7.1,93.0,446.59,364.55
2018,1,20,16,45,242.5,29.0,1.25,6.35,56.5,296.97,224.15
2018,1,20,17,0,95.0,16.0,1.3,5.6,20.0,124.7,0.0
2018,1,20,17,15,47.5,8.0,1.3,5.4,10.0,42.99,0.0
2018,1,20,17,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,21,7,15,65.0,7.0,1.35,4.0,9.0,0.0,0.0
2018,1,21,7,30,130.0,14.0,1.4,4.4,18.0,11.02,0.0
2018,1,21,7,45,273.5,25.0,1.45,4.8,51.0,20.72,7.82
2018,1,21,8,0,417.0,36.0,1.5,5.2,84.0,30.01,20.79
2018,1,21,8,15,502.0,43.0,1.5,5.65,125.0,35.8,26.81
2018,1,21,8,30,587.0,50.0,1.5,6.1,166.0,41.71,32.56
2018,1,21,8,45,640.0,54.5,1.5,6.55,208.0,84.47,47.39
2018,1,21,9,0,693.0,59.0,1.5,7.0,250.0,141.41,86.23
2018,1,21,9,15,660.0,71.5,1.5,7.65,275.5,190.17,129.61
2018,1,21,9,30,627.0,84.0,1.5,8.3,301.0,237.4,174.52
2018,1,21,9,45,719.0,77.5,1.55,8.95,350.5,302.28,230.5
2018,1,21,10,0,811.0,71.0,1.6,9.6,400.0,377.6,295.22
2018,1,21,10,15,821.5,74.0,1.6,9.95,428.0,435.08,346.2
2018,1,21,10,30,832.0,77.0,1.6,10.3,456.0,492.43,395.47
2018,1,21,10,45,844.0,78.5,1.65,10.6,479.5,548.65,442.52
2018,1,21,11,0,856.0,80.0,1.7,10.9,503.0,604.33,487.69
2018,1,21,11,15,657.5,132.5,1.75,11.0,463.5,578.52,468.26
2018,1,21,11,30,459.0,185.0,1.8,11.1,424.0,521.9,424.14
2018,1,21,11,45,364.0,209.0,1.85,11.2,400.5,485.97,396.37
2018,1,21,12,0,269.0,233.0,1.9,11.3,377.0,457.7,373.15
2018,1,21,12,15,217.0,239.5,1.9,11.35,355.5,419.82,343.14
2018,1,21,12,30,165.0,246.0,1.9,11.4,334.0,395.04,322.74
2018,1,21,12,45,172.0,242.0,1.9,11.45,333.0,406.32,332.31
2018,1,21,13,0,179.0,238.0,1.9,11.5,332.0,417.43,341.56
2018,1,21,13,15,156.5,231.0,1.85,11.45,311.5,397.25,325.39
2018,1,21,13,30,134.0,224.0,1.8,11.4,291.0,375.5,308.05
2018,1,21,13,45,244.5,202.5,1.75,11.35,318.5,484.87,397.94
2018,1,21,14,0,355.0,181.0,1.7,11.3,346.0,573.47,469.19
2018,1,21,14,15,332.5,173.0,1.6,11.2,320.5,548.73,449.62
2018,1,21,14,30,310.0,165.0,1.5,11.1,295.0,522.38,429.63
2018,1,21,14,45,203.0,155.5,1.35,10.95,238.0,386.55,321.39
2018,1,21,15,0,96.0,146.0,1.2,10.8,181.0,273.71,227.98
2018,1,21,15,15,61.5,123.0,1.2,10.8,144.5,192.26,160.62
2018,1,21,15,30,27.0,100.0,1.2,10.8,108.0,131.73,108.71
2018,1,21,15,45,31.5,90.5,0.95,10.1,98.5,129.29,107.09
2018,1,21,16,0,36.0,81.0,0.7,9.4,89.0,127.93,105.86
2018,1,21,16,15,24.0,64.0,0.7,9.15,69.0,98.53,79.72
2018,1,21,16,30,12.0,47.0,0.7,8.9,49.0,58.84,44.65
2018,1,21,16,45,14.5,31.0,0.75,8.7,32.5,52.46,36.03
2018,1,21,17,0,17.0,15.0,0.8,8.5,16.0,36.39,0.0
2018,1,21,17,15,8.5,7.5,0.85,8.35,8.0,12.48,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
