Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,45,871.5,75.5,2.6,18.9,534.0,958.22,733.2
2018,2,1,14,0,852.0,76.0,2.6,18.9,509.0,964.83,738.79
2018,2,1,14,15,826.5,75.5,2.5,18.7,476.5,948.63,728.43
2018,2,1,14,30,801.0,75.0,2.4,18.5,444.0,928.55,715.67
2018,2,1,14,45,800.0,68.5,2.25,18.3,414.0,921.28,711.32
2018,2,1,15,0,799.0,62.0,2.1,18.1,384.0,910.32,704.21
2018,2,1,15,15,776.0,59.0,2.1,18.1,346.0,879.1,683.87
2018,2,1,15,30,753.0,56.0,2.1,18.1,308.0,845.05,661.2
2018,2,1,15,45,729.5,51.0,1.6,16.8,268.0,805.12,631.78
2018,2,1,16,0,706.0,46.0,1.1,15.5,228.0,763.04,598.73
2018,2,1,16,15,591.0,46.0,1.15,14.85,178.5,641.91,511.25
2018,2,1,16,30,476.0,46.0,1.2,14.2,129.0,533.35,428.59
2018,2,1,16,45,409.5,37.5,1.2,13.55,93.5,451.62,360.31
2018,2,1,17,0,343.0,29.0,1.2,12.9,58.0,372.25,269.08
2018,2,1,17,15,202.5,17.5,1.25,12.7,32.0,172.46,0.0
2018,2,1,17,30,62.0,6.0,1.3,12.5,6.0,4.72,0.0
2018,2,1,17,45,31.0,3.0,1.3,12.3,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,2,7,15,142.5,10.5,1.65,8.0,18.0,8.26,0.0
2018,2,2,7,30,285.0,21.0,1.9,8.8,36.0,17.53,0.0
2018,2,2,7,45,381.5,29.0,2.15,9.55,71.0,24.15,14.67
2018,2,2,8,0,478.0,37.0,2.4,10.3,106.0,30.88,21.73
2018,2,2,8,15,565.5,43.0,2.4,10.9,152.5,39.15,29.51
2018,2,2,8,30,653.0,49.0,2.4,11.5,199.0,44.86,34.84
2018,2,2,8,45,669.0,56.5,2.35,12.15,237.5,79.75,45.7
2018,2,2,9,0,685.0,64.0,2.3,12.8,276.0,130.74,76.63
2018,2,2,9,15,655.5,79.0,2.35,13.4,304.5,185.33,122.55
2018,2,2,9,30,626.0,94.0,2.4,14.0,333.0,236.27,169.17
2018,2,2,9,45,701.5,88.5,2.4,14.65,380.5,297.47,221.46
2018,2,2,10,0,777.0,83.0,2.4,15.3,428.0,367.82,281.44
2018,2,2,10,15,824.0,78.0,2.4,15.75,466.0,432.32,336.81
2018,2,2,10,30,871.0,73.0,2.4,16.2,504.0,498.54,392.27
2018,2,2,10,45,846.0,83.5,2.4,16.65,519.0,549.07,434.14
2018,2,2,11,0,821.0,94.0,2.4,17.1,534.0,593.35,469.66
2018,2,2,11,15,710.0,130.0,2.4,17.4,519.0,605.7,479.35
2018,2,2,11,30,599.0,166.0,2.4,17.7,504.0,602.77,476.7
2018,2,2,11,45,577.5,175.5,2.4,18.0,505.5,621.8,491.21
2018,2,2,12,0,556.0,185.0,2.4,18.3,507.0,644.45,507.64
2018,2,2,12,15,602.5,171.0,2.45,18.55,520.5,702.87,551.36
2018,2,2,12,30,649.0,157.0,2.5,18.8,534.0,755.44,590.21
2018,2,2,12,45,753.0,124.5,2.5,19.0,557.5,837.91,648.07
2018,2,2,13,0,857.0,92.0,2.5,19.2,581.0,915.02,700.72
2018,2,2,13,15,843.0,92.5,2.55,19.2,564.0,926.68,708.95
2018,2,2,13,30,829.0,93.0,2.6,19.2,547.0,934.33,715.22
2018,2,2,13,45,855.5,83.5,2.6,19.2,536.5,965.11,737.09
2018,2,2,14,0,882.0,74.0,2.6,19.2,526.0,980.63,748.42
2018,2,2,14,15,865.0,73.0,2.5,19.0,496.0,972.35,743.43
2018,2,2,14,30,848.0,72.0,2.4,18.8,466.0,972.19,744.33
2018,2,2,14,45,826.0,69.5,2.3,18.6,430.0,949.35,729.67
2018,2,2,15,0,804.0,67.0,2.2,18.4,394.0,923.0,712.73
2018,2,2,15,15,770.0,66.0,2.2,18.4,354.0,883.56,686.92
2018,2,2,15,30,736.0,65.0,2.2,18.4,314.0,841.3,658.59
2018,2,2,15,45,675.0,63.5,1.65,17.15,268.5,777.6,611.95
2018,2,2,16,0,614.0,62.0,1.1,15.9,223.0,706.7,558.06
2018,2,2,16,15,518.0,57.0,1.1,15.2,175.0,598.62,479.06
2018,2,2,16,30,422.0,52.0,1.1,14.5,127.0,492.72,397.55
2018,2,2,16,45,387.5,41.0,1.15,13.8,94.0,436.76,349.69
2018,2,2,17,0,353.0,30.0,1.2,13.1,61.0,382.77,282.79
2018,2,2,17,15,204.5,18.0,1.2,12.85,33.5,211.96,0.0
2018,2,2,17,30,56.0,6.0,1.2,12.6,6.0,46.59,0.0
2018,2,2,17,45,28.0,3.0,1.2,12.4,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,7,15,140.0,11.0,1.3,8.9,19.0,8.65,0.0
2018,2,3,7,30,280.0,22.0,1.5,9.8,38.0,18.35,0.0
2018,2,3,7,45,411.5,30.0,1.65,10.7,78.0,25.08,15.56
2018,2,3,8,0,543.0,38.0,1.8,11.6,118.0,34.84,25.14
2018,2,3,8,15,613.5,43.5,1.85,12.25,163.5,39.95,30.09
2018,2,3,8,30,684.0,49.0,1.9,12.9,209.0,45.16,34.93
2018,2,3,8,45,726.5,53.0,1.95,13.6,253.5,78.94,43.59
2018,2,3,9,0,769.0,57.0,2.0,14.3,298.0,136.75,77.69
2018,2,3,9,15,798.5,60.0,2.05,14.95,340.0,196.56,124.75
2018,2,3,9,30,828.0,63.0,2.1,15.6,382.0,259.59,179.35
2018,2,3,9,45,848.5,65.0,2.1,16.25,419.0,321.92,235.06
2018,2,3,10,0,869.0,67.0,2.1,16.9,456.0,385.75,291.38
2018,2,3,10,15,882.0,69.0,2.1,17.3,487.0,446.78,344.48
2018,2,3,10,30,895.0,71.0,2.1,17.7,518.0,507.8,395.82
2018,2,3,10,45,904.0,72.0,2.05,18.15,542.0,565.42,442.53
2018,2,3,11,0,913.0,73.0,2.0,18.6,566.0,622.02,486.73
2018,2,3,11,15,919.5,74.0,2.0,18.9,583.5,675.77,527.85
2018,2,3,11,30,926.0,75.0,2.0,19.2,601.0,727.76,566.46
2018,2,3,11,45,928.5,75.5,2.0,19.5,610.0,774.28,598.59
2018,2,3,12,0,931.0,76.0,2.0,19.8,619.0,818.22,627.93
2018,2,3,12,15,930.0,76.5,2.0,19.95,620.0,856.55,653.49
2018,2,3,12,30,929.0,77.0,2.0,20.1,621.0,891.69,676.76
2018,2,3,12,45,926.0,77.0,2.0,20.25,614.5,921.16,696.14
2018,2,3,13,0,923.0,77.0,2.0,20.4,608.0,947.06,713.18
2018,2,3,13,15,918.0,76.0,2.0,20.4,593.5,966.21,726.22
2018,2,3,13,30,913.0,75.0,2.0,20.4,579.0,981.54,736.91
2018,2,3,13,45,905.0,74.0,2.0,20.4,557.5,990.1,743.32
2018,2,3,14,0,897.0,73.0,2.0,20.4,536.0,994.76,747.38
2018,2,3,14,15,885.0,71.0,1.95,20.25,507.5,990.23,745.35
2018,2,3,14,30,873.0,69.0,1.9,20.1,479.0,981.86,740.98
2018,2,3,14,45,855.5,67.0,1.85,19.95,444.5,964.28,730.55
2018,2,3,15,0,838.0,65.0,1.8,19.8,410.0,954.84,725.67
2018,2,3,15,15,812.5,62.5,1.8,19.8,370.0,921.53,704.6
2018,2,3,15,30,787.0,60.0,1.8,19.8,330.0,885.23,681.21
2018,2,3,15,45,751.5,56.5,1.35,18.5,286.5,835.24,645.4
2018,2,3,16,0,716.0,53.0,0.9,17.2,243.0,783.25,606.22
2018,2,3,16,15,661.5,47.5,0.9,16.65,198.0,709.65,554.22
2018,2,3,16,30,607.0,42.0,0.9,16.1,153.0,635.94,498.86
2018,2,3,16,45,511.5,36.0,0.9,15.55,110.5,526.48,412.57
2018,2,3,17,0,416.0,30.0,0.9,15.0,68.0,435.18,321.37
2018,2,3,17,15,255.0,19.5,0.9,14.9,38.5,254.89,0.0
2018,2,3,17,30,94.0,9.0,0.9,14.8,9.0,77.4,0.0
2018,2,3,17,45,47.0,4.5,0.85,14.7,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,4,7,15,0.0,5.5,0.85,10.3,5.5,4.33,0.0
2018,2,4,7,30,0.0,11.0,0.8,10.9,11.0,8.36,0.0
2018,2,4,7,45,0.0,19.0,0.8,11.55,19.0,14.47,6.67
2018,2,4,8,0,0.0,27.0,0.8,12.2,27.0,20.59,12.6
2018,2,4,8,15,0.0,37.5,0.9,12.7,37.5,28.65,20.03
2018,2,4,8,30,0.0,48.0,1.0,13.2,48.0,36.73,27.4
2018,2,4,8,45,31.0,77.5,1.05,13.65,87.5,59.39,44.64
2018,2,4,9,0,62.0,107.0,1.1,14.1,127.0,86.85,65.91
2018,2,4,9,15,50.0,114.0,1.25,14.65,131.5,95.75,73.59
2018,2,4,9,30,38.0,121.0,1.4,15.2,136.0,102.93,80.06
2018,2,4,9,45,71.5,155.0,1.5,15.7,186.0,143.3,112.56
2018,2,4,10,0,105.0,189.0,1.6,16.2,236.0,194.74,154.06
2018,2,4,10,15,95.5,202.0,1.7,16.65,247.0,204.79,162.53
2018,2,4,10,30,86.0,215.0,1.8,17.1,258.0,219.46,174.51
2018,2,4,10,45,177.0,223.5,1.9,17.6,318.0,292.7,233.09
2018,2,4,11,0,268.0,232.0,2.0,18.1,378.0,378.97,301.01
2018,2,4,11,15,383.0,215.0,2.05,18.35,430.5,455.36,361.22
2018,2,4,11,30,498.0,198.0,2.1,18.6,483.0,556.79,439.09
2018,2,4,11,45,583.5,174.5,2.15,18.85,513.5,624.93,490.92
2018,2,4,12,0,669.0,151.0,2.2,19.1,544.0,706.46,551.59
2018,2,4,12,15,730.5,134.5,2.15,19.15,564.5,770.85,597.72
2018,2,4,12,30,792.0,118.0,2.1,19.2,585.0,830.39,638.43
2018,2,4,12,45,850.5,101.5,2.05,19.2,598.5,893.39,680.99
2018,2,4,13,0,909.0,85.0,2.0,19.2,612.0,944.34,714.7
2018,2,4,13,15,905.0,84.5,1.95,19.15,598.5,964.94,728.03
2018,2,4,13,30,901.0,84.0,1.9,19.1,585.0,981.82,739.29
2018,2,4,13,45,893.5,82.5,1.85,19.05,563.5,990.29,745.11
2018,2,4,14,0,886.0,81.0,1.8,19.0,542.0,1006.85,756.52
2018,2,4,14,15,875.0,78.5,1.75,18.85,513.5,1002.87,754.65
2018,2,4,14,30,864.0,76.0,1.7,18.7,485.0,994.95,750.55
2018,2,4,14,45,848.5,73.0,1.7,18.6,450.5,978.01,741.13
2018,2,4,15,0,833.0,70.0,1.7,18.5,416.0,957.4,729.3
2018,2,4,15,15,807.0,67.0,1.7,18.5,375.5,922.92,707.58
2018,2,4,15,30,781.0,64.0,1.7,18.5,335.0,885.41,683.41
2018,2,4,15,45,746.5,60.0,1.35,17.3,291.5,835.68,648.6
2018,2,4,16,0,712.0,56.0,1.0,16.1,248.0,783.88,610.71
2018,2,4,16,15,658.5,50.5,1.05,15.4,202.5,711.06,559.93
2018,2,4,16,30,605.0,45.0,1.1,14.7,157.0,637.83,505.37
2018,2,4,16,45,510.5,38.0,1.15,14.0,114.0,539.83,427.6
2018,2,4,17,0,416.0,31.0,1.2,13.3,71.0,436.4,330.29
2018,2,4,17,15,255.0,20.0,1.2,13.15,40.5,257.89,0.0
2018,2,4,17,30,94.0,9.0,1.2,13.0,10.0,77.45,0.0
2018,2,4,17,45,47.0,4.5,1.2,12.9,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,5,6,45,7.5,1.0,1.3,8.05,0.5,0.0,0.0
2018,2,5,7,0,15.0,2.0,1.3,8.3,1.0,0.0,0.0
2018,2,5,7,15,153.5,13.5,1.45,9.0,22.0,10.62,0.0
2018,2,5,7,30,292.0,25.0,1.6,9.7,43.0,20.91,3.96
2018,2,5,7,45,410.0,33.0,1.8,10.4,82.5,27.53,17.95
2018,2,5,8,0,528.0,41.0,2.0,11.1,122.0,34.37,24.87
2018,2,5,8,15,596.5,46.5,2.1,11.7,167.0,39.04,29.41
2018,2,5,8,30,665.0,52.0,2.2,12.3,212.0,47.46,37.1
2018,2,5,8,45,709.0,56.5,2.3,12.85,257.0,79.55,45.33
2018,2,5,9,0,753.0,61.0,2.4,13.4,302.0,136.97,78.99
2018,2,5,9,15,784.5,63.5,2.5,14.05,344.0,195.87,125.23
2018,2,5,9,30,816.0,66.0,2.6,14.7,386.0,258.25,179.39
2018,2,5,9,45,839.5,67.5,2.75,15.4,424.0,320.51,235.31
2018,2,5,10,0,863.0,69.0,2.9,16.1,462.0,384.66,292.42
2018,2,5,10,15,862.0,74.0,2.95,16.6,489.0,443.37,344.4
2018,2,5,10,30,861.0,79.0,3.0,17.1,516.0,500.7,393.51
2018,2,5,10,45,734.0,118.0,3.1,17.65,502.5,522.38,413.37
2018,2,5,11,0,607.0,157.0,3.2,18.2,489.0,527.91,418.92
2018,2,5,11,15,450.0,205.0,3.2,18.65,455.5,502.08,398.68
2018,2,5,11,30,293.0,253.0,3.2,19.1,422.0,453.61,359.82
2018,2,5,11,45,351.0,243.5,3.2,19.5,449.0,505.75,400.87
2018,2,5,12,0,409.0,234.0,3.2,19.9,476.0,561.39,443.61
2018,2,5,12,15,476.5,214.5,3.15,20.2,497.0,636.36,499.99
2018,2,5,12,30,544.0,195.0,3.1,20.5,518.0,696.76,545.04
2018,2,5,12,45,651.0,158.5,3.1,20.8,541.5,785.05,609.94
2018,2,5,13,0,758.0,122.0,3.1,21.1,565.0,866.02,666.05
2018,2,5,13,15,837.0,98.0,3.0,21.15,576.5,928.96,708.68
2018,2,5,13,30,916.0,74.0,2.9,21.2,588.0,984.28,745.59
2018,2,5,13,45,909.0,72.5,2.8,21.3,566.5,993.26,750.85
2018,2,5,14,0,902.0,71.0,2.7,21.4,545.0,998.31,754.02
2018,2,5,14,15,890.5,69.5,2.5,21.25,516.5,994.97,751.43
2018,2,5,14,30,879.0,68.0,2.3,21.1,488.0,987.79,746.34
2018,2,5,14,45,862.5,65.5,2.15,20.95,453.0,970.46,735.02
2018,2,5,15,0,846.0,63.0,2.0,20.8,418.0,949.59,721.36
2018,2,5,15,15,821.5,60.5,2.0,20.8,378.0,928.91,709.02
2018,2,5,15,30,797.0,58.0,2.0,20.8,338.0,893.48,686.2
2018,2,5,15,45,762.5,54.5,1.5,19.45,294.5,844.28,651.09
2018,2,5,16,0,728.0,51.0,1.0,18.1,251.0,793.11,612.58
2018,2,5,16,15,673.5,47.0,1.05,17.45,205.5,721.23,563.07
2018,2,5,16,30,619.0,43.0,1.1,16.8,160.0,648.99,509.92
2018,2,5,16,45,527.0,36.0,1.15,16.2,116.5,541.33,426.01
2018,2,5,17,0,435.0,29.0,1.2,15.6,73.0,450.29,341.28
2018,2,5,17,15,271.0,19.5,1.2,15.45,42.0,272.85,27.53
2018,2,5,17,30,107.0,10.0,1.2,15.3,11.0,88.01,0.0
2018,2,5,17,45,53.5,5.0,1.15,15.15,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.4,6.5,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,2.5,6.8,2.0,0.0,0.0
2018,2,6,7,15,220.0,13.0,2.7,7.6,26.0,10.23,0.0
2018,2,6,7,30,406.0,23.0,2.9,8.4,50.0,21.18,5.92
2018,2,6,7,45,521.0,29.5,3.1,9.2,93.0,27.29,17.95
2018,2,6,8,0,636.0,36.0,3.3,10.0,136.0,33.66,24.38
2018,2,6,8,15,700.0,41.0,3.4,10.65,184.0,38.55,29.1
2018,2,6,8,30,764.0,46.0,3.5,11.3,232.0,43.53,33.71
2018,2,6,8,45,804.0,49.0,3.6,12.0,279.0,77.21,41.47
2018,2,6,9,0,844.0,52.0,3.7,12.7,326.0,141.89,79.64
2018,2,6,9,15,868.0,54.0,3.75,13.35,368.0,204.16,129.0
2018,2,6,9,30,892.0,56.0,3.8,14.0,410.0,268.72,185.98
2018,2,6,9,45,910.0,58.0,3.85,14.6,448.0,333.54,245.15
2018,2,6,10,0,928.0,60.0,3.9,15.2,486.0,399.42,304.77
2018,2,6,10,15,940.5,61.5,3.95,15.75,518.0,463.3,361.52
2018,2,6,10,30,953.0,63.0,4.0,16.3,550.0,527.02,416.34
2018,2,6,10,45,961.5,64.5,4.05,16.85,575.5,588.16,467.34
2018,2,6,11,0,970.0,66.0,4.1,17.4,601.0,648.15,515.71
2018,2,6,11,15,974.0,67.0,4.1,17.7,618.0,703.29,559.29
2018,2,6,11,30,978.0,68.0,4.1,18.0,635.0,756.29,600.04
2018,2,6,11,45,979.0,68.0,4.15,18.35,643.5,803.6,633.57
2018,2,6,12,0,980.0,68.0,4.2,18.7,652.0,848.01,664.46
2018,2,6,12,15,979.5,68.5,4.2,18.85,653.5,888.71,692.76
2018,2,6,12,30,979.0,69.0,4.2,19.0,655.0,926.08,718.58
2018,2,6,12,45,973.5,70.5,4.2,19.15,648.0,956.76,739.65
2018,2,6,13,0,968.0,72.0,4.2,19.3,641.0,983.6,758.1
2018,2,6,13,15,962.5,70.5,4.15,19.3,625.5,1002.79,771.47
2018,2,6,13,30,957.0,69.0,4.1,19.3,610.0,1017.92,782.21
2018,2,6,13,45,950.0,68.0,4.05,19.3,588.0,1028.15,789.76
2018,2,6,14,0,943.0,67.0,4.0,19.3,566.0,1034.3,794.71
2018,2,6,14,15,931.5,65.5,3.8,19.1,536.5,1031.22,793.04
2018,2,6,14,30,920.0,64.0,3.6,18.9,507.0,1024.12,788.75
2018,2,6,14,45,902.0,62.5,3.35,18.75,471.0,1006.58,776.8
2018,2,6,15,0,884.0,61.0,3.1,18.6,435.0,985.39,762.32
2018,2,6,15,15,860.5,58.5,3.1,18.6,394.0,953.87,742.13
2018,2,6,15,30,837.0,56.0,3.1,18.6,353.0,919.36,719.47
2018,2,6,15,45,802.5,52.5,2.45,17.2,308.0,880.61,691.68
2018,2,6,16,0,768.0,49.0,1.8,15.8,263.0,828.67,652.43
2018,2,6,16,15,715.0,45.5,1.75,14.85,216.5,758.01,602.31
2018,2,6,16,30,662.0,42.0,1.7,13.9,170.0,686.87,548.62
2018,2,6,16,45,571.5,36.0,1.7,12.95,125.0,580.35,464.38
2018,2,6,17,0,481.0,30.0,1.7,12.0,80.0,476.26,370.14
2018,2,6,17,15,303.5,20.5,1.65,11.75,46.5,301.83,82.11
2018,2,6,17,30,126.0,11.0,1.6,11.5,13.0,103.08,0.0
2018,2,6,17,45,63.0,5.5,1.6,11.25,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.15,8.0,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.1,8.3,2.0,0.0,0.0
2018,2,7,7,15,174.5,14.5,1.2,9.2,25.0,11.41,0.0
2018,2,7,7,30,325.0,26.0,1.3,10.1,48.0,21.76,7.66
2018,2,7,7,45,439.0,33.0,1.45,11.05,88.5,27.6,18.21
2018,2,7,8,0,553.0,40.0,1.6,12.0,129.0,36.59,26.83
2018,2,7,8,15,620.0,46.0,1.7,12.6,175.5,42.1,32.07
2018,2,7,8,30,687.0,52.0,1.8,13.2,222.0,47.67,37.18
2018,2,7,8,45,729.5,56.0,1.9,13.8,267.5,78.81,44.61
2018,2,7,9,0,772.0,60.0,2.0,14.4,313.0,137.02,77.99
2018,2,7,9,15,800.5,62.5,2.05,15.15,355.0,196.69,124.44
2018,2,7,9,30,829.0,65.0,2.1,15.9,397.0,259.46,178.56
2018,2,7,9,45,848.5,67.5,2.15,16.65,434.5,322.34,234.55
2018,2,7,10,0,868.0,70.0,2.2,17.4,472.0,386.76,291.22
2018,2,7,10,15,882.0,72.0,2.15,17.9,504.0,448.52,344.53
2018,2,7,10,30,896.0,74.0,2.1,18.4,536.0,510.39,396.06
2018,2,7,10,45,906.0,75.0,2.05,18.85,560.5,568.99,443.32
2018,2,7,11,0,916.0,76.0,2.0,19.3,585.0,626.67,488.11
2018,2,7,11,15,922.0,77.0,1.9,19.65,602.5,680.63,528.44
2018,2,7,11,30,928.0,78.0,1.8,20.0,620.0,732.77,565.99
2018,2,7,11,45,931.5,78.5,1.7,20.3,630.0,780.48,597.76
2018,2,7,12,0,935.0,79.0,1.6,20.6,640.0,825.68,626.46
2018,2,7,12,15,932.0,80.5,1.55,20.8,641.0,863.99,650.78
2018,2,7,12,30,929.0,82.0,1.5,21.0,642.0,898.97,672.67
2018,2,7,12,45,922.0,83.5,1.45,21.2,634.5,926.98,689.78
2018,2,7,13,0,915.0,85.0,1.4,21.4,627.0,951.22,704.42
2018,2,7,13,15,910.0,84.5,1.4,21.45,613.0,971.15,717.48
2018,2,7,13,30,905.0,84.0,1.4,21.5,599.0,987.29,728.24
2018,2,7,13,45,896.5,82.5,1.4,21.55,577.0,994.93,733.71
2018,2,7,14,0,888.0,81.0,1.4,21.6,555.0,998.63,736.92
2018,2,7,14,15,875.5,79.5,1.4,21.45,526.5,1006.59,743.67
2018,2,7,14,30,863.0,78.0,1.4,21.3,498.0,998.54,740.16
2018,2,7,14,45,845.5,75.5,1.35,21.15,462.5,980.28,729.47
2018,2,7,15,0,828.0,73.0,1.3,21.0,427.0,958.36,716.48
2018,2,7,15,15,802.0,70.0,1.3,21.0,386.5,923.85,695.41
2018,2,7,15,30,776.0,67.0,1.3,21.0,346.0,886.31,671.97
2018,2,7,15,45,739.5,63.5,1.15,19.6,302.0,835.22,639.86
2018,2,7,16,0,703.0,60.0,1.0,18.2,258.0,782.04,604.91
2018,2,7,16,15,647.0,54.5,1.05,17.2,212.0,715.62,560.2
2018,2,7,16,30,591.0,49.0,1.1,16.2,166.0,641.72,506.75
2018,2,7,16,45,499.0,41.5,1.2,15.2,122.0,535.05,424.89
2018,2,7,17,0,407.0,34.0,1.3,14.2,78.0,432.63,336.28
2018,2,7,17,15,251.0,22.0,1.3,13.8,45.0,263.98,103.27
2018,2,7,17,30,95.0,10.0,1.3,13.4,12.0,79.1,0.0
2018,2,7,17,45,47.5,5.0,1.3,12.95,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,0.95,8.55,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,0.9,8.7,2.0,0.0,0.0
2018,2,8,7,15,180.0,15.0,0.9,9.45,26.5,11.8,0.0
2018,2,8,7,30,335.0,27.0,0.9,10.2,51.0,22.61,9.41
2018,2,8,7,45,448.0,34.5,0.95,10.9,92.5,28.86,19.43
2018,2,8,8,0,561.0,42.0,1.0,11.6,134.0,35.34,25.84
2018,2,8,8,15,627.5,48.0,0.95,12.2,181.0,43.85,33.75
2018,2,8,8,30,694.0,54.0,0.9,12.8,228.0,49.39,38.82
2018,2,8,8,45,736.0,58.0,0.85,13.35,274.0,80.14,45.94
2018,2,8,9,0,778.0,62.0,0.8,13.9,320.0,138.79,79.23
2018,2,8,9,15,809.0,64.0,0.85,14.6,363.0,198.96,125.53
2018,2,8,9,30,840.0,66.0,0.9,15.3,406.0,262.52,179.68
2018,2,8,9,45,863.0,67.0,0.95,16.0,444.0,326.88,236.13
2018,2,8,10,0,886.0,68.0,1.0,16.7,482.0,391.18,291.94
2018,2,8,10,15,899.5,70.0,1.05,17.25,514.0,453.81,345.3
2018,2,8,10,30,913.0,72.0,1.1,17.8,546.0,516.49,396.83
2018,2,8,10,45,922.5,73.5,1.15,18.4,571.5,576.29,444.29
2018,2,8,11,0,932.0,75.0,1.2,19.0,597.0,635.12,489.31
2018,2,8,11,15,938.5,75.5,1.25,19.35,614.5,689.75,530.31
2018,2,8,11,30,945.0,76.0,1.3,19.7,632.0,742.54,568.85
2018,2,8,11,45,948.0,76.5,1.4,20.05,642.0,790.69,602.09
2018,2,8,12,0,951.0,77.0,1.5,20.4,652.0,836.23,632.71
2018,2,8,12,15,952.0,76.5,1.55,20.55,653.5,876.19,659.29
2018,2,8,12,30,953.0,76.0,1.6,20.7,655.0,912.98,683.69
2018,2,8,12,45,952.0,75.5,1.7,20.85,649.0,944.66,705.35
2018,2,8,13,0,951.0,75.0,1.8,21.0,643.0,972.75,724.76
2018,2,8,13,15,946.5,74.5,1.85,21.0,628.5,993.86,739.5
2018,2,8,13,30,942.0,74.0,1.9,21.0,614.0,1011.05,751.89
2018,2,8,13,45,935.0,72.5,1.95,21.0,592.0,1020.56,759.49
2018,2,8,14,0,928.0,71.0,2.0,21.0,570.0,1026.01,764.7
2018,2,8,14,15,917.0,69.5,1.95,20.8,541.0,1023.42,764.13
2018,2,8,14,30,906.0,68.0,1.9,20.6,512.0,1016.86,761.18
2018,2,8,14,45,890.0,65.5,1.85,20.4,476.5,1000.01,751.57
2018,2,8,15,0,874.0,63.0,1.8,20.2,441.0,979.46,739.62
2018,2,8,15,15,851.0,61.0,1.8,20.2,400.5,949.24,721.16
2018,2,8,15,30,828.0,59.0,1.8,20.2,360.0,927.14,707.93
2018,2,8,15,45,794.5,55.5,1.4,18.8,315.0,878.29,674.28
2018,2,8,16,0,761.0,52.0,1.0,17.4,270.0,827.3,637.62
2018,2,8,16,15,710.5,48.0,1.05,16.6,223.5,758.17,591.32
2018,2,8,16,30,660.0,44.0,1.1,15.8,177.0,688.47,541.31
2018,2,8,16,45,576.0,37.5,1.15,15.0,131.5,586.81,463.45
2018,2,8,17,0,492.0,31.0,1.2,14.2,86.0,487.64,378.32
2018,2,8,17,15,328.5,22.0,1.15,14.05,51.0,327.92,158.54
2018,2,8,17,30,165.0,13.0,1.1,13.9,16.0,134.0,0.0
2018,2,8,17,45,82.5,6.5,1.1,13.7,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,10.7,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,10.8,3.0,0.0,0.0
2018,2,9,7,15,224.5,14.5,0.9,11.4,29.5,11.41,0.0
2018,2,9,7,30,412.0,25.0,1.0,12.0,56.0,22.97,10.54
2018,2,9,7,45,516.5,31.5,1.1,12.65,99.0,29.02,19.5
2018,2,9,8,0,621.0,38.0,1.2,13.3,142.0,35.3,25.64
2018,2,9,8,15,682.0,42.0,1.25,13.8,189.0,39.27,29.46
2018,2,9,8,30,743.0,46.0,1.3,14.3,236.0,43.37,33.22
2018,2,9,8,45,782.5,50.0,1.35,14.85,283.0,75.16,40.64
2018,2,9,9,0,822.0,54.0,1.4,15.4,330.0,136.4,75.11
2018,2,9,9,15,847.5,56.0,1.45,16.05,372.5,200.93,125.1
2018,2,9,9,30,873.0,58.0,1.5,16.7,415.0,264.79,179.96
2018,2,9,9,45,890.0,60.5,1.6,17.35,453.0,328.84,236.89
2018,2,9,10,0,907.0,63.0,1.7,18.0,491.0,393.9,294.07
2018,2,9,10,15,919.0,65.0,1.8,18.45,523.0,457.1,348.7
2018,2,9,10,30,931.0,67.0,1.9,18.9,555.0,520.14,401.44
2018,2,9,10,45,939.5,69.0,2.05,19.4,580.5,580.88,450.83
2018,2,9,11,0,948.0,71.0,2.2,19.9,606.0,640.52,497.82
2018,2,9,11,15,953.0,72.0,2.3,20.2,623.5,695.52,540.19
2018,2,9,11,30,958.0,73.0,2.4,20.5,641.0,748.51,580.01
2018,2,9,11,45,946.5,77.5,2.5,20.75,646.0,790.94,609.75
2018,2,9,12,0,935.0,82.0,2.6,21.0,651.0,829.6,636.3
2018,2,9,12,15,884.5,97.0,2.65,21.2,636.5,852.86,651.87
2018,2,9,12,30,834.0,112.0,2.7,21.4,622.0,861.54,657.55
2018,2,9,12,45,826.0,112.0,2.75,21.55,613.0,885.17,673.94
2018,2,9,13,0,818.0,112.0,2.8,21.7,604.0,905.13,687.76
2018,2,9,13,15,842.0,101.5,2.75,21.75,598.0,939.65,711.1
2018,2,9,13,30,866.0,91.0,2.7,21.8,592.0,971.05,732.14
2018,2,9,13,45,885.5,85.0,2.65,21.8,581.0,988.36,743.89
2018,2,9,14,0,905.0,79.0,2.6,21.8,570.0,1014.13,761.53
2018,2,9,14,15,845.5,86.0,2.5,21.65,526.0,986.1,743.2
2018,2,9,14,30,786.0,93.0,2.4,21.5,482.0,941.04,713.89
2018,2,9,14,45,726.0,95.5,2.25,21.35,435.5,893.48,682.29
2018,2,9,15,0,666.0,98.0,2.1,21.2,389.0,836.26,643.65
2018,2,9,15,15,638.5,93.0,2.1,21.2,351.0,799.26,619.65
2018,2,9,15,30,611.0,88.0,2.1,21.2,313.0,759.85,593.24
2018,2,9,15,45,548.5,85.0,1.6,19.8,268.0,686.87,541.05
2018,2,9,16,0,486.0,82.0,1.1,18.4,223.0,613.09,486.57
2018,2,9,16,15,409.5,75.0,1.15,17.5,179.5,516.15,415.99
2018,2,9,16,30,333.0,68.0,1.2,16.6,136.0,430.69,350.55
2018,2,9,16,45,261.5,54.5,1.25,15.65,99.5,343.57,279.63
2018,2,9,17,0,190.0,41.0,1.3,14.7,63.0,261.27,207.57
2018,2,9,17,15,130.0,26.0,1.3,14.3,38.0,177.94,97.95
2018,2,9,17,30,70.0,11.0,1.3,13.9,13.0,61.18,0.0
2018,2,9,17,45,35.0,5.5,1.3,13.5,6.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,10,6,45,16.5,2.5,1.1,7.7,2.0,0.0,0.0
2018,2,10,7,0,33.0,5.0,1.1,8.0,4.0,0.0,0.0
2018,2,10,7,15,156.5,17.0,1.35,8.7,27.5,13.38,0.0
2018,2,10,7,30,280.0,29.0,1.6,9.4,51.0,24.04,12.29
2018,2,10,7,45,443.0,34.5,1.85,10.15,97.5,28.77,19.57
2018,2,10,8,0,606.0,40.0,2.1,10.9,144.0,36.92,27.37
2018,2,10,8,15,668.0,45.0,2.2,11.5,191.5,41.67,31.9
2018,2,10,8,30,730.0,50.0,2.3,12.1,239.0,46.49,36.32
2018,2,10,8,45,770.5,53.0,2.45,12.7,285.5,76.52,42.7
2018,2,10,9,0,811.0,56.0,2.6,13.3,332.0,136.38,76.34
2018,2,10,9,15,837.5,58.5,2.9,14.0,375.0,200.92,126.93
2018,2,10,9,30,864.0,61.0,3.2,14.7,418.0,264.97,182.81
2018,2,10,9,45,858.5,67.5,3.5,15.45,449.0,325.42,238.58
2018,2,10,10,0,853.0,74.0,3.8,16.2,480.0,384.14,292.34
2018,2,10,10,15,740.0,108.5,4.0,16.55,477.0,421.77,329.51
2018,2,10,10,30,627.0,143.0,4.2,16.9,474.0,446.24,353.59
2018,2,10,10,45,604.5,157.0,4.45,17.25,488.0,487.26,388.7
2018,2,10,11,0,582.0,171.0,4.7,17.6,502.0,518.72,415.35
2018,2,10,11,15,662.5,152.0,4.85,17.7,539.5,595.34,477.04
2018,2,10,11,30,743.0,133.0,5.0,17.8,577.0,670.33,536.77
2018,2,10,11,45,703.5,149.0,5.1,17.95,574.5,696.44,556.9
2018,2,10,12,0,664.0,165.0,5.2,18.1,572.0,716.81,572.45
2018,2,10,12,15,634.0,174.5,5.3,18.15,564.0,733.12,585.17
2018,2,10,12,30,604.0,184.0,5.4,18.2,556.0,744.77,594.24
2018,2,10,12,45,677.0,159.5,5.55,18.2,572.5,810.43,645.29
2018,2,10,13,0,750.0,135.0,5.7,18.2,589.0,875.2,693.81
2018,2,10,13,15,747.5,131.5,5.75,18.1,575.5,891.81,706.7
2018,2,10,13,30,745.0,128.0,5.8,18.0,562.0,905.05,717.54
2018,2,10,13,45,668.5,143.0,5.85,17.9,522.0,863.51,688.28
2018,2,10,14,0,592.0,158.0,5.9,17.8,482.0,815.32,654.08
2018,2,10,14,15,473.5,177.5,5.75,17.55,428.0,718.2,580.88
2018,2,10,14,30,355.0,197.0,5.6,17.3,374.0,603.54,491.86
2018,2,10,14,45,475.5,154.0,5.5,17.05,374.0,701.67,572.55
2018,2,10,15,0,596.0,111.0,5.4,16.8,374.0,782.32,635.28
2018,2,10,15,15,722.5,84.0,5.4,16.8,373.5,871.45,703.37
2018,2,10,15,30,849.0,57.0,5.4,16.8,373.0,934.7,751.24
2018,2,10,15,45,818.0,54.5,4.8,15.8,328.5,900.62,725.56
2018,2,10,16,0,787.0,52.0,4.2,14.8,284.0,852.91,689.24
2018,2,10,16,15,731.5,48.5,4.05,14.05,235.0,779.13,634.53
2018,2,10,16,30,676.0,45.0,3.9,13.3,186.0,704.94,576.63
2018,2,10,16,45,574.0,39.5,3.75,12.55,138.0,588.04,481.84
2018,2,10,17,0,472.0,34.0,3.6,11.8,90.0,487.23,392.78
2018,2,10,17,15,310.0,24.0,3.65,11.4,54.0,320.18,199.92
2018,2,10,17,30,148.0,14.0,3.7,11.0,18.0,122.12,0.0
2018,2,10,17,45,74.0,7.0,3.75,10.6,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.25,6.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,11,6,45,33.0,3.5,1.05,3.7,3.0,0.0,0.0
2018,2,11,7,0,66.0,7.0,1.0,4.0,6.0,0.0,0.0
2018,2,11,7,15,242.0,17.5,1.3,4.95,34.5,13.77,0.0
2018,2,11,7,30,418.0,28.0,1.6,5.9,63.0,23.6,12.86
2018,2,11,7,45,523.0,35.0,1.9,6.85,107.5,32.16,22.95
2018,2,11,8,0,628.0,42.0,2.2,7.8,152.0,38.81,29.48
2018,2,11,8,15,667.5,48.5,2.35,8.65,196.5,44.6,34.97
2018,2,11,8,30,707.0,55.0,2.5,9.5,241.0,50.33,40.19
2018,2,11,8,45,758.0,58.0,2.65,10.3,290.0,79.52,46.24
2018,2,11,9,0,809.0,61.0,2.8,11.1,339.0,139.87,80.1
2018,2,11,9,15,654.0,95.0,3.0,11.8,338.0,193.18,129.57
2018,2,11,9,30,499.0,129.0,3.2,12.5,337.0,225.9,165.83
2018,2,11,9,45,339.0,164.0,3.4,13.2,311.0,237.11,183.37
2018,2,11,10,0,179.0,199.0,3.6,13.9,285.0,227.5,180.97
2018,2,11,10,15,142.5,215.0,3.7,13.9,286.0,240.03,192.85
2018,2,11,10,30,106.0,231.0,3.8,13.9,287.0,240.58,194.15
2018,2,11,10,45,149.5,235.5,3.9,13.95,319.0,286.07,231.64
2018,2,11,11,0,193.0,240.0,4.0,14.0,351.0,328.08,266.3
2018,2,11,11,15,99.5,207.0,3.9,13.65,264.5,251.43,204.14
2018,2,11,11,30,6.0,174.0,3.8,13.3,178.0,142.48,113.6
2018,2,11,11,45,16.0,201.5,3.75,13.0,211.5,174.45,140.41
2018,2,11,12,0,26.0,229.0,3.7,12.7,245.0,208.4,168.57
2018,2,11,12,15,56.5,252.5,3.85,12.55,287.5,275.0,223.68
2018,2,11,12,30,87.0,276.0,4.0,12.4,330.0,331.0,269.76
2018,2,11,12,45,235.0,263.5,4.2,12.25,407.5,496.49,405.65
2018,2,11,13,0,383.0,251.0,4.4,12.1,485.0,631.15,514.55
2018,2,11,13,15,293.0,256.0,4.6,12.0,432.5,566.75,463.32
2018,2,11,13,30,203.0,261.0,4.8,11.9,380.0,474.3,389.95
2018,2,11,13,45,149.5,217.5,5.05,11.8,303.5,378.72,313.83
2018,2,11,14,0,96.0,174.0,5.3,11.7,227.0,280.24,233.11
2018,2,11,14,15,161.0,197.0,5.35,11.55,280.5,377.47,315.78
2018,2,11,14,30,226.0,220.0,5.4,11.4,334.0,478.13,399.66
2018,2,11,14,45,221.5,193.5,5.45,11.3,299.0,445.12,374.14
2018,2,11,15,0,217.0,167.0,5.5,11.2,264.0,434.22,366.41
2018,2,11,15,15,482.5,121.0,5.5,11.2,310.0,667.9,561.81
2018,2,11,15,30,748.0,75.0,5.5,11.2,356.0,870.97,720.67
2018,2,11,15,45,721.5,71.0,5.3,10.65,315.0,836.87,694.85
2018,2,11,16,0,695.0,67.0,5.1,10.1,274.0,793.58,662.28
2018,2,11,16,15,633.5,62.0,5.0,9.7,226.5,714.64,600.31
2018,2,11,16,30,572.0,57.0,4.9,9.3,179.0,636.02,535.98
2018,2,11,16,45,467.0,49.0,4.75,8.9,132.0,516.99,435.49
2018,2,11,17,0,362.0,41.0,4.6,8.5,85.0,402.35,333.48
2018,2,11,17,15,228.5,27.5,4.55,8.3,51.0,260.52,176.5
2018,2,11,17,30,95.0,14.0,4.5,8.1,17.0,82.36,0.0
2018,2,11,17,45,47.5,7.0,4.45,7.9,8.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
