Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,6,45,10.5,1.5,1.3,3.45,1.5,0.0,0.0
2018,2,12,7,0,21.0,3.0,1.3,3.9,3.0,2.36,0.0
2018,2,12,7,15,46.5,17.5,1.55,4.65,20.5,13.77,0.0
2018,2,12,7,30,72.0,32.0,1.8,5.4,38.0,23.72,13.52
2018,2,12,7,45,132.5,48.5,2.05,6.15,69.0,35.67,26.23
2018,2,12,8,0,193.0,65.0,2.3,6.9,100.0,47.52,37.5
2018,2,12,8,15,303.5,73.5,2.45,7.4,146.5,53.97,43.68
2018,2,12,8,30,414.0,82.0,2.6,7.9,193.0,60.73,49.92
2018,2,12,8,45,313.5,111.0,2.75,8.4,203.5,91.85,67.43
2018,2,12,9,0,213.0,140.0,2.9,8.9,214.0,125.66,94.09
2018,2,12,9,15,247.5,154.0,2.9,9.25,250.5,160.59,121.38
2018,2,12,9,30,282.0,168.0,2.9,9.6,287.0,200.1,154.26
2018,2,12,9,45,545.0,129.5,2.85,9.95,384.5,276.23,211.7
2018,2,12,10,0,808.0,91.0,2.8,10.3,482.0,382.91,297.44
2018,2,12,10,15,867.5,81.0,2.8,10.6,525.5,450.9,356.7
2018,2,12,10,30,927.0,71.0,2.8,10.9,569.0,522.1,417.51
2018,2,12,10,45,936.5,72.0,2.8,11.2,594.5,582.45,468.39
2018,2,12,11,0,946.0,73.0,2.8,11.5,620.0,641.77,516.8
2018,2,12,11,15,951.5,74.0,2.8,11.7,638.0,697.22,560.95
2018,2,12,11,30,957.0,75.0,2.8,11.9,656.0,750.72,602.37
2018,2,12,11,45,960.0,75.5,2.85,12.1,665.5,799.65,637.85
2018,2,12,12,0,963.0,76.0,2.9,12.3,675.0,845.91,670.58
2018,2,12,12,15,961.5,77.0,2.9,12.4,676.5,886.19,698.69
2018,2,12,12,30,960.0,78.0,2.9,12.5,678.0,923.12,724.32
2018,2,12,12,45,955.5,78.5,2.95,12.6,671.0,953.3,745.57
2018,2,12,13,0,951.0,79.0,3.0,12.7,664.0,979.69,764.28
2018,2,12,13,15,946.5,79.0,3.0,12.7,650.0,1001.62,779.86
2018,2,12,13,30,942.0,79.0,3.0,12.7,636.0,1019.63,792.89
2018,2,12,13,45,934.0,77.5,3.05,12.7,613.5,1028.34,800.16
2018,2,12,14,0,926.0,76.0,3.1,12.7,591.0,1032.94,804.88
2018,2,12,14,15,914.5,74.5,3.05,12.65,561.5,1029.96,803.78
2018,2,12,14,30,903.0,73.0,3.0,12.6,532.0,1022.96,800.13
2018,2,12,14,45,886.5,71.0,3.0,12.5,496.0,1006.36,790.54
2018,2,12,15,0,870.0,69.0,3.0,12.4,460.0,986.07,778.46
2018,2,12,15,15,847.5,66.0,3.0,12.4,418.5,966.56,766.58
2018,2,12,15,30,825.0,63.0,3.0,12.4,377.0,931.86,743.56
2018,2,12,15,45,790.5,60.0,2.5,11.75,331.5,882.57,707.11
2018,2,12,16,0,756.0,57.0,2.0,11.1,286.0,831.1,667.81
2018,2,12,16,15,705.0,53.0,1.85,10.2,238.5,761.18,617.07
2018,2,12,16,30,654.0,49.0,1.7,9.3,191.0,690.58,563.16
2018,2,12,16,45,546.5,43.5,1.55,8.4,142.0,579.39,474.68
2018,2,12,17,0,439.0,38.0,1.4,7.5,93.0,464.38,377.54
2018,2,12,17,15,294.5,27.0,1.5,7.25,57.0,315.64,222.17
2018,2,12,17,30,150.0,16.0,1.6,7.0,21.0,125.27,0.0
2018,2,12,17,45,75.0,8.0,1.7,6.7,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.75,2.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,13,6,45,31.0,3.5,1.45,2.5,3.5,0.0,0.0
2018,2,13,7,0,62.0,7.0,1.5,3.0,7.0,5.51,0.0
2018,2,13,7,15,229.5,19.0,1.65,3.8,37.0,15.82,0.0
2018,2,13,7,30,397.0,31.0,1.8,4.6,67.0,26.0,15.88
2018,2,13,7,45,500.5,38.0,2.0,5.4,111.5,31.87,22.99
2018,2,13,8,0,604.0,45.0,2.2,6.2,156.0,41.2,31.93
2018,2,13,8,15,665.5,51.0,2.15,6.95,205.0,46.67,37.14
2018,2,13,8,30,727.0,57.0,2.1,7.7,254.0,52.17,42.19
2018,2,13,8,45,766.5,60.5,2.0,8.45,301.0,81.01,48.11
2018,2,13,9,0,806.0,64.0,1.9,9.2,348.0,141.22,81.93
2018,2,13,9,15,835.0,66.0,1.8,10.0,392.0,203.17,130.33
2018,2,13,9,30,864.0,68.0,1.7,10.8,436.0,268.27,186.95
2018,2,13,9,45,885.0,69.5,1.6,11.6,475.0,334.59,246.25
2018,2,13,10,0,906.0,71.0,1.5,12.4,514.0,400.38,304.28
2018,2,13,10,15,918.0,73.0,1.4,12.9,546.5,463.99,359.24
2018,2,13,10,30,930.0,75.0,1.3,13.4,579.0,527.44,411.79
2018,2,13,10,45,937.0,76.5,1.2,13.85,603.5,587.26,459.39
2018,2,13,11,0,944.0,78.0,1.1,14.3,628.0,645.8,503.86
2018,2,13,11,15,949.0,79.0,1.0,14.55,645.5,701.01,544.32
2018,2,13,11,30,954.0,80.0,0.9,14.8,663.0,754.21,581.66
2018,2,13,11,45,957.0,80.5,0.8,15.1,673.0,803.16,612.87
2018,2,13,12,0,960.0,81.0,0.7,15.4,683.0,849.46,640.82
2018,2,13,12,15,960.5,81.0,0.65,15.55,684.5,890.29,665.81
2018,2,13,12,30,961.0,81.0,0.6,15.7,686.0,927.88,688.39
2018,2,13,12,45,958.5,81.0,0.55,15.85,679.5,959.4,706.84
2018,2,13,13,0,956.0,81.0,0.5,16.0,673.0,987.2,722.86
2018,2,13,13,15,951.0,80.5,0.55,16.0,658.5,1008.25,737.43
2018,2,13,13,30,946.0,80.0,0.6,16.0,644.0,1025.29,749.77
2018,2,13,13,45,938.0,79.0,0.65,16.05,621.5,1034.74,757.42
2018,2,13,14,0,930.0,78.0,0.7,16.1,599.0,1040.07,762.79
2018,2,13,14,15,918.0,77.0,0.75,15.95,569.5,1037.31,763.85
2018,2,13,14,30,906.0,76.0,0.8,15.8,540.0,1030.53,762.62
2018,2,13,14,45,889.0,74.0,0.9,15.7,503.5,1013.47,755.86
2018,2,13,15,0,872.0,72.0,1.0,15.6,467.0,1004.68,754.51
2018,2,13,15,15,849.0,69.5,1.0,15.6,425.5,973.37,735.76
2018,2,13,15,30,826.0,67.0,1.0,15.6,384.0,938.77,714.79
2018,2,13,15,45,794.5,63.0,0.85,14.7,338.5,890.92,683.81
2018,2,13,16,0,763.0,59.0,0.7,13.8,293.0,840.76,650.27
2018,2,13,16,15,715.5,54.5,0.8,13.0,245.5,773.14,606.87
2018,2,13,16,30,668.0,50.0,0.9,12.2,198.0,704.67,559.58
2018,2,13,16,45,588.5,43.5,1.0,11.4,150.5,605.75,485.44
2018,2,13,17,0,509.0,37.0,1.1,10.6,103.0,521.7,416.04
2018,2,13,17,15,344.5,27.0,1.1,10.3,63.5,358.11,256.19
2018,2,13,17,30,180.0,17.0,1.1,10.0,24.0,148.62,0.0
2018,2,13,17,45,90.0,8.5,1.15,9.7,12.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,14,6,45,22.0,3.0,0.7,5.45,3.0,0.0,0.0
2018,2,14,7,0,44.0,6.0,0.7,5.6,6.0,4.72,0.0
2018,2,14,7,15,202.0,19.5,0.85,6.3,36.5,16.14,0.0
2018,2,14,7,30,360.0,33.0,1.0,7.0,67.0,27.51,17.37
2018,2,14,7,45,462.5,41.5,1.15,7.7,111.5,34.49,25.19
2018,2,14,8,0,565.0,50.0,1.3,8.4,156.0,41.62,32.08
2018,2,14,8,15,593.0,59.0,1.35,8.9,197.5,48.52,38.57
2018,2,14,8,30,621.0,68.0,1.4,9.4,239.0,55.24,44.7
2018,2,14,8,45,693.0,69.5,1.45,9.9,291.5,80.37,49.05
2018,2,14,9,0,765.0,71.0,1.5,10.4,344.0,142.17,84.07
2018,2,14,9,15,744.5,83.0,1.6,11.0,375.0,198.12,129.49
2018,2,14,9,30,724.0,95.0,1.7,11.6,406.0,255.03,180.79
2018,2,14,9,45,600.0,121.5,1.75,12.2,394.5,290.05,218.28
2018,2,14,10,0,476.0,148.0,1.8,12.8,383.0,304.57,237.01
2018,2,14,10,15,279.5,188.0,2.0,13.25,328.0,281.28,223.94
2018,2,14,10,30,83.0,228.0,2.2,13.7,273.0,226.1,181.51
2018,2,14,10,45,68.5,238.0,2.35,14.15,276.5,234.4,188.34
2018,2,14,11,0,54.0,248.0,2.5,14.6,280.0,241.21,193.49
2018,2,14,11,15,93.5,262.5,2.65,14.95,319.5,285.63,229.47
2018,2,14,11,30,133.0,277.0,2.8,15.3,359.0,348.18,279.34
2018,2,14,11,45,230.5,276.0,2.9,15.6,420.5,430.26,345.15
2018,2,14,12,0,328.0,275.0,3.0,15.9,482.0,537.19,428.51
2018,2,14,12,15,442.0,241.0,3.05,16.0,521.0,633.46,503.1
2018,2,14,12,30,556.0,207.0,3.1,16.1,560.0,719.75,569.43
2018,2,14,12,45,703.5,159.5,3.2,16.2,601.5,835.14,655.36
2018,2,14,13,0,851.0,112.0,3.3,16.3,643.0,937.68,727.8
2018,2,14,13,15,889.0,99.0,3.4,16.2,643.0,983.56,760.43
2018,2,14,13,30,927.0,86.0,3.5,16.1,643.0,1014.74,783.4
2018,2,14,13,45,919.5,84.5,3.6,16.0,620.5,1023.88,791.44
2018,2,14,14,0,912.0,83.0,3.7,15.9,598.0,1028.96,797.07
2018,2,14,14,15,900.5,81.5,3.75,15.6,568.5,1026.0,797.57
2018,2,14,14,30,889.0,80.0,3.8,15.3,539.0,1019.07,795.52
2018,2,14,14,45,873.5,77.5,3.9,15.0,503.5,1015.18,796.12
2018,2,14,15,0,858.0,75.0,4.0,14.7,468.0,995.07,785.27
2018,2,14,15,15,835.0,72.5,4.0,14.7,426.5,963.82,764.9
2018,2,14,15,30,812.0,70.0,4.0,14.7,385.0,929.32,741.94
2018,2,14,15,45,781.5,66.0,3.8,13.55,340.0,882.59,711.39
2018,2,14,16,0,751.0,62.0,3.6,12.4,295.0,833.5,677.96
2018,2,14,16,15,682.0,59.0,3.4,11.45,244.5,747.68,614.5
2018,2,14,16,30,613.0,56.0,3.2,10.5,194.0,672.17,556.16
2018,2,14,16,45,526.0,48.5,2.95,9.55,147.0,568.17,471.74
2018,2,14,17,0,439.0,41.0,2.7,8.6,100.0,467.69,385.27
2018,2,14,17,15,270.5,29.0,2.75,8.15,60.5,303.64,228.75
2018,2,14,17,30,102.0,17.0,2.8,7.7,21.0,90.03,0.0
2018,2,14,17,45,51.0,8.5,2.8,7.3,10.5,6.69,0.0
2018,2,14,18,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.25,2.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,15,6,45,44.5,4.5,2.55,3.0,5.0,0.0,0.0
2018,2,15,7,0,89.0,9.0,2.7,3.3,10.0,7.08,0.0
2018,2,15,7,15,253.5,21.0,2.9,3.9,42.0,17.5,0.0
2018,2,15,7,30,418.0,33.0,3.1,4.5,74.0,27.69,17.99
2018,2,15,7,45,522.5,40.0,3.3,5.1,120.5,33.58,24.67
2018,2,15,8,0,627.0,47.0,3.5,5.7,167.0,43.08,33.76
2018,2,15,8,15,691.0,52.0,3.6,6.4,217.5,47.73,38.22
2018,2,15,8,30,755.0,57.0,3.7,7.1,268.0,52.49,42.58
2018,2,15,8,45,796.0,60.0,3.75,7.8,316.5,81.11,48.05
2018,2,15,9,0,837.0,63.0,3.8,8.5,365.0,143.08,82.61
2018,2,15,9,15,865.0,65.0,3.9,9.15,410.0,206.96,133.03
2018,2,15,9,30,893.0,67.0,4.0,9.8,455.0,275.97,194.01
2018,2,15,9,45,915.0,68.0,4.1,10.45,495.0,342.09,254.82
2018,2,15,10,0,937.0,69.0,4.2,11.1,535.0,409.72,316.61
2018,2,15,10,15,953.5,70.0,4.25,11.6,570.0,476.24,376.36
2018,2,15,10,30,970.0,71.0,4.3,12.1,605.0,543.03,434.51
2018,2,15,10,45,980.0,71.5,4.35,12.6,631.5,605.77,487.66
2018,2,15,11,0,990.0,72.0,4.4,13.1,658.0,667.43,538.22
2018,2,15,11,15,996.0,72.5,4.45,13.4,676.5,725.12,584.63
2018,2,15,11,30,1002.0,73.0,4.5,13.7,695.0,780.77,628.25
2018,2,15,11,45,1005.5,73.5,4.55,14.05,705.5,832.26,665.44
2018,2,15,12,0,1009.0,74.0,4.6,14.4,716.0,880.99,699.96
2018,2,15,12,15,1009.5,74.0,4.6,14.5,717.5,923.71,730.18
2018,2,15,12,30,1010.0,74.0,4.6,14.6,719.0,963.0,757.82
2018,2,15,12,45,1008.0,74.0,4.6,14.75,712.5,996.48,781.12
2018,2,15,13,0,1006.0,74.0,4.6,14.9,706.0,1026.09,801.71
2018,2,15,13,15,1001.5,73.5,4.55,14.9,691.0,1048.74,817.47
2018,2,15,13,30,997.0,73.0,4.5,14.9,676.0,1067.21,830.46
2018,2,15,13,45,990.0,72.0,4.45,14.9,653.0,1078.35,838.52
2018,2,15,14,0,983.0,71.0,4.4,14.9,630.0,1085.18,843.82
2018,2,15,14,15,972.5,70.0,4.3,14.75,600.0,1084.21,843.84
2018,2,15,14,30,962.0,69.0,4.2,14.6,570.0,1078.99,841.65
2018,2,15,14,45,947.0,67.5,4.1,14.5,533.0,1064.41,832.85
2018,2,15,15,0,932.0,66.0,4.0,14.4,496.0,1045.89,821.44
2018,2,15,15,15,911.5,63.5,4.0,14.4,453.5,1016.72,802.88
2018,2,15,15,30,891.0,61.0,4.0,14.4,411.0,984.2,781.73
2018,2,15,15,45,858.0,58.0,3.15,13.35,362.5,935.75,745.68
2018,2,15,16,0,825.0,55.0,2.3,12.3,314.0,895.14,713.31
2018,2,15,16,15,777.5,51.0,2.15,11.15,264.0,826.82,665.5
2018,2,15,16,30,730.0,47.0,2.0,10.0,214.0,757.66,614.52
2018,2,15,16,45,655.0,41.5,1.8,8.85,165.0,662.32,539.74
2018,2,15,17,0,580.0,36.0,1.6,7.7,116.0,568.55,460.93
2018,2,15,17,15,421.5,28.0,1.6,7.3,73.5,422.92,320.76
2018,2,15,17,30,263.0,20.0,1.6,6.9,31.0,247.83,0.0
2018,2,15,17,45,131.5,10.0,1.65,6.5,15.5,7.87,0.0
2018,2,15,18,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,16,6,45,48.0,5.0,0.9,3.7,5.5,0.0,0.0
2018,2,16,7,0,96.0,10.0,0.8,4.1,11.0,7.87,0.0
2018,2,16,7,15,268.0,20.5,0.95,4.8,43.5,17.04,0.0
2018,2,16,7,30,440.0,31.0,1.1,5.5,76.0,26.04,16.81
2018,2,16,7,45,535.5,38.5,1.25,6.25,122.5,32.42,23.62
2018,2,16,8,0,631.0,46.0,1.4,7.0,169.0,42.23,32.89
2018,2,16,8,15,688.5,50.5,1.45,7.7,218.0,46.45,36.91
2018,2,16,8,30,746.0,55.0,1.5,8.4,267.0,50.76,40.82
2018,2,16,8,45,782.5,59.0,1.55,9.1,314.5,79.39,46.76
2018,2,16,9,0,819.0,63.0,1.6,9.8,362.0,140.85,80.89
2018,2,16,9,15,845.0,65.5,1.65,10.45,406.0,203.7,129.88
2018,2,16,9,30,871.0,68.0,1.7,11.1,450.0,271.49,188.83
2018,2,16,9,45,889.0,70.0,1.7,11.75,489.0,335.99,246.95
2018,2,16,10,0,907.0,72.0,1.7,12.4,528.0,401.58,305.35
2018,2,16,10,15,919.5,74.0,1.75,12.9,560.5,465.67,361.37
2018,2,16,10,30,932.0,76.0,1.8,13.4,593.0,529.65,415.4
2018,2,16,10,45,941.0,76.5,1.9,13.9,618.5,589.89,464.98
2018,2,16,11,0,950.0,77.0,2.0,14.4,644.0,649.0,512.06
2018,2,16,11,15,955.5,78.0,2.0,14.7,662.0,704.98,555.09
2018,2,16,11,30,961.0,79.0,2.0,15.0,680.0,758.98,595.36
2018,2,16,11,45,963.5,80.0,2.05,15.3,690.0,808.54,630.04
2018,2,16,12,0,966.0,81.0,2.1,15.6,700.0,855.39,661.92
2018,2,16,12,15,967.5,81.0,2.15,15.8,702.5,897.4,690.44
2018,2,16,12,30,969.0,81.0,2.2,16.0,705.0,936.21,716.66
2018,2,16,12,45,967.5,81.0,2.25,16.2,699.0,968.96,738.72
2018,2,16,13,0,966.0,81.0,2.3,16.4,693.0,998.02,758.35
2018,2,16,13,15,961.5,80.0,2.35,16.45,678.0,1019.23,773.27
2018,2,16,13,30,957.0,79.0,2.4,16.5,663.0,1036.38,785.7
2018,2,16,13,45,948.5,78.5,2.45,16.5,640.0,1046.12,793.54
2018,2,16,14,0,940.0,78.0,2.5,16.5,617.0,1051.69,798.88
2018,2,16,14,15,928.5,76.0,2.5,16.4,586.5,1048.17,798.08
2018,2,16,14,30,917.0,74.0,2.5,16.3,556.0,1040.52,794.78
2018,2,16,14,45,901.5,72.5,2.45,16.15,520.0,1025.5,786.24
2018,2,16,15,0,886.0,71.0,2.4,16.0,484.0,1006.73,775.28
2018,2,16,15,15,864.0,68.5,2.4,16.0,442.0,988.29,764.67
2018,2,16,15,30,842.0,66.0,2.4,16.0,400.0,954.42,743.18
2018,2,16,15,45,810.0,62.5,1.8,14.85,353.5,906.38,707.97
2018,2,16,16,0,778.0,59.0,1.2,13.7,307.0,856.01,669.13
2018,2,16,16,15,732.0,54.0,1.2,12.8,258.0,788.7,624.24
2018,2,16,16,30,686.0,49.0,1.2,11.9,209.0,720.67,576.12
2018,2,16,16,45,584.0,42.0,1.2,11.0,156.0,601.36,486.05
2018,2,16,17,0,482.0,35.0,1.2,10.1,103.0,496.14,401.11
2018,2,16,17,15,353.0,27.0,1.2,9.9,66.0,367.05,280.9
2018,2,16,17,30,224.0,19.0,1.2,9.7,29.0,220.85,0.0
2018,2,16,17,45,112.0,9.5,1.2,9.5,14.5,87.09,0.0
2018,2,16,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,17,6,45,52.5,5.5,0.7,6.55,6.0,0.0,0.0
2018,2,17,7,0,105.0,11.0,0.7,6.8,12.0,8.65,0.0
2018,2,17,7,15,270.0,22.5,0.75,7.55,46.0,18.73,0.61
2018,2,17,7,30,435.0,34.0,0.8,8.3,80.0,28.51,18.92
2018,2,17,7,45,528.5,41.0,0.8,9.0,126.0,34.38,25.15
2018,2,17,8,0,622.0,48.0,0.8,9.7,172.0,43.85,34.05
2018,2,17,8,15,678.0,53.0,0.75,10.4,221.0,48.41,38.31
2018,2,17,8,30,734.0,58.0,0.7,11.1,270.0,53.03,42.45
2018,2,17,8,45,770.5,61.5,0.65,11.75,317.0,80.58,47.65
2018,2,17,9,0,807.0,65.0,0.6,12.4,364.0,140.94,80.45
2018,2,17,9,15,834.0,67.5,0.6,13.1,408.0,203.29,127.97
2018,2,17,9,30,861.0,70.0,0.6,13.8,452.0,268.57,183.35
2018,2,17,9,45,881.0,71.5,0.55,14.5,491.0,334.88,240.93
2018,2,17,10,0,901.0,73.0,0.5,15.2,530.0,400.35,296.86
2018,2,17,10,15,913.5,75.0,0.5,15.7,562.5,464.15,350.31
2018,2,17,10,30,926.0,77.0,0.5,16.2,595.0,527.85,401.58
2018,2,17,10,45,934.5,78.0,0.5,16.7,620.5,588.05,448.24
2018,2,17,11,0,943.0,79.0,0.5,17.2,646.0,647.1,492.2
2018,2,17,11,15,948.5,79.5,0.6,17.6,663.5,702.29,533.39
2018,2,17,11,30,954.0,80.0,0.7,18.0,681.0,755.51,572.12
2018,2,17,11,45,956.5,80.5,0.75,18.45,690.5,804.27,604.41
2018,2,17,12,0,959.0,81.0,0.8,18.9,700.0,850.32,633.95
2018,2,17,12,15,959.0,80.5,0.85,19.05,701.0,890.29,660.0
2018,2,17,12,30,959.0,80.0,0.9,19.2,702.0,926.95,683.85
2018,2,17,12,45,957.5,79.5,1.0,19.4,695.5,958.79,705.41
2018,2,17,13,0,956.0,79.0,1.1,19.6,689.0,986.94,724.72
2018,2,17,13,15,951.5,78.5,1.15,19.6,674.5,1008.45,739.55
2018,2,17,13,30,947.0,78.0,1.2,19.6,660.0,1025.97,752.07
2018,2,17,13,45,939.5,77.0,1.25,19.6,637.5,1035.87,759.97
2018,2,17,14,0,932.0,76.0,1.3,19.6,615.0,1041.63,765.53
2018,2,17,14,15,921.0,75.0,1.35,19.45,585.5,1039.77,766.88
2018,2,17,14,30,910.0,74.0,1.4,19.3,556.0,1033.86,765.88
2018,2,17,14,45,893.5,71.5,1.45,19.2,519.0,1016.43,757.41
2018,2,17,15,0,877.0,69.0,1.5,19.1,482.0,995.22,746.56
2018,2,17,15,15,855.5,67.0,1.5,19.1,440.5,978.01,737.23
2018,2,17,15,30,834.0,65.0,1.5,19.1,399.0,945.4,717.41
2018,2,17,15,45,803.5,62.0,1.3,18.0,353.5,899.61,688.31
2018,2,17,16,0,773.0,59.0,1.1,16.9,308.0,851.46,656.65
2018,2,17,16,15,726.5,54.5,1.15,15.85,259.5,784.42,613.72
2018,2,17,16,30,680.0,50.0,1.2,14.8,211.0,716.64,567.42
2018,2,17,16,45,605.5,44.0,1.2,13.75,163.0,622.41,497.32
2018,2,17,17,0,531.0,38.0,1.2,12.7,115.0,541.01,431.77
2018,2,17,17,15,395.0,29.5,1.35,12.15,74.5,403.05,309.17
2018,2,17,17,30,259.0,21.0,1.5,11.6,34.0,250.25,0.0
2018,2,17,17,45,129.5,10.5,1.6,11.05,17.0,100.27,0.0
2018,2,17,18,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,3.45,7.1,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,3.6,7.4,4.0,3.15,0.0
2018,2,18,7,15,32.0,15.5,3.9,7.8,19.0,12.17,0.09
2018,2,18,7,30,64.0,27.0,4.2,8.2,34.0,20.51,12.12
2018,2,18,7,45,98.0,37.5,4.55,8.6,54.5,28.33,19.75
2018,2,18,8,0,132.0,48.0,4.9,9.0,75.0,36.05,27.05
2018,2,18,8,15,130.5,66.0,5.0,9.35,98.5,48.3,38.32
2018,2,18,8,30,129.0,84.0,5.1,9.7,122.0,62.04,50.78
2018,2,18,8,45,195.5,104.0,5.2,10.0,172.0,81.45,60.95
2018,2,18,9,0,262.0,124.0,5.3,10.3,222.0,119.2,86.1
2018,2,18,9,15,402.5,129.5,5.3,10.6,300.0,170.37,122.22
2018,2,18,9,30,543.0,135.0,5.3,10.9,378.0,239.11,176.36
2018,2,18,9,45,697.5,113.0,5.3,11.15,452.5,311.53,236.12
2018,2,18,10,0,852.0,91.0,5.3,11.4,527.0,398.31,309.78
2018,2,18,10,15,889.0,87.0,5.35,11.65,566.5,465.49,369.98
2018,2,18,10,30,926.0,83.0,5.4,11.9,606.0,533.63,429.78
2018,2,18,10,45,933.5,84.0,5.45,12.1,630.5,593.48,481.72
2018,2,18,11,0,941.0,85.0,5.5,12.3,655.0,652.07,531.17
2018,2,18,11,15,946.0,86.5,5.6,12.4,673.0,708.03,577.62
2018,2,18,11,30,951.0,88.0,5.7,12.5,691.0,761.99,621.48
2018,2,18,11,45,952.5,89.5,5.8,12.6,701.0,811.12,659.37
2018,2,18,12,0,954.0,91.0,5.9,12.7,711.0,857.5,694.11
2018,2,18,12,15,955.0,91.0,6.0,12.65,713.0,898.91,725.43
2018,2,18,12,30,956.0,91.0,6.1,12.6,715.0,937.11,754.38
2018,2,18,12,45,910.5,105.0,6.25,12.55,695.0,956.61,769.84
2018,2,18,13,0,865.0,119.0,6.4,12.5,675.0,960.01,773.62
2018,2,18,13,15,821.5,129.5,6.5,12.3,648.0,955.17,771.66
2018,2,18,13,30,778.0,140.0,6.6,12.1,621.0,953.8,772.5
2018,2,18,13,45,837.0,118.5,6.7,11.85,620.0,996.7,806.8
2018,2,18,14,0,896.0,97.0,6.8,11.6,619.0,1044.77,844.87
2018,2,18,14,15,898.5,92.0,6.8,11.3,593.5,1051.73,852.17
2018,2,18,14,30,901.0,87.0,6.8,11.0,568.0,1054.61,856.87
2018,2,18,14,45,860.0,90.0,6.8,10.65,525.0,1019.29,833.31
2018,2,18,15,0,819.0,93.0,6.8,10.3,482.0,979.91,806.66
2018,2,18,15,15,741.0,96.5,6.8,10.3,425.5,909.05,754.43
2018,2,18,15,30,663.0,100.0,6.8,10.3,369.0,828.71,693.91
2018,2,18,15,45,673.5,89.0,6.55,9.5,335.0,815.7,686.56
2018,2,18,16,0,684.0,78.0,6.3,8.7,301.0,799.11,675.54
2018,2,18,16,15,661.5,70.0,6.0,8.2,258.5,752.15,638.36
2018,2,18,16,30,639.0,62.0,5.7,7.7,216.0,703.58,598.17
2018,2,18,16,45,554.0,55.0,5.45,7.2,167.0,600.41,511.28
2018,2,18,17,0,469.0,48.0,5.2,6.7,118.0,499.81,422.67
2018,2,18,17,15,328.0,37.0,5.1,6.4,77.0,354.8,287.83
2018,2,18,17,30,187.0,26.0,5.0,6.1,36.0,208.1,15.67
2018,2,18,17,45,93.5,13.0,4.9,5.75,18.0,76.63,0.0
2018,2,18,18,0,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.75,5.2,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.6,4.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,4.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.45,4.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.3,4.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,3.75,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.9,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.75,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.65,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.35,2.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.1,2.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,2.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,2.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,2.15,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.85,1.95,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,1.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.75,1.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.6,1.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.45,1.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,19,6,45,8.5,5.0,2.7,1.95,5.0,0.0,0.0
2018,2,19,7,0,17.0,10.0,2.8,2.2,10.0,7.87,0.0
2018,2,19,7,15,165.0,26.5,3.0,2.65,44.5,20.07,6.14
2018,2,19,7,30,313.0,43.0,3.2,3.1,79.0,32.71,23.36
2018,2,19,7,45,448.5,50.0,3.4,3.6,129.0,41.09,31.89
2018,2,19,8,0,584.0,57.0,3.6,4.1,179.0,47.13,37.84
2018,2,19,8,15,649.0,62.5,3.55,4.5,229.5,51.59,42.13
2018,2,19,8,30,714.0,68.0,3.5,4.9,280.0,56.16,46.34
2018,2,19,8,45,759.5,70.5,3.5,5.35,329.0,86.82,54.81
2018,2,19,9,0,805.0,73.0,3.5,5.8,378.0,146.86,88.08
2018,2,19,9,15,835.5,75.0,3.35,6.1,423.5,209.55,137.71
2018,2,19,9,30,866.0,77.0,3.2,6.4,469.0,275.61,196.46
2018,2,19,9,45,890.0,77.0,3.1,6.7,509.0,341.03,256.96
2018,2,19,10,0,914.0,77.0,3.0,7.0,549.0,408.79,319.07
2018,2,19,10,15,927.0,78.5,2.9,7.25,582.0,473.35,377.39
2018,2,19,10,30,940.0,80.0,2.8,7.5,615.0,537.8,433.66
2018,2,19,10,45,941.5,83.0,2.7,7.7,638.5,597.09,483.95
2018,2,19,11,0,943.0,86.0,2.6,7.9,662.0,654.52,530.88
2018,2,19,11,15,924.0,95.0,2.6,8.05,672.0,702.45,569.37
2018,2,19,11,30,905.0,104.0,2.6,8.2,682.0,752.63,608.13
2018,2,19,11,45,730.0,160.0,2.6,8.3,631.0,727.96,587.95
2018,2,19,12,0,555.0,216.0,2.6,8.4,580.0,673.93,545.46
2018,2,19,12,15,504.5,229.5,2.6,8.5,561.0,673.72,545.28
2018,2,19,12,30,454.0,243.0,2.6,8.6,542.0,668.03,540.3
2018,2,19,12,45,601.0,198.5,2.65,8.7,590.0,783.07,630.09
2018,2,19,13,0,748.0,154.0,2.7,8.8,638.0,897.08,713.78
2018,2,19,13,15,738.0,153.5,2.75,8.75,622.5,910.41,723.28
2018,2,19,13,30,728.0,153.0,2.8,8.7,607.0,920.04,731.29
2018,2,19,13,45,778.5,132.5,2.8,8.7,603.0,963.09,762.78
2018,2,19,14,0,829.0,112.0,2.8,8.7,599.0,995.59,786.43
2018,2,19,14,15,796.5,114.5,2.8,8.6,564.0,975.35,773.36
2018,2,19,14,30,764.0,117.0,2.8,8.5,529.0,959.96,764.35
2018,2,19,14,45,614.0,138.5,2.75,8.4,455.5,835.23,675.4
2018,2,19,15,0,464.0,160.0,2.7,8.3,382.0,698.69,574.89
2018,2,19,15,15,600.0,123.0,2.7,8.3,384.5,799.31,654.15
2018,2,19,15,30,736.0,86.0,2.7,8.3,387.0,883.26,717.11
2018,2,19,15,45,729.5,78.0,2.35,7.95,348.0,855.91,695.64
2018,2,19,16,0,723.0,70.0,2.0,7.6,309.0,825.56,672.25
2018,2,19,16,15,612.5,67.0,1.75,6.85,248.0,702.53,580.08
2018,2,19,16,30,502.0,64.0,1.5,6.1,187.0,582.32,487.03
2018,2,19,16,45,461.0,53.5,1.3,5.35,147.0,517.68,434.23
2018,2,19,17,0,420.0,43.0,1.1,4.6,107.0,454.23,378.55
2018,2,19,17,15,321.0,33.0,1.1,4.2,71.5,347.32,280.56
2018,2,19,17,30,222.0,23.0,1.1,3.8,36.0,228.13,57.8
2018,2,19,17,45,111.0,11.5,1.15,3.45,18.0,87.84,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,-2.65,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,2,20,6,45,82.5,7.5,1.25,-1.35,9.5,0.0,0.0
2018,2,20,7,0,165.0,15.0,1.3,-0.8,19.0,11.8,0.0
2018,2,20,7,15,332.5,24.5,1.35,-0.05,56.5,20.45,8.13
2018,2,20,7,30,500.0,34.0,1.4,0.7,94.0,31.21,22.46
2018,2,20,7,45,587.0,40.5,1.45,1.4,142.5,37.24,28.74
2018,2,20,8,0,674.0,47.0,1.5,2.1,191.0,43.41,34.78
2018,2,20,8,15,587.5,64.0,1.45,3.0,211.5,52.02,42.83
2018,2,20,8,30,501.0,81.0,1.4,3.9,232.0,63.12,52.97
2018,2,20,8,45,279.5,117.0,1.35,4.85,203.5,93.18,70.62
2018,2,20,9,0,58.0,153.0,1.3,5.8,175.0,116.41,93.58
2018,2,20,9,15,57.5,171.5,1.25,6.4,195.5,136.2,109.83
2018,2,20,9,30,57.0,190.0,1.2,7.0,216.0,156.35,126.62
2018,2,20,9,45,85.0,210.5,1.15,7.6,253.0,186.93,151.18
2018,2,20,10,0,113.0,231.0,1.1,8.2,290.0,226.28,183.04
2018,2,20,10,15,250.5,228.0,1.15,8.5,369.0,300.3,242.01
2018,2,20,10,30,388.0,225.0,1.2,8.8,448.0,384.76,309.61
2018,2,20,10,45,563.5,182.0,1.25,9.15,521.0,480.3,385.64
2018,2,20,11,0,739.0,139.0,1.3,9.5,594.0,588.98,470.59
2018,2,20,11,15,806.5,125.5,1.3,9.7,634.5,661.3,525.87
2018,2,20,11,30,874.0,112.0,1.3,9.9,675.0,739.35,584.18
2018,2,20,11,45,913.0,102.0,1.35,10.05,697.5,795.19,625.06
2018,2,20,12,0,952.0,92.0,1.4,10.2,720.0,857.81,668.42
2018,2,20,12,15,952.5,92.0,1.45,10.3,721.5,898.79,696.34
2018,2,20,12,30,953.0,92.0,1.5,10.4,723.0,936.52,722.18
2018,2,20,12,45,951.0,91.5,1.55,10.5,716.0,968.03,743.8
2018,2,20,13,0,949.0,91.0,1.6,10.6,709.0,995.84,763.03
2018,2,20,13,15,944.5,90.0,1.65,10.6,694.0,1016.87,778.13
2018,2,20,13,30,940.0,89.0,1.7,10.6,679.0,1033.88,790.79
2018,2,20,13,45,932.0,87.5,1.7,10.55,656.0,1042.77,797.6
2018,2,20,14,0,924.0,86.0,1.7,10.5,633.0,1047.5,801.93
2018,2,20,14,15,912.5,85.0,1.75,10.4,603.0,1045.2,802.75
2018,2,20,14,30,901.0,84.0,1.8,10.3,573.0,1038.86,801.1
2018,2,20,14,45,884.0,82.0,1.85,10.15,536.0,1034.22,800.93
2018,2,20,15,0,867.0,80.0,1.9,10.0,499.0,1013.04,789.52
2018,2,20,15,15,833.0,78.5,1.9,10.0,453.0,971.7,763.1
2018,2,20,15,30,799.0,77.0,1.9,10.0,407.0,927.24,734.27
2018,2,20,15,45,592.0,95.0,1.8,9.35,324.5,743.63,603.78
2018,2,20,16,0,385.0,113.0,1.7,8.7,242.0,548.92,457.87
2018,2,20,16,15,347.5,99.0,1.55,7.95,202.0,489.15,412.48
2018,2,20,16,30,310.0,85.0,1.4,7.2,162.0,429.9,364.58
2018,2,20,16,45,253.5,70.0,1.25,6.4,124.0,353.83,300.58
2018,2,20,17,0,197.0,55.0,1.1,5.6,86.0,261.47,221.15
2018,2,20,17,15,131.0,38.0,1.1,5.3,55.5,182.1,147.97
2018,2,20,17,30,65.0,21.0,1.1,5.0,25.0,94.01,33.09
2018,2,20,17,45,32.5,10.5,1.1,4.7,12.5,31.32,0.0
2018,2,20,18,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,3.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,2,21,6,45,32.0,6.0,0.7,2.65,7.0,0.0,0.0
2018,2,21,7,0,64.0,12.0,0.7,2.8,14.0,9.44,0.0
2018,2,21,7,15,153.5,27.0,0.85,3.25,43.0,20.43,9.15
2018,2,21,7,30,243.0,42.0,1.0,3.7,72.0,31.69,22.74
2018,2,21,7,45,410.5,48.5,1.15,4.1,126.5,39.44,30.5
2018,2,21,8,0,578.0,55.0,1.3,4.5,181.0,45.4,36.31
2018,2,21,8,15,660.0,58.0,1.35,5.1,234.5,48.24,39.01
2018,2,21,8,30,742.0,61.0,1.4,5.7,288.0,55.5,45.63
2018,2,21,8,45,779.0,64.0,1.45,6.35,336.0,82.11,50.2
2018,2,21,9,0,816.0,67.0,1.5,7.0,384.0,142.93,83.61
2018,2,21,9,15,842.0,69.5,1.5,7.5,428.5,205.95,132.99
2018,2,21,9,30,868.0,72.0,1.5,8.0,473.0,271.77,190.75
2018,2,21,9,45,888.0,74.0,1.45,8.5,513.0,339.4,251.77
2018,2,21,10,0,908.0,76.0,1.4,9.0,553.0,406.02,311.27
2018,2,21,10,15,921.0,77.5,1.4,9.4,586.5,470.28,367.63
2018,2,21,10,30,934.0,79.0,1.4,9.8,620.0,534.45,421.9
2018,2,21,10,45,941.5,81.0,1.35,10.15,645.5,595.74,471.71
2018,2,21,11,0,949.0,83.0,1.3,10.5,671.0,655.8,518.55
2018,2,21,11,15,953.5,84.0,1.35,10.75,689.0,711.42,561.53
2018,2,21,11,30,958.0,85.0,1.4,11.0,707.0,764.94,601.79
2018,2,21,11,45,960.0,86.5,1.45,11.25,717.0,814.8,636.83
2018,2,21,12,0,962.0,88.0,1.5,11.5,727.0,861.91,668.93
2018,2,21,12,15,961.0,88.5,1.6,11.6,728.0,902.51,697.34
2018,2,21,12,30,960.0,89.0,1.7,11.7,729.0,939.74,723.45
2018,2,21,12,45,956.0,89.5,1.85,11.8,722.0,970.75,746.03
2018,2,21,13,0,952.0,90.0,2.0,11.9,715.0,997.93,766.17
2018,2,21,13,15,947.0,89.5,2.1,11.9,700.0,1019.11,782.05
2018,2,21,13,30,942.0,89.0,2.2,11.9,685.0,1036.26,795.43
2018,2,21,13,45,933.5,88.5,2.25,11.9,662.0,1045.88,803.31
2018,2,21,14,0,925.0,88.0,2.3,11.9,639.0,1051.35,808.68
2018,2,21,14,15,903.5,89.0,2.25,11.75,606.0,1041.41,803.02
2018,2,21,14,30,882.0,90.0,2.2,11.6,573.0,1040.18,803.62
2018,2,21,14,45,873.0,86.5,2.15,11.4,538.5,1029.12,797.74
2018,2,21,15,0,864.0,83.0,2.1,11.2,504.0,1014.14,789.37
2018,2,21,15,15,842.0,80.0,2.1,11.2,461.5,982.9,769.88
2018,2,21,15,30,820.0,77.0,2.1,11.2,419.0,948.31,747.95
2018,2,21,15,45,772.0,75.5,1.65,10.5,369.0,887.01,703.1
2018,2,21,16,0,724.0,74.0,1.2,9.8,319.0,832.02,661.59
2018,2,21,16,15,644.0,70.0,1.15,9.1,263.5,735.73,593.94
2018,2,21,16,30,564.0,66.0,1.1,8.4,208.0,640.66,524.27
2018,2,21,16,45,529.0,56.5,1.0,7.65,167.0,580.31,477.03
2018,2,21,17,0,494.0,47.0,0.9,6.9,126.0,520.24,426.1
2018,2,21,17,15,327.5,36.5,0.95,6.55,81.0,355.39,287.12
2018,2,21,17,30,161.0,26.0,1.0,6.2,36.0,192.25,91.3
2018,2,21,17,45,88.5,14.5,1.05,5.8,19.0,74.14,0.0
2018,2,21,18,0,16.0,3.0,1.1,5.4,2.0,0.0,0.0
2018,2,21,18,15,8.0,1.5,1.15,5.05,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.65,0.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.75,1.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.85,1.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.95,1.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
