Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,5,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,22,6,45,47.5,7.0,2.65,3.0,8.5,0.0,0.0
2018,2,22,7,0,95.0,14.0,2.8,3.5,17.0,11.02,0.0
2018,2,22,7,15,263.0,27.0,3.0,4.0,56.0,22.25,11.34
2018,2,22,7,30,431.0,40.0,3.2,4.5,95.0,33.24,24.09
2018,2,22,7,45,532.5,46.5,3.4,5.05,144.5,38.67,29.67
2018,2,22,8,0,634.0,53.0,3.6,5.6,194.0,44.34,35.15
2018,2,22,8,15,690.0,57.5,3.7,6.1,244.0,52.17,42.44
2018,2,22,8,30,746.0,62.0,3.8,6.6,294.0,56.34,46.2
2018,2,22,8,45,784.0,65.0,3.85,7.15,342.5,82.99,50.76
2018,2,22,9,0,822.0,68.0,3.9,7.7,391.0,144.32,84.52
2018,2,22,9,15,847.0,70.5,3.9,8.1,435.5,207.64,134.53
2018,2,22,9,30,872.0,73.0,3.9,8.5,480.0,273.62,193.19
2018,2,22,9,45,890.5,75.0,3.9,8.9,519.5,341.15,255.37
2018,2,22,10,0,909.0,77.0,3.9,9.3,559.0,407.45,316.24
2018,2,22,10,15,921.0,78.5,4.0,9.6,592.0,471.41,374.27
2018,2,22,10,30,933.0,80.0,4.1,9.9,625.0,535.16,430.53
2018,2,22,10,45,941.5,81.5,4.2,10.15,651.0,596.53,483.32
2018,2,22,11,0,950.0,83.0,4.3,10.4,677.0,656.74,533.66
2018,2,22,11,15,952.5,84.0,4.45,10.45,693.0,711.14,578.87
2018,2,22,11,30,955.0,85.0,4.6,10.5,709.0,763.25,621.37
2018,2,22,11,45,741.5,159.0,4.75,10.55,647.5,736.07,599.05
2018,2,22,12,0,528.0,233.0,4.9,10.6,586.0,669.02,545.46
2018,2,22,12,15,355.0,246.5,5.05,10.5,484.0,547.41,449.81
2018,2,22,12,30,182.0,260.0,5.2,10.4,382.0,410.44,338.29
2018,2,22,12,45,97.5,219.5,5.3,10.3,285.0,302.62,249.73
2018,2,22,13,0,13.0,179.0,5.4,10.2,188.0,156.84,127.01
2018,2,22,13,15,47.5,196.5,5.5,10.0,227.0,222.36,183.32
2018,2,22,13,30,82.0,214.0,5.6,9.8,266.0,277.22,230.32
2018,2,22,13,45,43.5,166.0,5.65,9.6,193.5,192.75,159.29
2018,2,22,14,0,5.0,118.0,5.7,9.4,121.0,98.01,78.24
2018,2,22,14,15,87.0,141.5,5.7,9.2,189.5,234.88,197.71
2018,2,22,14,30,169.0,165.0,5.7,9.0,258.0,371.0,313.97
2018,2,22,14,45,181.0,171.5,5.7,8.8,265.5,394.98,334.62
2018,2,22,15,0,193.0,178.0,5.7,8.6,273.0,394.74,335.97
2018,2,22,15,15,330.5,150.5,5.7,8.6,296.5,524.76,448.11
2018,2,22,15,30,468.0,123.0,5.7,8.6,320.0,652.18,554.43
2018,2,22,15,45,367.5,121.5,5.45,8.1,265.5,547.13,468.94
2018,2,22,16,0,267.0,120.0,5.2,7.6,211.0,420.7,363.75
2018,2,22,16,15,215.0,109.5,4.95,7.2,176.0,356.82,309.44
2018,2,22,16,30,163.0,99.0,4.7,6.8,141.0,276.6,240.0
2018,2,22,16,45,209.5,76.5,4.45,6.4,118.5,303.88,263.52
2018,2,22,17,0,256.0,54.0,4.2,6.0,96.0,326.98,280.69
2018,2,22,17,15,211.0,41.5,4.05,5.7,68.0,269.06,223.68
2018,2,22,17,30,166.0,29.0,3.9,5.4,40.0,202.66,113.44
2018,2,22,17,45,87.5,15.5,3.8,5.1,21.0,74.18,0.0
2018,2,22,18,0,9.0,2.0,3.7,4.8,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.55,4.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.25,4.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.9,1.55,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.75,1.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,0.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,-1.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-2.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-2.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.55,-2.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,2,23,6,45,100.5,9.0,1.8,-0.7,12.5,0.0,0.0
2018,2,23,7,0,201.0,18.0,1.9,0.0,25.0,14.16,0.0
2018,2,23,7,15,364.5,27.5,2.3,0.8,66.0,22.97,12.86
2018,2,23,7,30,528.0,37.0,2.7,1.6,107.0,31.24,22.7
2018,2,23,7,45,613.0,43.0,3.1,2.35,157.0,39.55,30.87
2018,2,23,8,0,698.0,49.0,3.5,3.1,207.0,45.31,36.43
2018,2,23,8,15,747.5,53.5,3.8,3.65,258.5,49.56,40.43
2018,2,23,8,30,797.0,58.0,4.1,4.2,310.0,53.85,44.32
2018,2,23,8,45,830.0,62.0,4.35,4.8,359.5,82.53,49.88
2018,2,23,9,0,863.0,66.0,4.6,5.4,409.0,147.13,85.95
2018,2,23,9,15,885.0,68.5,4.6,5.85,454.0,215.85,141.07
2018,2,23,9,30,907.0,71.0,4.6,6.3,499.0,282.85,201.43
2018,2,23,9,45,922.0,74.0,4.6,6.75,539.0,350.0,264.32
2018,2,23,10,0,937.0,77.0,4.6,7.2,579.0,417.88,327.47
2018,2,23,10,15,948.5,78.5,4.6,7.5,612.0,483.38,387.52
2018,2,23,10,30,960.0,80.0,4.6,7.8,645.0,548.55,445.49
2018,2,23,10,45,966.0,82.0,4.6,8.15,670.5,610.61,499.04
2018,2,23,11,0,972.0,84.0,4.6,8.5,696.0,671.2,549.64
2018,2,23,11,15,974.5,85.0,4.55,8.75,712.5,726.81,594.82
2018,2,23,11,30,977.0,86.0,4.5,9.0,729.0,780.05,636.83
2018,2,23,11,45,980.0,86.0,4.5,9.2,739.0,830.05,673.97
2018,2,23,12,0,983.0,86.0,4.5,9.4,749.0,877.25,708.0
2018,2,23,12,15,981.5,87.0,4.5,9.55,750.0,918.81,737.75
2018,2,23,12,30,980.0,88.0,4.5,9.7,751.0,956.88,764.83
2018,2,23,12,45,975.5,89.0,4.45,9.85,743.5,988.63,786.82
2018,2,23,13,0,971.0,90.0,4.4,10.0,736.0,1016.47,805.99
2018,2,23,13,15,966.5,89.5,4.3,10.05,721.0,1038.58,820.9
2018,2,23,13,30,962.0,89.0,4.2,10.1,706.0,1056.6,832.97
2018,2,23,13,45,955.0,88.0,4.15,10.15,683.0,1067.4,840.9
2018,2,23,14,0,948.0,87.0,4.1,10.2,660.0,1073.98,846.11
2018,2,23,14,15,937.5,85.0,3.95,10.1,629.0,1071.56,844.92
2018,2,23,14,30,927.0,83.0,3.8,10.0,598.0,1064.94,841.01
2018,2,23,14,45,911.5,81.0,3.7,9.9,560.5,1049.16,831.2
2018,2,23,15,0,896.0,79.0,3.6,9.8,523.0,1041.85,827.59
2018,2,23,15,15,875.0,76.0,3.6,9.8,480.0,1011.26,807.87
2018,2,23,15,30,854.0,73.0,3.6,9.8,437.0,977.21,785.64
2018,2,23,15,45,824.0,70.0,3.1,9.2,389.5,931.16,752.21
2018,2,23,16,0,794.0,67.0,2.6,8.6,342.0,882.54,716.01
2018,2,23,16,15,751.0,62.0,2.3,7.55,291.5,817.08,668.81
2018,2,23,16,30,708.0,57.0,2.0,6.5,241.0,750.53,618.75
2018,2,23,16,45,639.5,51.0,1.65,5.45,190.5,669.14,554.04
2018,2,23,17,0,571.0,45.0,1.3,4.4,140.0,582.0,481.11
2018,2,23,17,15,428.5,37.0,1.35,3.9,94.5,436.23,357.64
2018,2,23,17,30,286.0,29.0,1.4,3.4,49.0,288.09,179.23
2018,2,23,17,45,154.0,16.0,1.4,2.95,25.5,121.59,0.0
2018,2,23,18,0,22.0,3.0,1.4,2.5,2.0,0.0,0.0
2018,2,23,18,15,11.0,1.5,1.4,2.3,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.35,-0.6,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,24,6,45,77.0,10.0,1.7,1.1,13.0,0.0,0.0
2018,2,24,7,0,154.0,20.0,1.8,2.0,26.0,15.74,0.0
2018,2,24,7,15,295.5,32.0,2.05,2.9,65.0,26.51,16.21
2018,2,24,7,30,437.0,44.0,2.3,3.8,104.0,36.48,27.29
2018,2,24,7,45,521.0,51.5,2.55,4.75,151.5,42.5,33.31
2018,2,24,8,0,605.0,59.0,2.8,5.7,199.0,48.65,39.15
2018,2,24,8,15,530.0,78.5,2.9,6.3,221.5,62.19,51.59
2018,2,24,8,30,455.0,98.0,3.0,6.9,244.0,71.6,60.05
2018,2,24,8,45,498.5,109.0,3.05,7.5,291.0,95.76,67.65
2018,2,24,9,0,542.0,120.0,3.1,8.1,338.0,146.19,97.72
2018,2,24,9,15,566.5,127.5,3.2,8.6,377.5,200.07,140.19
2018,2,24,9,30,591.0,135.0,3.3,9.1,417.0,253.65,186.58
2018,2,24,9,45,719.0,115.0,3.35,9.6,485.0,319.28,241.32
2018,2,24,10,0,847.0,95.0,3.4,10.1,553.0,400.48,310.23
2018,2,24,10,15,856.5,98.5,3.5,10.45,584.5,462.89,366.04
2018,2,24,10,30,866.0,102.0,3.6,10.8,616.0,525.03,420.05
2018,2,24,10,45,860.0,108.5,3.7,11.2,636.5,581.0,467.5
2018,2,24,11,0,854.0,115.0,3.8,11.6,657.0,634.54,511.48
2018,2,24,11,15,863.0,116.0,3.9,11.7,676.0,690.02,556.36
2018,2,24,11,30,872.0,117.0,4.0,11.8,695.0,744.07,599.11
2018,2,24,11,45,762.0,155.0,4.1,11.9,665.5,747.83,601.51
2018,2,24,12,0,652.0,193.0,4.2,12.0,636.0,735.94,591.95
2018,2,24,12,15,621.5,204.0,4.25,11.95,627.0,752.93,605.37
2018,2,24,12,30,591.0,215.0,4.3,11.9,618.0,758.69,610.23
2018,2,24,12,45,498.5,242.0,4.35,11.9,579.5,727.99,586.01
2018,2,24,13,0,406.0,269.0,4.4,11.9,541.0,668.95,540.57
2018,2,24,13,15,310.5,283.5,4.45,11.85,489.0,609.35,493.78
2018,2,24,13,30,215.0,298.0,4.5,11.8,437.0,521.38,424.32
2018,2,24,13,45,190.0,282.0,4.5,11.75,402.0,487.3,398.19
2018,2,24,14,0,165.0,266.0,4.5,11.7,367.0,451.2,369.97
2018,2,24,14,15,211.5,255.5,4.5,11.6,378.5,492.75,405.51
2018,2,24,14,30,258.0,245.0,4.5,11.5,390.0,558.64,459.32
2018,2,24,14,45,304.0,221.0,4.5,11.4,381.0,581.37,479.86
2018,2,24,15,0,350.0,197.0,4.5,11.3,372.0,601.76,498.85
2018,2,24,15,15,412.5,167.5,4.5,11.3,357.0,653.98,542.51
2018,2,24,15,30,475.0,138.0,4.5,11.3,342.0,677.84,563.98
2018,2,24,15,45,523.5,113.0,4.2,10.8,315.5,687.98,572.81
2018,2,24,16,0,572.0,88.0,3.9,10.3,289.0,704.28,586.47
2018,2,24,16,15,548.0,77.5,3.55,9.7,247.0,655.33,548.71
2018,2,24,16,30,524.0,67.0,3.2,9.1,205.0,605.25,508.97
2018,2,24,16,45,475.0,57.5,2.85,8.45,163.0,533.92,450.28
2018,2,24,17,0,426.0,48.0,2.5,7.8,121.0,464.13,390.01
2018,2,24,17,15,328.0,39.5,2.4,7.3,84.5,358.31,296.49
2018,2,24,17,30,230.0,31.0,2.3,6.8,48.0,256.92,169.94
2018,2,24,17,45,121.0,16.5,2.25,6.3,25.0,98.55,0.0
2018,2,24,18,0,12.0,2.0,2.2,5.8,2.0,0.0,0.0
2018,2,24,18,15,6.0,1.0,2.15,5.6,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.45,0.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.35,-0.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,25,6,45,92.0,10.5,1.3,1.05,14.5,8.26,0.0
2018,2,25,7,0,184.0,21.0,1.3,1.8,29.0,17.48,0.0
2018,2,25,7,15,333.0,32.0,1.35,2.55,70.0,26.57,16.8
2018,2,25,7,30,482.0,43.0,1.4,3.3,111.0,35.84,26.88
2018,2,25,7,45,565.5,50.0,1.45,4.05,160.5,41.6,32.66
2018,2,25,8,0,649.0,57.0,1.5,4.8,210.0,47.5,38.28
2018,2,25,8,15,701.0,62.0,1.6,5.7,261.0,55.92,45.99
2018,2,25,8,30,753.0,67.0,1.7,6.6,312.0,60.36,49.87
2018,2,25,8,45,786.0,70.5,1.8,7.45,360.0,87.23,54.31
2018,2,25,9,0,819.0,74.0,1.9,8.3,408.0,148.79,87.97
2018,2,25,9,15,844.0,76.5,2.0,9.05,452.5,212.19,137.33
2018,2,25,9,30,869.0,79.0,2.1,9.8,497.0,278.26,195.0
2018,2,25,9,45,889.0,80.0,2.2,10.55,537.0,343.92,254.29
2018,2,25,10,0,909.0,81.0,2.3,11.3,577.0,411.63,314.74
2018,2,25,10,15,921.5,82.5,2.25,11.75,610.0,476.02,371.2
2018,2,25,10,30,934.0,84.0,2.2,12.2,643.0,540.24,425.51
2018,2,25,10,45,943.0,85.0,2.15,12.65,669.0,601.66,475.62
2018,2,25,11,0,952.0,86.0,2.1,13.1,695.0,661.93,522.93
2018,2,25,11,15,957.5,87.0,2.15,13.35,713.0,718.53,566.86
2018,2,25,11,30,963.0,88.0,2.2,13.6,731.0,773.1,608.09
2018,2,25,11,45,966.5,88.0,2.2,13.9,741.0,822.89,642.76
2018,2,25,12,0,970.0,88.0,2.2,14.2,751.0,869.97,674.41
2018,2,25,12,15,968.5,89.0,2.25,14.35,752.0,911.04,702.44
2018,2,25,12,30,967.0,90.0,2.3,14.5,753.0,948.67,728.04
2018,2,25,12,45,962.5,91.0,2.4,14.7,745.5,980.0,749.72
2018,2,25,13,0,958.0,92.0,2.5,14.9,738.0,1007.46,768.89
2018,2,25,13,15,954.5,90.0,2.6,14.9,722.5,1028.48,784.44
2018,2,25,13,30,951.0,88.0,2.7,14.9,707.0,1045.41,797.46
2018,2,25,13,45,944.5,87.0,2.8,14.9,684.5,1056.44,806.72
2018,2,25,14,0,938.0,86.0,2.9,14.9,662.0,1063.28,813.41
2018,2,25,14,15,929.0,84.0,3.0,14.75,632.0,1062.19,815.41
2018,2,25,14,30,920.0,82.0,3.1,14.6,602.0,1056.95,814.82
2018,2,25,14,45,906.0,79.5,3.2,14.4,564.5,1041.9,807.8
2018,2,25,15,0,892.0,77.0,3.3,14.2,527.0,1022.96,798.18
2018,2,25,15,15,871.0,74.5,3.3,14.2,484.0,1005.36,788.03
2018,2,25,15,30,850.0,72.0,3.3,14.2,441.0,971.93,766.63
2018,2,25,15,45,820.5,69.0,3.25,13.35,393.5,926.36,738.24
2018,2,25,16,0,791.0,66.0,3.2,12.5,346.0,878.26,707.16
2018,2,25,16,15,719.5,62.5,3.0,11.4,289.0,788.12,643.04
2018,2,25,16,30,648.0,59.0,2.8,10.3,232.0,706.37,582.79
2018,2,25,16,45,584.0,53.5,2.55,9.25,185.5,623.46,518.03
2018,2,25,17,0,520.0,48.0,2.3,8.2,139.0,542.4,450.98
2018,2,25,17,15,314.5,34.0,2.4,7.75,83.5,341.55,283.05
2018,2,25,17,30,109.0,20.0,2.5,7.3,28.0,143.11,97.92
2018,2,25,17,45,54.5,10.0,2.6,6.8,14.0,46.37,0.0
2018,2,25,18,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.35,6.7,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,3.3,6.8,3.0,2.27,0.0
2018,2,26,7,15,0.0,5.0,3.35,6.85,5.0,3.78,0.0
2018,2,26,7,30,0.0,7.0,3.4,6.9,7.0,5.3,0.0
2018,2,26,7,45,0.0,8.5,3.45,7.0,8.5,6.44,0.23
2018,2,26,8,0,0.0,10.0,3.5,7.1,10.0,7.58,1.32
2018,2,26,8,15,0.0,12.0,3.6,7.25,12.0,9.11,2.75
2018,2,26,8,30,0.0,14.0,3.7,7.4,14.0,10.64,4.15
2018,2,26,8,45,1.5,26.0,3.75,7.55,26.5,19.88,11.81
2018,2,26,9,0,3.0,38.0,3.8,7.7,39.0,29.36,19.96
2018,2,26,9,15,1.5,51.0,3.85,7.9,51.5,39.31,28.6
2018,2,26,9,30,0.0,64.0,3.9,8.1,64.0,49.09,37.02
2018,2,26,9,45,23.5,136.5,3.95,8.35,149.5,112.81,90.77
2018,2,26,10,0,47.0,209.0,4.0,8.6,235.0,179.78,146.59
2018,2,26,10,15,70.0,226.0,3.95,8.8,267.0,208.58,170.27
2018,2,26,10,30,93.0,243.0,3.9,9.0,299.0,240.57,196.74
2018,2,26,10,45,103.0,245.0,3.9,9.2,309.5,264.73,216.77
2018,2,26,11,0,113.0,247.0,3.9,9.4,320.0,282.36,231.42
2018,2,26,11,15,127.0,266.5,3.8,9.55,350.5,318.94,261.3
2018,2,26,11,30,141.0,286.0,3.7,9.7,381.0,357.45,292.37
2018,2,26,11,45,153.0,301.5,3.65,9.85,406.0,392.49,320.4
2018,2,26,12,0,165.0,317.0,3.6,10.0,431.0,428.87,349.22
2018,2,26,12,15,111.5,279.0,3.55,10.05,356.0,358.57,292.45
2018,2,26,12,30,58.0,241.0,3.5,10.1,281.0,264.04,215.45
2018,2,26,12,45,48.0,238.5,3.45,10.15,271.5,256.89,209.63
2018,2,26,13,0,38.0,236.0,3.4,10.2,262.0,248.93,202.9
2018,2,26,13,15,59.0,254.0,3.35,10.15,293.0,291.34,238.3
2018,2,26,13,30,80.0,272.0,3.3,10.1,324.0,336.02,275.14
2018,2,26,13,45,131.5,265.0,3.25,10.05,347.5,408.38,334.94
2018,2,26,14,0,183.0,258.0,3.2,10.0,371.0,458.76,376.89
2018,2,26,14,15,166.0,219.5,3.15,9.9,318.5,402.62,332.95
2018,2,26,14,30,149.0,181.0,3.1,9.8,266.0,344.78,287.44
2018,2,26,14,45,82.0,153.5,3.05,9.65,200.0,247.32,206.32
2018,2,26,15,0,15.0,126.0,3.0,9.5,134.0,117.55,95.65
2018,2,26,15,15,27.5,104.5,3.0,9.5,117.5,121.43,100.08
2018,2,26,15,30,40.0,83.0,3.0,9.5,101.0,112.44,93.37
2018,2,26,15,45,24.0,66.0,2.9,8.95,76.5,79.75,64.9
2018,2,26,16,0,8.0,49.0,2.8,8.4,52.0,45.14,34.3
2018,2,26,16,15,4.0,34.0,2.65,7.9,35.5,29.67,20.67
2018,2,26,16,30,0.0,19.0,2.5,7.4,19.0,14.44,7.1
2018,2,26,16,45,2.0,16.0,2.35,6.85,16.5,13.89,6.69
2018,2,26,17,0,4.0,13.0,2.2,6.3,14.0,13.53,6.36
2018,2,26,17,15,8.0,12.0,2.15,6.0,13.0,15.76,8.18
2018,2,26,17,30,12.0,11.0,2.1,5.7,12.0,21.95,11.1
2018,2,26,17,45,12.0,7.0,2.05,5.35,7.5,13.98,0.0
2018,2,26,18,0,12.0,3.0,2.0,5.0,3.0,0.0,0.0
2018,2,26,18,15,6.0,1.5,1.9,4.8,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.45,3.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.55,3.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.25,2.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.2,1.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.65,-0.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.1,0.4,0.0,0.0,0.0
2018,2,27,6,45,145.0,11.0,3.35,0.9,19.0,8.65,0.0
2018,2,27,7,0,290.0,22.0,3.6,1.4,38.0,18.42,0.0
2018,2,27,7,15,433.0,30.5,3.8,2.0,82.0,25.59,16.64
2018,2,27,7,30,576.0,39.0,4.0,2.6,126.0,35.91,27.13
2018,2,27,7,45,649.5,44.5,4.2,3.25,177.0,41.09,32.32
2018,2,27,8,0,723.0,50.0,4.4,3.9,228.0,46.39,37.39
2018,2,27,8,15,768.5,54.0,4.4,4.6,279.5,50.25,40.93
2018,2,27,8,30,814.0,58.0,4.4,5.3,331.0,54.14,44.38
2018,2,27,8,45,844.0,61.5,4.4,5.95,380.5,82.83,49.51
2018,2,27,9,0,874.0,65.0,4.4,6.6,430.0,152.02,89.1
2018,2,27,9,15,894.5,68.0,4.35,7.15,475.0,217.86,141.38
2018,2,27,9,30,915.0,71.0,4.3,7.7,520.0,285.65,202.01
2018,2,27,9,45,930.0,73.0,4.2,8.3,560.0,352.6,264.04
2018,2,27,10,0,945.0,75.0,4.1,8.9,600.0,420.22,326.07
2018,2,27,10,15,957.0,77.0,4.1,9.25,634.0,486.95,386.3
2018,2,27,10,30,969.0,79.0,4.1,9.6,668.0,553.43,444.4
2018,2,27,10,45,976.5,80.5,4.1,10.0,694.5,616.43,497.76
2018,2,27,11,0,984.0,82.0,4.1,10.4,721.0,678.07,548.22
2018,2,27,11,15,988.0,83.5,4.1,10.65,739.0,735.81,594.4
2018,2,27,11,30,992.0,85.0,4.1,10.9,757.0,791.3,637.63
2018,2,27,11,45,993.0,85.5,4.1,11.15,766.0,841.04,673.6
2018,2,27,12,0,994.0,86.0,4.1,11.4,775.0,887.77,706.53
2018,2,27,12,15,991.0,87.0,4.05,11.55,775.0,928.5,734.85
2018,2,27,12,30,988.0,88.0,4.0,11.7,775.0,965.58,760.41
2018,2,27,12,45,983.5,89.0,3.95,11.85,767.5,997.54,782.23
2018,2,27,13,0,979.0,90.0,3.9,12.0,760.0,1025.53,801.25
2018,2,27,13,15,974.0,89.5,3.8,12.05,744.0,1047.28,815.9
2018,2,27,13,30,969.0,89.0,3.7,12.1,728.0,1064.85,827.75
2018,2,27,13,45,961.0,88.5,3.55,12.15,704.5,1075.23,834.33
2018,2,27,14,0,953.0,88.0,3.4,12.2,681.0,1081.34,838.13
2018,2,27,14,15,943.0,86.0,3.25,12.15,650.0,1079.31,836.82
2018,2,27,14,30,933.0,84.0,3.1,12.1,619.0,1073.05,832.82
2018,2,27,14,45,919.5,82.0,2.95,12.05,581.5,1059.1,823.69
2018,2,27,15,0,906.0,80.0,2.8,12.0,544.0,1041.21,812.01
2018,2,27,15,15,885.5,77.5,2.8,12.0,500.5,1023.97,802.27
2018,2,27,15,30,865.0,75.0,2.8,12.0,457.0,990.72,781.25
2018,2,27,15,45,835.5,71.0,2.3,11.4,408.0,943.44,746.81
2018,2,27,16,0,806.0,67.0,1.8,10.8,359.0,893.6,709.54
2018,2,27,16,15,763.0,62.5,1.65,9.75,307.5,828.35,665.13
2018,2,27,16,30,720.0,58.0,1.5,8.7,256.0,762.02,618.0
2018,2,27,16,45,654.5,52.5,1.3,7.65,205.0,674.22,551.49
2018,2,27,17,0,589.0,47.0,1.1,6.6,154.0,598.02,490.11
2018,2,27,17,15,458.5,39.0,1.15,6.1,106.5,461.17,377.64
2018,2,27,17,30,328.0,31.0,1.2,5.6,59.0,331.44,246.02
2018,2,27,17,45,181.0,18.0,1.3,5.1,31.5,141.78,0.0
2018,2,27,18,0,34.0,5.0,1.4,4.6,4.0,0.0,0.0
2018,2,27,18,15,17.0,2.5,1.4,4.45,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.7,1.55,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,28,6,45,100.0,11.5,2.05,3.25,17.5,9.05,0.0
2018,2,28,7,0,200.0,23.0,2.2,4.1,35.0,19.0,0.32
2018,2,28,7,15,295.0,33.5,2.4,4.75,70.0,27.44,18.28
2018,2,28,7,30,390.0,44.0,2.6,5.4,105.0,35.88,26.87
2018,2,28,7,45,247.0,69.5,2.75,6.1,113.0,50.81,40.86
2018,2,28,8,0,104.0,95.0,2.9,6.8,121.0,67.37,56.13
2018,2,28,8,15,103.0,115.0,2.95,7.35,145.5,80.29,67.84
2018,2,28,8,30,102.0,135.0,3.0,7.9,170.0,92.84,78.97
2018,2,28,8,45,134.5,157.0,3.1,8.45,210.0,112.83,89.43
2018,2,28,9,0,167.0,179.0,3.2,9.0,250.0,144.46,111.57
2018,2,28,9,15,167.5,200.0,3.2,9.45,277.0,174.75,136.06
2018,2,28,9,30,168.0,221.0,3.2,9.9,304.0,205.65,162.15
2018,2,28,9,45,130.0,228.5,3.25,10.4,296.0,215.78,172.44
2018,2,28,10,0,92.0,236.0,3.3,10.9,288.0,216.51,174.33
2018,2,28,10,15,66.0,238.5,3.3,11.15,277.0,216.38,174.81
2018,2,28,10,30,40.0,241.0,3.3,11.4,266.0,212.71,171.9
2018,2,28,10,45,92.5,268.5,3.3,11.7,328.5,269.49,218.14
2018,2,28,11,0,145.0,296.0,3.3,12.0,391.0,343.37,277.58
2018,2,28,11,15,265.0,290.0,3.3,12.05,469.0,441.31,356.51
2018,2,28,11,30,385.0,284.0,3.3,12.1,547.0,539.89,434.82
2018,2,28,11,45,462.0,262.0,3.35,12.2,581.5,616.37,494.57
2018,2,28,12,0,539.0,240.0,3.4,12.3,616.0,684.29,547.48
2018,2,28,12,15,397.0,285.0,3.35,12.2,562.0,619.69,496.45
2018,2,28,12,30,255.0,330.0,3.3,12.1,508.0,562.39,450.09
2018,2,28,12,45,225.5,330.5,3.3,12.05,487.0,531.08,426.58
2018,2,28,13,0,196.0,331.0,3.3,12.0,466.0,516.48,415.21
2018,2,28,13,15,202.5,322.5,3.3,11.85,459.5,524.21,422.25
2018,2,28,13,30,209.0,314.0,3.3,11.7,453.0,531.17,428.66
2018,2,28,13,45,151.5,297.5,3.25,11.6,396.5,464.3,375.96
2018,2,28,14,0,94.0,281.0,3.2,11.5,340.0,370.53,301.54
2018,2,28,14,15,62.0,253.5,3.15,11.3,291.5,311.49,254.37
2018,2,28,14,30,30.0,226.0,3.1,11.1,243.0,251.36,205.25
2018,2,28,14,45,59.0,220.0,3.05,10.9,251.0,278.65,229.63
2018,2,28,15,0,88.0,214.0,3.0,10.7,259.0,306.14,253.91
2018,2,28,15,15,117.0,201.5,3.0,10.7,256.5,348.18,289.67
2018,2,28,15,30,146.0,189.0,3.0,10.7,254.0,365.77,305.74
2018,2,28,15,45,117.0,166.0,2.7,10.25,214.5,310.67,260.81
2018,2,28,16,0,88.0,143.0,2.4,9.8,175.0,235.33,198.6
2018,2,28,16,15,77.5,123.0,2.2,9.45,148.5,203.59,172.3
2018,2,28,16,30,67.0,103.0,2.0,9.1,122.0,171.85,145.3
2018,2,28,16,45,34.0,82.0,1.8,8.8,91.5,118.86,98.61
2018,2,28,17,0,1.0,61.0,1.6,8.5,61.0,57.43,44.05
2018,2,28,17,15,0.5,42.0,1.6,8.3,42.0,38.44,27.11
2018,2,28,17,30,0.0,23.0,1.6,8.1,23.0,17.63,8.05
2018,2,28,17,45,5.5,12.5,1.6,7.95,12.5,13.71,0.0
2018,2,28,18,0,11.0,2.0,1.6,7.8,2.0,0.0,0.0
2018,2,28,18,15,5.5,1.0,1.65,7.75,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.95,8.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.05,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.25,8.9,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,5.3,9.0,3.0,2.27,0.0
2018,3,1,7,15,0.0,6.0,5.35,9.15,6.0,4.54,0.0
2018,3,1,7,30,0.0,9.0,5.4,9.3,9.0,6.82,0.45
2018,3,1,7,45,0.0,12.0,5.4,9.45,12.0,9.1,2.61
2018,3,1,8,0,0.0,15.0,5.4,9.6,15.0,11.39,4.74
2018,3,1,8,15,0.0,19.5,5.3,9.75,19.5,14.83,7.89
2018,3,1,8,30,0.0,24.0,5.2,9.9,24.0,18.28,11.01
2018,3,1,8,45,0.0,28.5,5.1,10.05,28.5,21.73,13.27
2018,3,1,9,0,0.0,33.0,5.0,10.2,33.0,25.2,16.22
2018,3,1,9,15,0.0,46.5,5.0,10.4,46.5,35.59,25.11
2018,3,1,9,30,0.0,60.0,5.0,10.6,60.0,46.01,33.95
2018,3,1,9,45,0.0,67.5,5.0,10.75,67.5,51.83,38.8
2018,3,1,10,0,0.0,75.0,5.0,10.9,75.0,57.66,43.63
2018,3,1,10,15,0.5,106.0,5.0,11.05,106.5,81.87,63.98
2018,3,1,10,30,1.0,137.0,5.0,11.2,138.0,106.34,84.37
2018,3,1,10,45,1.0,132.0,4.95,11.35,133.0,102.76,81.17
2018,3,1,11,0,1.0,127.0,4.9,11.5,128.0,99.07,77.93
2018,3,1,11,15,0.5,102.5,4.9,11.55,103.0,79.55,61.5
2018,3,1,11,30,0.0,78.0,4.9,11.6,78.0,60.13,45.14
2018,3,1,11,45,0.0,86.0,4.85,11.6,86.0,66.35,50.34
2018,3,1,12,0,0.0,94.0,4.8,11.6,94.0,72.58,55.54
2018,3,1,12,15,0.0,85.5,4.8,11.6,85.5,65.97,49.99
2018,3,1,12,30,0.0,77.0,4.8,11.6,77.0,59.37,44.46
2018,3,1,12,45,3.5,116.0,4.85,11.55,118.5,93.6,73.3
2018,3,1,13,0,7.0,155.0,4.9,11.5,160.0,129.8,103.62
2018,3,1,13,15,7.5,164.5,4.9,11.45,169.5,139.07,111.4
2018,3,1,13,30,8.0,174.0,4.9,11.4,179.0,148.67,119.51
2018,3,1,13,45,19.5,198.0,4.95,11.4,210.5,183.06,148.65
2018,3,1,14,0,31.0,222.0,5.0,11.4,242.0,239.65,195.89
2018,3,1,14,15,61.5,239.0,4.95,11.2,276.0,293.51,241.62
2018,3,1,14,30,92.0,256.0,4.9,11.0,310.0,350.02,289.24
2018,3,1,14,45,89.0,235.5,4.85,10.85,285.0,327.62,271.69
2018,3,1,15,0,86.0,215.0,4.8,10.7,260.0,304.59,253.71
2018,3,1,15,15,77.0,191.0,4.8,10.7,229.0,270.48,226.07
2018,3,1,15,30,68.0,167.0,4.8,10.7,198.0,235.89,197.73
2018,3,1,15,45,112.0,154.5,4.7,10.55,199.0,289.15,244.62
2018,3,1,16,0,156.0,142.0,4.6,10.4,200.0,318.58,271.38
2018,3,1,16,15,193.0,121.5,4.45,10.1,183.0,348.25,297.76
2018,3,1,16,30,230.0,101.0,4.3,9.8,166.0,352.84,302.99
2018,3,1,16,45,239.5,82.5,4.2,9.5,138.5,332.83,286.03
2018,3,1,17,0,249.0,64.0,4.1,9.2,111.0,330.92,282.27
2018,3,1,17,15,180.0,49.0,4.15,8.9,77.5,230.86,193.67
2018,3,1,17,30,111.0,34.0,4.2,8.6,44.0,157.25,120.32
2018,3,1,17,45,60.0,18.5,4.2,8.35,23.5,80.15,0.0
2018,3,1,18,0,9.0,3.0,4.2,8.1,3.0,2.36,0.0
2018,3,1,18,15,4.5,1.5,4.35,8.0,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.75,7.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.85,7.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.85,7.35,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.75,7.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.6,7.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.1,7.15,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.15,6.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,2,6,15,1.5,1.0,1.2,3.05,1.0,0.0,0.0
2018,3,2,6,30,3.0,2.0,1.3,3.7,2.0,0.0,0.0
2018,3,2,6,45,7.0,12.5,1.4,4.35,13.0,9.83,0.0
2018,3,2,7,0,11.0,23.0,1.5,5.0,24.0,17.33,4.65
2018,3,2,7,15,31.0,42.0,1.7,5.45,46.5,30.86,21.6
2018,3,2,7,30,51.0,61.0,1.9,5.9,69.0,44.26,34.53
2018,3,2,7,45,75.0,79.5,2.15,6.35,96.5,56.82,46.38
2018,3,2,8,0,99.0,98.0,2.4,6.8,124.0,69.37,57.99
2018,3,2,8,15,106.5,117.5,2.6,7.15,150.5,82.06,69.49
2018,3,2,8,30,114.0,137.0,2.8,7.5,177.0,94.42,80.48
2018,3,2,8,45,225.5,151.0,2.95,7.9,244.0,111.74,86.68
2018,3,2,9,0,337.0,165.0,3.1,8.3,311.0,153.88,112.54
2018,3,2,9,15,305.0,183.0,3.3,8.5,325.0,188.2,141.61
2018,3,2,9,30,273.0,201.0,3.5,8.7,339.0,218.72,169.69
2018,3,2,9,45,409.5,188.5,3.7,8.9,413.0,278.1,216.89
2018,3,2,10,0,546.0,176.0,3.9,9.1,487.0,350.92,277.07
2018,3,2,10,15,436.0,203.5,3.95,9.2,460.5,365.01,293.67
2018,3,2,10,30,326.0,231.0,4.0,9.3,434.0,357.99,291.15
2018,3,2,10,45,308.5,254.5,4.05,9.4,452.5,392.51,320.42
2018,3,2,11,0,291.0,278.0,4.1,9.5,471.0,425.32,347.39
2018,3,2,11,15,262.5,291.5,4.15,9.55,469.0,440.4,359.73
2018,3,2,11,30,234.0,305.0,4.2,9.6,467.0,438.9,358.74
2018,3,2,11,45,196.0,323.5,4.2,9.6,460.5,443.89,362.21
2018,3,2,12,0,158.0,342.0,4.2,9.6,454.0,445.7,362.84
2018,3,2,12,15,215.5,332.0,4.25,9.6,485.0,496.14,404.52
2018,3,2,12,30,273.0,322.0,4.3,9.6,516.0,569.08,462.99
2018,3,2,12,45,197.5,326.0,4.35,9.6,465.5,499.99,407.66
2018,3,2,13,0,122.0,330.0,4.4,9.6,415.0,445.08,362.78
2018,3,2,13,15,104.0,286.5,4.4,9.55,358.0,389.32,318.96
2018,3,2,13,30,86.0,243.0,4.4,9.5,301.0,308.85,254.65
2018,3,2,13,45,43.0,155.5,4.4,9.4,184.5,180.54,148.52
2018,3,2,14,0,0.0,68.0,4.4,9.3,68.0,52.31,39.05
2018,3,2,14,15,0.0,69.0,4.35,9.15,69.0,53.06,39.85
2018,3,2,14,30,0.0,70.0,4.3,9.0,70.0,53.81,40.6
2018,3,2,14,45,6.5,103.5,4.25,8.9,107.0,87.54,69.89
2018,3,2,15,0,13.0,137.0,4.2,8.8,144.0,125.35,102.57
2018,3,2,15,15,28.0,146.5,4.2,8.8,160.0,166.88,138.76
2018,3,2,15,30,43.0,156.0,4.2,8.8,176.0,196.54,164.82
2018,3,2,15,45,24.0,124.0,3.85,8.4,135.0,142.55,118.68
2018,3,2,16,0,5.0,92.0,3.5,8.0,94.0,79.28,63.78
2018,3,2,16,15,70.5,87.0,3.35,7.75,107.5,164.67,140.82
2018,3,2,16,30,136.0,82.0,3.2,7.5,121.0,238.66,206.33
2018,3,2,16,45,151.5,77.0,3.0,7.25,112.5,246.49,212.64
2018,3,2,17,0,167.0,72.0,2.8,7.0,104.0,255.18,218.52
2018,3,2,17,15,114.0,53.5,2.85,6.85,72.5,185.93,155.67
2018,3,2,17,30,61.0,35.0,2.9,6.7,41.0,105.01,80.18
2018,3,2,17,45,31.5,19.5,2.9,6.6,22.5,53.49,0.0
2018,3,2,18,0,2.0,4.0,2.9,6.5,4.0,4.46,0.0
2018,3,2,18,15,1.0,2.0,2.9,6.4,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.05,3.55,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.1,4.0,2.0,0.0,0.0
2018,3,3,6,45,100.0,17.0,1.15,4.5,24.0,13.38,0.0
2018,3,3,7,0,193.0,32.0,1.2,5.0,46.0,24.13,10.69
2018,3,3,7,15,317.5,43.5,1.4,5.4,88.0,33.13,23.76
2018,3,3,7,30,442.0,55.0,1.6,5.8,130.0,45.01,35.3
2018,3,3,7,45,500.0,63.0,1.85,6.15,174.5,50.99,41.15
2018,3,3,8,0,558.0,71.0,2.1,6.5,219.0,56.96,46.76
2018,3,3,8,15,499.0,91.0,2.15,6.75,243.0,67.65,56.5
2018,3,3,8,30,440.0,111.0,2.2,7.0,267.0,79.51,67.13
2018,3,3,8,45,398.0,137.0,2.3,7.25,293.0,109.39,81.16
2018,3,3,9,0,356.0,163.0,2.4,7.5,319.0,154.76,112.66
2018,3,3,9,15,211.5,151.5,2.5,7.65,246.5,150.06,113.88
2018,3,3,9,30,67.0,140.0,2.6,7.8,174.0,122.82,97.4
2018,3,3,9,45,271.5,153.0,2.7,7.95,307.0,205.34,161.25
2018,3,3,10,0,476.0,166.0,2.8,8.1,440.0,317.25,251.45
2018,3,3,10,15,392.5,203.5,2.85,8.2,437.5,346.22,279.01
2018,3,3,10,30,309.0,241.0,2.9,8.3,435.0,357.72,290.82
2018,3,3,10,45,286.0,236.0,2.95,8.35,421.0,364.36,297.8
2018,3,3,11,0,263.0,231.0,3.0,8.4,407.0,367.29,301.29
2018,3,3,11,15,150.5,198.5,3.05,8.4,299.5,272.98,224.83
2018,3,3,11,30,38.0,166.0,3.1,8.4,192.0,164.18,133.69
2018,3,3,11,45,93.5,231.0,3.1,8.4,297.0,280.38,230.7
2018,3,3,12,0,149.0,296.0,3.1,8.4,402.0,393.84,322.62
2018,3,3,12,15,219.5,288.0,3.2,8.35,444.5,473.56,387.31
2018,3,3,12,30,290.0,280.0,3.3,8.3,487.0,540.99,442.06
2018,3,3,12,45,188.0,269.5,3.35,8.3,403.0,432.72,355.25
2018,3,3,13,0,86.0,259.0,3.4,8.3,319.0,315.3,259.15
2018,3,3,13,15,158.0,281.0,3.45,8.15,389.0,434.75,357.89
2018,3,3,13,30,230.0,303.0,3.5,8.0,459.0,537.62,440.93
2018,3,3,13,45,127.5,210.5,3.5,7.9,296.5,341.72,283.63
2018,3,3,14,0,25.0,118.0,3.5,7.8,134.0,127.63,104.22
2018,3,3,14,15,12.5,79.5,3.5,7.65,87.5,79.89,63.64
2018,3,3,14,30,0.0,41.0,3.5,7.5,41.0,31.43,21.55
2018,3,3,14,45,3.5,60.0,3.5,7.35,62.0,49.64,37.57
2018,3,3,15,0,7.0,79.0,3.5,7.2,83.0,67.87,53.61
2018,3,3,15,15,134.5,129.5,3.5,7.2,191.5,274.78,235.34
2018,3,3,15,30,262.0,180.0,3.5,7.2,300.0,490.46,415.57
2018,3,3,15,45,279.5,161.5,3.2,6.8,277.5,483.97,411.15
2018,3,3,16,0,297.0,143.0,2.9,6.4,255.0,475.28,405.85
2018,3,3,16,15,228.0,123.0,2.6,6.15,202.0,381.38,327.75
2018,3,3,16,30,159.0,103.0,2.3,5.9,149.0,270.19,233.62
2018,3,3,16,45,104.0,80.0,2.05,5.65,108.0,190.52,164.06
2018,3,3,17,0,49.0,57.0,1.8,5.4,67.0,113.11,94.86
2018,3,3,17,15,31.0,42.0,1.7,5.1,47.5,67.42,53.76
2018,3,3,17,30,13.0,27.0,1.6,4.8,28.0,36.92,25.05
2018,3,3,17,45,11.0,16.0,1.5,4.55,16.5,23.24,0.0
2018,3,3,18,0,9.0,5.0,1.4,4.3,5.0,9.84,0.0
2018,3,3,18,15,4.5,2.5,1.4,4.15,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.65,1.8,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,6,15,11.5,2.0,0.35,2.45,1.5,0.0,0.0
2018,3,4,6,30,23.0,4.0,0.3,2.7,3.0,0.0,0.0
2018,3,4,6,45,177.5,16.5,0.3,3.0,29.0,12.98,0.0
2018,3,4,7,0,332.0,29.0,0.3,3.3,55.0,24.26,12.39
2018,3,4,7,15,453.0,37.0,0.3,3.7,100.5,30.88,22.15
2018,3,4,7,30,574.0,45.0,0.3,4.1,146.0,37.78,29.11
2018,3,4,7,45,644.5,51.0,0.35,4.55,198.0,46.49,37.41
2018,3,4,8,0,715.0,57.0,0.4,5.0,250.0,52.04,42.6
2018,3,4,8,15,759.0,60.5,0.45,5.3,301.5,55.31,45.56
2018,3,4,8,30,803.0,64.0,0.5,5.6,353.0,58.65,48.47
2018,3,4,8,45,815.5,70.5,0.6,5.95,398.0,89.23,55.09
2018,3,4,9,0,828.0,77.0,0.7,6.3,443.0,153.11,91.18
2018,3,4,9,15,745.0,103.5,0.75,6.65,457.5,213.16,142.56
2018,3,4,9,30,662.0,130.0,0.8,7.0,472.0,266.84,193.51
2018,3,4,9,45,562.0,165.5,0.85,7.35,470.5,307.6,234.36
2018,3,4,10,0,462.0,201.0,0.9,7.7,469.0,339.15,265.77
2018,3,4,10,15,435.0,218.0,1.0,8.25,481.0,375.8,298.01
2018,3,4,10,30,408.0,235.0,1.1,8.8,493.0,408.98,326.19
2018,3,4,10,45,357.5,256.5,1.15,9.35,489.0,420.66,336.49
2018,3,4,11,0,307.0,278.0,1.2,9.9,485.0,434.47,347.45
2018,3,4,11,15,253.0,286.0,1.25,10.25,459.5,428.67,342.95
2018,3,4,11,30,199.0,294.0,1.3,10.6,434.0,403.64,323.35
2018,3,4,11,45,125.0,291.0,1.35,10.9,379.5,359.4,287.99
2018,3,4,12,0,51.0,288.0,1.4,11.2,325.0,291.6,233.33
2018,3,4,12,15,169.5,299.0,1.4,11.3,421.0,424.35,340.15
2018,3,4,12,30,288.0,310.0,1.4,11.4,517.0,569.21,450.93
2018,3,4,12,45,280.5,310.0,1.45,11.55,510.0,578.27,456.63
2018,3,4,13,0,273.0,310.0,1.5,11.7,503.0,585.67,462.36
2018,3,4,13,15,380.0,260.0,1.55,11.7,522.5,670.33,528.3
