Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,30,487.0,210.0,1.6,11.7,542.0,736.0,579.38
2018,3,4,13,45,532.0,197.0,1.6,11.75,549.0,779.27,611.47
2018,3,4,14,0,577.0,184.0,1.6,11.8,556.0,831.48,649.45
2018,3,4,14,15,655.0,158.5,1.65,11.7,562.5,892.06,693.12
2018,3,4,14,30,733.0,133.0,1.7,11.6,569.0,948.31,733.44
2018,3,4,14,45,756.5,121.5,1.75,11.5,547.5,960.93,743.91
2018,3,4,15,0,780.0,110.0,1.8,11.4,526.0,969.46,752.34
2018,3,4,15,15,818.0,94.0,1.8,11.4,499.5,975.76,758.5
2018,3,4,15,30,856.0,78.0,1.8,11.4,473.0,984.53,766.51
2018,3,4,15,45,829.0,74.0,1.75,10.9,424.5,939.57,737.98
2018,3,4,16,0,802.0,70.0,1.7,10.4,376.0,891.98,707.53
2018,3,4,16,15,762.0,66.0,1.55,9.55,325.0,829.99,665.32
2018,3,4,16,30,722.0,62.0,1.4,8.7,274.0,766.74,620.59
2018,3,4,16,45,660.5,56.0,1.2,7.85,222.0,689.72,562.67
2018,3,4,17,0,599.0,50.0,1.0,7.0,170.0,607.34,497.53
2018,3,4,17,15,450.0,42.0,1.05,6.5,117.5,455.46,375.69
2018,3,4,17,30,301.0,34.0,1.1,6.0,65.0,314.14,250.84
2018,3,4,17,45,189.5,21.5,1.15,5.45,37.5,187.81,6.12
2018,3,4,18,0,78.0,9.0,1.2,4.9,10.0,58.21,0.0
2018,3,4,18,15,39.0,4.5,1.2,4.8,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,5,6,15,20.5,3.0,1.6,-0.3,2.5,0.0,0.0
2018,3,5,6,30,41.0,6.0,1.8,0.5,5.0,0.0,0.0
2018,3,5,6,45,194.0,18.5,2.0,1.3,32.0,14.56,0.0
2018,3,5,7,0,347.0,31.0,2.2,2.1,59.0,25.96,14.76
2018,3,5,7,15,465.0,39.5,2.3,2.75,106.0,32.97,24.12
2018,3,5,7,30,583.0,48.0,2.4,3.4,153.0,40.22,31.36
2018,3,5,7,45,651.5,54.0,2.5,4.05,205.5,45.25,36.26
2018,3,5,8,0,720.0,60.0,2.6,4.7,258.0,54.54,44.88
2018,3,5,8,15,762.5,64.0,2.6,5.4,310.0,58.12,48.05
2018,3,5,8,30,805.0,68.0,2.6,6.1,362.0,61.74,51.14
2018,3,5,8,45,833.0,71.0,2.65,6.8,410.5,90.64,55.65
2018,3,5,9,0,861.0,74.0,2.7,7.5,459.0,154.72,91.04
2018,3,5,9,15,882.5,76.5,2.7,8.15,504.5,220.57,142.9
2018,3,5,9,30,904.0,79.0,2.7,8.8,550.0,291.48,205.22
2018,3,5,9,45,920.0,80.0,2.7,9.4,589.5,357.57,265.51
2018,3,5,10,0,936.0,81.0,2.7,10.0,629.0,424.39,325.83
2018,3,5,10,15,947.5,82.5,2.7,10.55,662.5,490.17,383.8
2018,3,5,10,30,959.0,84.0,2.7,11.1,696.0,555.59,439.45
2018,3,5,10,45,967.0,85.0,2.65,11.6,722.0,618.0,490.65
2018,3,5,11,0,975.0,86.0,2.6,12.1,748.0,679.08,538.87
2018,3,5,11,15,980.0,86.5,2.55,12.45,765.5,736.11,582.66
2018,3,5,11,30,985.0,87.0,2.5,12.8,783.0,790.95,623.4
2018,3,5,11,45,987.5,87.5,2.45,13.1,792.5,841.48,658.06
2018,3,5,12,0,990.0,88.0,2.4,13.4,802.0,889.13,689.72
2018,3,5,12,15,990.5,87.5,2.4,13.6,803.0,930.96,717.68
2018,3,5,12,30,991.0,87.0,2.4,13.8,804.0,969.31,743.1
2018,3,5,12,45,989.5,86.0,2.4,13.95,796.0,1001.67,764.49
2018,3,5,13,0,988.0,85.0,2.4,14.1,788.0,1030.11,783.28
2018,3,5,13,15,984.0,84.0,2.4,14.15,772.0,1052.12,798.13
2018,3,5,13,30,980.0,83.0,2.4,14.2,756.0,1069.91,810.35
2018,3,5,13,45,973.5,82.0,2.4,14.25,732.0,1080.95,818.28
2018,3,5,14,0,967.0,81.0,2.4,14.3,708.0,1087.65,823.6
2018,3,5,14,15,957.5,80.0,2.35,14.25,677.0,1086.98,823.95
2018,3,5,14,30,948.0,79.0,2.3,14.2,646.0,1082.04,821.72
2018,3,5,14,45,935.5,77.0,2.3,14.1,608.5,1068.59,814.84
2018,3,5,15,0,923.0,75.0,2.3,14.0,571.0,1051.1,805.46
2018,3,5,15,15,904.5,72.5,2.3,14.0,527.0,1023.05,788.69
2018,3,5,15,30,886.0,70.0,2.3,14.0,483.0,991.52,769.53
2018,3,5,15,45,860.5,67.0,2.0,13.4,434.5,960.62,748.74
2018,3,5,16,0,835.0,64.0,1.7,12.8,386.0,915.17,717.2
2018,3,5,16,15,794.5,61.0,1.55,11.8,334.0,853.34,676.21
2018,3,5,16,30,754.0,58.0,1.4,10.8,282.0,790.28,632.74
2018,3,5,16,45,650.0,56.0,1.25,9.8,223.5,679.85,551.82
2018,3,5,17,0,546.0,54.0,1.1,8.8,165.0,567.58,465.49
2018,3,5,17,15,418.5,44.0,1.15,8.2,115.0,432.23,356.66
2018,3,5,17,30,291.0,34.0,1.2,7.6,65.0,306.44,245.58
2018,3,5,17,45,175.5,21.0,1.25,7.0,37.0,179.68,36.49
2018,3,5,18,0,60.0,8.0,1.3,6.4,9.0,45.54,0.0
2018,3,5,18,15,30.0,4.0,1.3,6.2,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,23.0,3.0,1.15,4.3,2.5,0.0,0.0
2018,3,6,6,30,46.0,6.0,1.1,4.9,5.0,0.0,0.0
2018,3,6,6,45,102.5,16.5,1.05,5.55,23.0,12.98,0.0
2018,3,6,7,0,159.0,27.0,1.0,6.2,41.0,20.48,10.88
2018,3,6,7,15,292.5,39.5,1.2,6.95,86.0,31.91,22.88
2018,3,6,7,30,426.0,52.0,1.4,7.7,131.0,42.15,32.63
2018,3,6,7,45,281.0,75.0,1.55,8.45,133.5,54.73,44.26
2018,3,6,8,0,136.0,98.0,1.7,9.2,136.0,70.4,58.43
2018,3,6,8,15,167.0,124.0,1.8,9.85,179.5,87.18,73.33
2018,3,6,8,30,198.0,150.0,1.9,10.5,223.0,103.48,87.5
2018,3,6,8,45,350.0,147.5,1.95,11.2,297.5,115.68,85.96
2018,3,6,9,0,502.0,145.0,2.0,11.9,372.0,158.96,107.92
2018,3,6,9,15,634.5,127.0,2.0,12.45,442.5,211.47,143.67
2018,3,6,9,30,767.0,109.0,2.0,13.0,513.0,276.33,194.39
2018,3,6,9,45,810.0,105.5,2.05,13.6,559.0,343.37,252.44
2018,3,6,10,0,853.0,102.0,2.1,14.2,605.0,411.08,310.87
2018,3,6,10,15,901.0,93.0,2.05,14.65,649.5,479.51,368.68
2018,3,6,10,30,949.0,84.0,2.0,15.1,694.0,551.1,427.24
2018,3,6,10,45,956.5,85.0,2.0,15.55,719.5,612.66,476.67
2018,3,6,11,0,964.0,86.0,2.0,16.0,745.0,672.86,523.29
2018,3,6,11,15,969.0,86.5,1.9,16.4,762.5,729.3,564.95
2018,3,6,11,30,974.0,87.0,1.8,16.8,780.0,783.58,603.47
2018,3,6,11,45,976.5,87.5,1.7,17.15,789.5,833.57,635.91
2018,3,6,12,0,979.0,88.0,1.6,17.5,799.0,880.71,665.26
2018,3,6,12,15,978.5,88.0,1.5,17.75,799.5,921.76,690.18
2018,3,6,12,30,978.0,88.0,1.4,18.0,800.0,959.31,712.38
2018,3,6,12,45,974.5,88.0,1.3,18.25,791.5,990.51,730.08
2018,3,6,13,0,971.0,88.0,1.2,18.5,783.0,1017.77,745.04
2018,3,6,13,15,966.0,87.5,1.1,18.6,767.0,1038.98,756.43
2018,3,6,13,30,961.0,87.0,1.0,18.7,751.0,1056.03,765.17
2018,3,6,13,45,860.5,114.5,0.9,18.75,694.5,1019.19,740.36
2018,3,6,14,0,760.0,142.0,0.8,18.8,638.0,970.52,708.83
2018,3,6,14,15,742.0,138.0,0.75,18.8,604.0,957.07,701.09
2018,3,6,14,30,724.0,134.0,0.7,18.8,570.0,939.83,690.51
2018,3,6,14,45,759.0,113.0,0.65,18.75,546.0,952.21,699.29
2018,3,6,15,0,794.0,92.0,0.6,18.7,522.0,953.84,700.84
2018,3,6,15,15,796.5,82.5,0.6,18.7,485.0,939.06,693.11
2018,3,6,15,30,799.0,73.0,0.6,18.7,448.0,920.25,683.03
2018,3,6,15,45,780.5,68.5,0.6,18.2,404.0,883.8,662.55
2018,3,6,16,0,762.0,64.0,0.6,17.7,360.0,844.68,639.94
2018,3,6,16,15,697.5,63.5,0.65,16.8,306.5,765.62,590.74
2018,3,6,16,30,633.0,63.0,0.7,15.9,253.0,693.51,544.22
2018,3,6,16,45,571.5,57.5,0.8,15.05,205.0,612.98,488.83
2018,3,6,17,0,510.0,52.0,0.9,14.2,157.0,534.47,430.9
2018,3,6,17,15,419.5,43.5,0.95,13.45,114.0,431.89,349.41
2018,3,6,17,30,329.0,35.0,1.0,12.7,71.0,335.34,264.63
2018,3,6,17,45,201.5,22.5,1.1,11.9,41.0,200.47,66.09
2018,3,6,18,0,74.0,10.0,1.2,11.1,11.0,56.17,0.0
2018,3,6,18,15,37.0,5.0,1.2,10.8,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,0.8,8.75,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,0.8,8.7,1.0,0.79,0.0
2018,3,7,6,45,0.0,3.0,0.8,8.7,3.0,2.36,0.0
2018,3,7,7,0,0.0,5.0,0.8,8.7,5.0,3.78,0.0
2018,3,7,7,15,0.0,6.5,0.8,9.15,6.5,4.92,0.0
2018,3,7,7,30,0.0,8.0,0.8,9.6,8.0,6.06,0.0
2018,3,7,7,45,0.0,11.5,0.8,10.05,11.5,8.72,2.32
2018,3,7,8,0,0.0,15.0,0.8,10.5,15.0,11.4,4.77
2018,3,7,8,15,0.0,25.5,0.9,11.1,25.5,19.42,12.06
2018,3,7,8,30,0.0,36.0,1.0,11.7,36.0,27.48,19.27
2018,3,7,8,45,0.0,48.5,1.1,12.3,48.5,37.1,26.38
2018,3,7,9,0,0.0,61.0,1.2,12.9,61.0,46.76,34.45
2018,3,7,9,15,0.0,76.0,1.4,13.8,76.0,58.39,44.01
2018,3,7,9,30,0.0,91.0,1.6,14.7,91.0,69.97,53.41
2018,3,7,9,45,15.5,151.0,1.8,15.65,160.0,119.79,93.77
2018,3,7,10,0,31.0,211.0,2.0,16.6,229.0,174.43,137.3
2018,3,7,10,15,132.5,252.0,2.15,17.2,337.0,259.86,203.98
2018,3,7,10,30,234.0,293.0,2.3,17.8,445.0,355.13,277.87
2018,3,7,10,45,529.0,213.0,2.45,18.4,572.5,487.76,380.41
2018,3,7,11,0,824.0,133.0,2.6,19.0,700.0,635.77,493.14
2018,3,7,11,15,892.5,110.5,2.65,19.3,738.0,701.75,543.07
2018,3,7,11,30,961.0,88.0,2.7,19.6,776.0,775.74,598.09
2018,3,7,11,45,963.5,88.0,2.75,19.85,785.0,824.62,631.73
2018,3,7,12,0,966.0,88.0,2.8,20.1,794.0,870.67,662.77
2018,3,7,12,15,966.5,88.0,2.85,20.25,795.0,911.99,690.62
2018,3,7,12,30,967.0,88.0,2.9,20.4,796.0,949.95,716.09
2018,3,7,12,45,965.5,87.5,2.9,20.55,788.5,982.01,737.13
2018,3,7,13,0,964.0,87.0,2.9,20.7,781.0,1010.26,755.65
2018,3,7,13,15,961.0,85.5,2.9,20.7,765.5,1032.01,770.37
2018,3,7,13,30,958.0,84.0,2.9,20.7,750.0,1049.65,782.55
2018,3,7,13,45,953.0,82.5,2.9,20.7,727.0,1061.12,790.86
2018,3,7,14,0,948.0,81.0,2.9,20.7,704.0,1068.36,796.63
2018,3,7,14,15,939.0,79.5,2.85,20.5,673.0,1067.29,797.26
2018,3,7,14,30,930.0,78.0,2.8,20.3,642.0,1062.0,795.38
2018,3,7,14,45,917.5,76.5,2.8,20.1,605.0,1049.03,789.12
2018,3,7,15,0,905.0,75.0,2.8,19.9,568.0,1032.12,780.41
2018,3,7,15,15,887.0,72.5,2.8,19.9,524.5,1004.59,764.01
2018,3,7,15,30,869.0,70.0,2.8,19.9,481.0,973.64,745.28
2018,3,7,15,45,844.0,66.5,2.55,18.8,433.0,942.71,727.17
2018,3,7,16,0,819.0,63.0,2.3,17.7,385.0,897.29,698.4
2018,3,7,16,15,782.5,59.5,2.15,16.6,334.0,838.88,660.49
2018,3,7,16,30,746.0,56.0,2.0,15.5,283.0,779.19,620.13
2018,3,7,16,45,690.0,51.5,1.85,14.45,231.5,700.39,563.33
2018,3,7,17,0,634.0,47.0,1.7,13.4,180.0,622.44,503.93
2018,3,7,17,15,472.0,42.0,1.75,12.7,126.0,470.88,384.18
2018,3,7,17,30,310.0,37.0,1.8,12.0,72.0,322.37,258.14
2018,3,7,17,45,173.5,22.5,1.9,11.35,40.5,181.71,78.39
2018,3,7,18,0,37.0,8.0,2.0,10.7,9.0,30.39,0.0
2018,3,7,18,15,18.5,4.0,2.0,10.5,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.5,0.95,9.6,1.5,0.0,0.0
2018,3,8,6,30,1.0,3.0,1.0,10.1,3.0,2.36,0.0
2018,3,8,6,45,12.0,17.0,1.05,10.6,18.0,12.93,0.0
2018,3,8,7,0,23.0,31.0,1.1,11.1,33.0,23.3,13.72
2018,3,8,7,15,21.0,49.0,1.15,11.45,52.0,36.1,26.28
2018,3,8,7,30,19.0,67.0,1.2,11.8,71.0,48.7,38.01
2018,3,8,7,45,70.5,89.5,1.25,12.2,109.0,63.59,51.56
2018,3,8,8,0,122.0,112.0,1.3,12.6,147.0,78.65,64.99
2018,3,8,8,15,223.0,126.5,1.35,13.05,205.5,87.75,72.87
2018,3,8,8,30,324.0,141.0,1.4,13.5,264.0,98.16,81.74
2018,3,8,8,45,242.5,164.5,1.45,13.9,263.0,121.01,91.56
2018,3,8,9,0,161.0,188.0,1.5,14.3,262.0,150.06,113.54
2018,3,8,9,15,113.5,197.5,1.55,14.6,252.0,163.74,125.97
2018,3,8,9,30,66.0,207.0,1.6,14.9,242.0,169.83,132.89
2018,3,8,9,45,272.5,195.0,1.6,15.2,356.0,236.89,181.29
2018,3,8,10,0,479.0,183.0,1.6,15.5,470.0,331.62,253.96
2018,3,8,10,15,510.0,191.0,1.65,15.85,511.0,386.9,299.3
2018,3,8,10,30,541.0,199.0,1.7,16.2,552.0,445.26,346.31
2018,3,8,10,45,451.5,245.5,1.7,16.5,547.5,471.78,367.71
2018,3,8,11,0,362.0,292.0,1.7,16.8,543.0,478.83,373.24
2018,3,8,11,15,406.5,285.5,1.75,17.15,573.5,528.14,411.16
2018,3,8,11,30,451.0,279.0,1.8,17.5,604.0,593.52,459.73
2018,3,8,11,45,431.5,287.5,1.85,17.85,601.5,615.09,474.95
2018,3,8,12,0,412.0,296.0,1.9,18.2,599.0,633.61,487.99
2018,3,8,12,15,323.5,304.0,1.95,18.35,542.0,574.57,444.38
2018,3,8,12,30,235.0,312.0,2.0,18.5,485.0,523.2,405.64
2018,3,8,12,45,303.5,288.0,2.1,18.7,509.5,574.88,446.36
2018,3,8,13,0,372.0,264.0,2.2,18.9,534.0,650.54,502.91
2018,3,8,13,15,520.5,221.5,2.2,18.9,590.5,764.63,587.77
2018,3,8,13,30,669.0,179.0,2.2,18.9,647.0,891.69,677.38
2018,3,8,13,45,762.0,146.5,2.25,18.9,663.0,964.23,726.45
2018,3,8,14,0,855.0,114.0,2.3,18.9,679.0,1026.53,768.75
2018,3,8,14,15,799.5,125.5,2.25,18.7,635.0,992.47,746.68
2018,3,8,14,30,744.0,137.0,2.2,18.5,591.0,963.28,728.88
2018,3,8,14,45,650.0,152.0,2.15,18.3,531.5,886.31,678.31
2018,3,8,15,0,556.0,167.0,2.1,18.1,472.0,795.72,617.49
2018,3,8,15,15,543.5,155.5,2.1,18.1,434.5,766.95,599.49
2018,3,8,15,30,531.0,144.0,2.1,18.1,397.0,735.75,578.96
2018,3,8,15,45,434.5,144.0,1.95,17.45,337.5,634.47,506.37
2018,3,8,16,0,338.0,144.0,1.8,16.8,278.0,511.74,414.99
2018,3,8,16,15,244.5,133.0,1.65,16.0,223.5,406.54,333.65
2018,3,8,16,30,151.0,122.0,1.5,15.2,169.0,286.59,237.3
2018,3,8,16,45,159.5,97.5,1.35,14.4,139.0,261.22,218.0
2018,3,8,17,0,168.0,73.0,1.2,13.6,109.0,250.88,209.18
2018,3,8,17,15,167.0,55.5,1.2,12.95,83.0,223.73,185.06
2018,3,8,17,30,166.0,38.0,1.2,12.3,57.0,214.31,171.78
2018,3,8,17,45,115.0,24.0,1.25,11.6,34.0,144.32,72.34
2018,3,8,18,0,64.0,10.0,1.3,10.9,11.0,49.46,0.0
2018,3,8,18,15,32.0,5.0,1.3,10.6,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,9,6,15,11.5,3.5,1.15,7.2,3.5,0.0,0.0
2018,3,9,6,30,23.0,7.0,1.3,7.7,7.0,5.51,0.0
2018,3,9,6,45,147.0,21.0,1.5,8.15,35.0,15.96,0.0
2018,3,9,7,0,271.0,35.0,1.7,8.6,63.0,28.71,18.77
2018,3,9,7,15,386.5,44.5,1.85,9.1,109.0,36.34,26.81
2018,3,9,7,30,502.0,54.0,2.0,9.6,155.0,44.14,34.28
2018,3,9,7,45,497.0,68.5,2.2,10.1,191.5,54.68,43.99
2018,3,9,8,0,492.0,83.0,2.4,10.6,228.0,64.69,53.0
2018,3,9,8,15,387.0,116.0,2.45,11.2,243.0,82.09,68.4
2018,3,9,8,30,282.0,149.0,2.5,11.8,258.0,102.16,85.87
2018,3,9,8,45,280.0,171.0,2.5,12.4,290.5,126.76,96.13
2018,3,9,9,0,278.0,193.0,2.5,13.0,323.0,165.27,121.94
2018,3,9,9,15,351.5,197.5,2.45,13.55,377.5,206.33,151.16
2018,3,9,9,30,425.0,202.0,2.4,14.1,432.0,258.17,191.7
2018,3,9,9,45,343.5,232.0,2.35,14.65,426.5,285.81,218.82
2018,3,9,10,0,262.0,262.0,2.3,15.2,421.0,305.6,238.1
2018,3,9,10,15,228.0,286.0,2.2,15.55,429.5,326.94,256.45
2018,3,9,10,30,194.0,310.0,2.1,15.9,438.0,348.37,273.81
2018,3,9,10,45,216.5,317.5,2.05,16.25,465.0,384.18,301.78
2018,3,9,11,0,239.0,325.0,2.0,16.6,492.0,422.11,330.95
2018,3,9,11,15,299.5,323.0,2.05,16.75,537.0,490.23,383.31
2018,3,9,11,30,360.0,321.0,2.1,16.9,582.0,553.57,431.41
2018,3,9,11,45,390.5,313.5,2.15,17.05,600.0,593.63,461.64
2018,3,9,12,0,421.0,306.0,2.2,17.2,618.0,649.44,502.84
2018,3,9,12,15,428.0,303.5,2.2,17.25,621.0,677.79,523.45
2018,3,9,12,30,435.0,301.0,2.2,17.3,624.0,704.73,543.09
2018,3,9,12,45,468.5,286.0,2.2,17.3,630.5,742.32,571.03
2018,3,9,13,0,502.0,271.0,2.2,17.3,637.0,779.1,598.14
2018,3,9,13,15,550.5,247.0,2.2,17.25,640.5,819.87,628.54
2018,3,9,13,30,599.0,223.0,2.2,17.2,644.0,858.95,657.62
2018,3,9,13,45,619.5,205.5,2.2,17.15,629.0,883.99,676.14
2018,3,9,14,0,640.0,188.0,2.2,17.1,614.0,898.61,687.09
2018,3,9,14,15,692.0,160.0,2.15,16.95,601.5,930.4,709.72
2018,3,9,14,30,744.0,132.0,2.1,16.8,589.0,956.94,728.63
2018,3,9,14,45,724.0,128.0,2.05,16.7,551.0,933.9,713.92
2018,3,9,15,0,704.0,124.0,2.0,16.6,513.0,907.49,697.47
2018,3,9,15,15,662.0,123.0,2.0,16.6,466.5,859.34,666.14
2018,3,9,15,30,620.0,122.0,2.0,16.6,420.0,808.77,632.82
2018,3,9,15,45,507.0,130.0,1.8,16.0,358.0,687.25,546.93
2018,3,9,16,0,394.0,138.0,1.6,15.4,296.0,580.55,468.59
2018,3,9,16,15,331.5,125.5,1.5,14.7,246.5,476.15,390.84
2018,3,9,16,30,269.0,113.0,1.4,14.0,197.0,398.35,330.32
2018,3,9,16,45,166.5,96.0,1.3,13.3,145.0,282.49,235.58
2018,3,9,17,0,64.0,79.0,1.2,12.6,93.0,140.29,115.52
2018,3,9,17,15,47.5,59.5,1.2,12.2,68.5,104.92,84.67
2018,3,9,17,30,31.0,40.0,1.2,11.8,44.0,69.44,52.72
2018,3,9,17,45,24.5,24.5,1.25,11.4,26.5,45.96,22.22
2018,3,9,18,0,18.0,9.0,1.3,11.0,9.0,18.75,0.0
2018,3,9,18,15,9.0,4.5,1.3,10.8,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.0,8.0,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.9,8.3,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.5,0.85,8.6,3.5,2.64,0.0
2018,3,10,7,0,0.0,6.0,0.8,8.9,6.0,4.54,0.0
2018,3,10,7,15,0.0,7.5,0.8,9.2,7.5,5.68,0.0
2018,3,10,7,30,0.0,9.0,0.8,9.5,9.0,6.82,0.56
2018,3,10,7,45,0.0,11.0,0.75,9.75,11.0,8.35,2.0
2018,3,10,8,0,0.0,13.0,0.7,10.0,13.0,9.88,3.4
2018,3,10,8,15,0.0,17.0,0.65,10.2,17.0,12.93,6.19
2018,3,10,8,30,0.0,21.0,0.6,10.4,21.0,16.0,8.95
2018,3,10,8,45,0.0,31.5,0.55,10.6,31.5,24.05,15.29
2018,3,10,9,0,0.0,42.0,0.5,10.8,42.0,32.13,22.18
2018,3,10,9,15,0.0,51.0,0.5,11.1,51.0,39.08,28.03
2018,3,10,9,30,0.0,60.0,0.5,11.4,60.0,46.05,33.83
2018,3,10,9,45,0.0,75.5,0.55,11.75,75.5,58.06,43.83
2018,3,10,10,0,0.0,91.0,0.6,12.1,91.0,70.12,53.75
2018,3,10,10,15,0.0,95.5,0.6,12.3,95.5,73.63,56.49
2018,3,10,10,30,0.0,100.0,0.6,12.5,100.0,77.15,59.26
2018,3,10,10,45,0.5,97.5,0.65,12.75,98.0,75.54,57.77
2018,3,10,11,0,1.0,95.0,0.7,13.0,96.0,73.96,56.34
2018,3,10,11,15,6.5,158.5,0.7,13.1,163.5,127.87,100.59
2018,3,10,11,30,12.0,222.0,0.7,13.2,231.0,184.09,145.64
2018,3,10,11,45,10.5,215.5,0.7,13.35,223.5,178.96,141.13
2018,3,10,12,0,9.0,209.0,0.7,13.5,216.0,173.53,136.69
2018,3,10,12,15,9.0,210.0,0.75,13.55,217.0,175.44,138.27
2018,3,10,12,30,9.0,211.0,0.8,13.6,218.0,177.34,139.83
2018,3,10,12,45,10.0,216.5,0.8,13.65,224.0,184.08,145.26
2018,3,10,13,0,11.0,222.0,0.8,13.7,230.0,191.02,150.86
2018,3,10,13,15,7.5,199.0,0.75,13.65,204.5,168.46,132.81
2018,3,10,13,30,4.0,176.0,0.7,13.6,179.0,145.62,114.53
2018,3,10,13,45,2.5,150.0,0.7,13.55,152.0,122.04,95.61
2018,3,10,14,0,1.0,124.0,0.7,13.5,125.0,98.55,76.57
2018,3,10,14,15,1.5,121.5,0.65,13.45,122.5,97.15,75.64
2018,3,10,14,30,2.0,119.0,0.6,13.4,120.0,95.77,74.7
2018,3,10,14,45,2.0,125.0,0.55,13.3,126.0,101.4,79.54
2018,3,10,15,0,2.0,131.0,0.5,13.2,132.0,107.46,84.75
2018,3,10,15,15,1.0,125.5,0.5,13.2,126.0,102.3,80.64
2018,3,10,15,30,0.0,120.0,0.5,13.2,120.0,97.29,76.68
2018,3,10,15,45,0.0,111.0,0.45,12.85,111.0,90.09,71.0
2018,3,10,16,0,0.0,102.0,0.4,12.5,102.0,82.99,65.34
2018,3,10,16,15,8.5,94.0,0.45,12.2,96.5,84.96,67.72
2018,3,10,16,30,17.0,86.0,0.5,11.9,91.0,96.83,78.38
2018,3,10,16,45,27.0,84.0,0.55,11.55,90.5,107.76,88.06
2018,3,10,17,0,37.0,82.0,0.6,11.2,90.0,121.74,99.85
2018,3,10,17,15,25.0,61.5,0.65,10.95,66.5,89.58,71.42
2018,3,10,17,30,13.0,41.0,0.7,10.7,43.0,56.8,42.11
2018,3,10,17,45,19.0,25.0,0.75,10.45,26.5,42.34,22.13
2018,3,10,18,0,25.0,9.0,0.8,10.2,10.0,23.26,0.0
2018,3,10,18,15,12.5,4.5,0.85,10.05,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.45,6.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.5,0.75,6.3,6.0,0.0,0.0
2018,3,11,6,30,82.0,11.0,0.8,6.8,12.0,8.65,0.0
2018,3,11,6,45,232.5,23.5,0.85,7.25,45.5,19.45,2.98
2018,3,11,7,0,383.0,36.0,0.9,7.7,79.0,29.88,20.38
2018,3,11,7,15,480.5,44.5,0.85,8.25,127.0,36.82,27.52
2018,3,11,7,30,578.0,53.0,0.8,8.8,175.0,43.9,34.3
2018,3,11,7,45,637.5,59.5,0.8,9.4,227.0,49.14,39.17
2018,3,11,8,0,697.0,66.0,0.8,10.0,279.0,54.41,43.89
2018,3,11,8,15,736.5,70.5,0.7,10.7,330.5,62.7,51.15
2018,3,11,8,30,776.0,75.0,0.6,11.4,382.0,66.47,54.22
2018,3,11,8,45,804.0,78.0,0.55,12.1,430.5,96.26,58.67
2018,3,11,9,0,832.0,81.0,0.5,12.8,479.0,158.72,92.68
2018,3,11,9,15,853.5,83.5,0.5,13.5,523.5,222.94,141.51
2018,3,11,9,30,875.0,86.0,0.5,14.2,568.0,289.36,197.4
2018,3,11,9,45,891.5,87.0,0.55,14.9,607.0,356.96,255.66
2018,3,11,10,0,908.0,88.0,0.6,15.6,646.0,422.39,311.41
2018,3,11,10,15,886.0,100.5,0.7,16.2,668.0,481.17,361.4
2018,3,11,10,30,864.0,113.0,0.8,16.8,690.0,538.09,407.88
2018,3,11,10,45,900.0,104.5,0.95,17.35,724.0,600.79,457.33
2018,3,11,11,0,936.0,96.0,1.1,17.9,758.0,667.02,507.85
2018,3,11,11,15,938.5,98.0,1.25,18.25,775.0,721.85,549.17
2018,3,11,11,30,941.0,100.0,1.4,18.6,792.0,774.38,587.95
2018,3,11,11,45,935.0,104.0,1.55,18.9,798.0,819.89,619.98
2018,3,11,12,0,929.0,108.0,1.7,19.2,804.0,862.01,648.75
2018,3,11,12,15,939.0,105.0,1.75,19.35,809.0,907.13,678.68
2018,3,11,12,30,949.0,102.0,1.8,19.5,814.0,949.54,706.58
2018,3,11,12,45,935.5,106.0,1.85,19.65,802.0,974.92,723.22
2018,3,11,13,0,922.0,110.0,1.9,19.8,790.0,996.0,737.31
2018,3,11,13,15,917.5,109.0,1.9,19.8,774.0,1016.14,750.72
2018,3,11,13,30,913.0,108.0,1.9,19.8,758.0,1032.28,761.66
2018,3,11,13,45,910.5,104.5,1.85,19.85,735.5,1043.59,768.81
2018,3,11,14,0,908.0,101.0,1.8,19.9,713.0,1050.79,773.51
2018,3,11,14,15,867.0,104.0,1.7,19.85,667.0,1035.84,763.69
2018,3,11,14,30,826.0,107.0,1.6,19.8,621.0,1003.05,742.68
2018,3,11,14,45,814.0,101.0,1.5,19.75,583.0,985.24,731.67
2018,3,11,15,0,802.0,95.0,1.4,19.7,545.0,963.61,718.05
2018,3,11,15,15,794.5,89.5,1.4,19.7,506.5,943.53,706.94
2018,3,11,15,30,787.0,84.0,1.4,19.7,468.0,919.93,693.45
2018,3,11,15,45,766.5,81.0,1.1,19.4,425.0,883.42,667.48
2018,3,11,16,0,746.0,78.0,0.8,19.1,382.0,844.23,639.22
2018,3,11,16,15,713.0,73.0,0.75,18.55,333.5,788.58,603.87
2018,3,11,16,30,680.0,68.0,0.7,18.0,285.0,738.74,571.43
2018,3,11,16,45,614.5,62.5,0.65,17.5,232.5,652.97,511.47
2018,3,11,17,0,549.0,57.0,0.6,17.0,180.0,569.32,450.23
2018,3,11,17,15,462.0,48.5,0.6,16.6,133.5,467.84,372.11
2018,3,11,17,30,375.0,40.0,0.6,16.2,87.0,371.74,292.68
2018,3,11,17,45,239.5,27.0,0.65,15.75,52.0,238.5,153.41
2018,3,11,18,0,104.0,14.0,0.7,15.3,17.0,78.14,0.0
2018,3,11,18,15,52.0,7.0,0.7,15.05,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,6,15,40.5,6.0,1.2,9.5,7.0,0.0,0.0
2018,3,12,6,30,81.0,12.0,1.3,10.2,14.0,9.44,0.0
2018,3,12,6,45,211.0,25.5,1.45,10.85,46.5,21.04,6.26
2018,3,12,7,0,341.0,39.0,1.6,11.5,79.0,32.13,22.12
2018,3,12,7,15,438.0,48.5,1.65,12.15,126.0,39.71,29.65
2018,3,12,7,30,535.0,58.0,1.7,12.8,173.0,47.39,36.83
2018,3,12,7,45,599.0,63.5,1.8,13.45,224.0,51.7,40.79
2018,3,12,8,0,663.0,69.0,1.9,14.1,275.0,56.13,44.65
2018,3,12,8,15,704.5,73.0,2.05,15.0,325.5,59.22,47.16
2018,3,12,8,30,746.0,77.0,2.2,15.9,376.0,67.43,54.08
2018,3,12,8,45,777.0,80.0,2.35,16.8,424.5,96.73,58.45
2018,3,12,9,0,808.0,83.0,2.5,17.7,473.0,157.8,91.61
2018,3,12,9,15,828.0,85.0,2.65,18.25,516.0,219.83,138.96
2018,3,12,9,30,848.0,87.0,2.8,18.8,559.0,283.85,193.52
2018,3,12,9,45,864.0,88.5,2.9,19.4,597.5,349.99,251.37
2018,3,12,10,0,880.0,90.0,3.0,20.0,636.0,413.95,307.02
2018,3,12,10,15,866.0,100.5,3.1,20.35,660.0,473.26,358.4
2018,3,12,10,30,852.0,111.0,3.2,20.7,684.0,530.66,406.43
2018,3,12,10,45,701.0,176.0,3.25,21.05,658.5,556.85,428.74
2018,3,12,11,0,550.0,241.0,3.3,21.4,633.0,559.81,431.7
2018,3,12,11,15,673.0,195.5,3.3,21.55,686.0,643.01,495.54
2018,3,12,11,30,796.0,150.0,3.3,21.7,739.0,725.03,557.37
2018,3,12,11,45,860.5,124.5,3.35,21.9,768.0,791.43,606.33
2018,3,12,12,0,925.0,99.0,3.4,22.1,797.0,850.15,646.59
2018,3,12,12,15,923.0,100.5,3.4,22.2,797.0,889.28,672.84
2018,3,12,12,30,921.0,102.0,3.4,22.3,797.0,925.05,696.8
2018,3,12,12,45,678.5,170.0,3.4,22.4,679.5,826.2,628.34
2018,3,12,13,0,436.0,238.0,3.4,22.5,562.0,683.16,524.04
2018,3,12,13,15,236.0,249.0,3.4,22.4,424.0,494.12,383.64
2018,3,12,13,30,36.0,260.0,3.4,22.3,286.0,273.48,211.62
2018,3,12,13,45,99.5,287.5,3.35,22.2,355.5,369.99,288.82
2018,3,12,14,0,163.0,315.0,3.3,22.1,425.0,494.97,384.56
2018,3,12,14,15,99.0,280.0,3.3,21.95,346.0,371.77,290.6
2018,3,12,14,30,35.0,245.0,3.3,21.8,267.0,271.22,211.95
2018,3,12,14,45,20.0,189.5,3.25,21.65,202.0,179.55,140.24
2018,3,12,15,0,5.0,134.0,3.2,21.5,137.0,113.05,86.86
2018,3,12,15,15,5.0,115.5,3.2,21.5,118.0,96.95,74.14
2018,3,12,15,30,5.0,97.0,3.2,21.5,99.0,80.89,61.28
2018,3,12,15,45,4.0,96.5,3.0,20.85,98.0,80.07,60.92
2018,3,12,16,0,3.0,96.0,2.8,20.2,97.0,79.69,60.91
2018,3,12,16,15,40.0,92.0,2.5,19.45,105.0,121.77,97.8
2018,3,12,16,30,77.0,88.0,2.2,18.7,113.0,168.99,138.51
2018,3,12,16,45,124.5,84.0,1.95,18.0,116.0,207.14,171.5
2018,3,12,17,0,172.0,80.0,1.7,17.3,119.0,261.21,215.83
2018,3,12,17,15,106.5,58.0,1.8,16.8,80.0,159.78,130.19
2018,3,12,17,30,41.0,36.0,1.9,16.3,41.0,79.01,60.36
2018,3,12,17,45,20.5,21.0,1.95,15.85,23.5,33.95,18.58
2018,3,12,18,0,0.0,6.0,2.0,15.4,6.0,4.72,0.0
2018,3,12,18,15,0.0,3.0,2.1,15.2,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.45,12.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.5,12.7,2.0,1.57,0.0
2018,3,13,6,45,0.0,4.0,2.55,12.9,4.0,3.02,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.1,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.65,13.15,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.2,9.0,6.82,0.48
2018,3,13,7,45,0.0,13.5,2.75,13.25,13.5,10.25,3.6
2018,3,13,8,0,0.0,18.0,2.8,13.3,18.0,13.69,6.71
2018,3,13,8,15,0.0,21.0,2.9,13.2,21.0,15.99,8.77
2018,3,13,8,30,0.0,24.0,3.0,13.1,24.0,18.3,10.81
2018,3,13,8,45,0.0,24.5,3.1,13.05,24.5,18.69,10.41
2018,3,13,9,0,0.0,25.0,3.2,13.0,25.0,19.09,10.71
2018,3,13,9,15,0.0,29.5,3.35,13.0,29.5,22.56,13.62
2018,3,13,9,30,0.0,34.0,3.5,13.0,34.0,26.03,16.52
2018,3,13,9,45,0.0,49.5,3.6,13.0,49.5,37.98,26.58
2018,3,13,10,0,0.0,65.0,3.7,13.0,65.0,49.98,36.61
2018,3,13,10,15,0.0,91.0,3.8,13.15,91.0,70.17,53.4
2018,3,13,10,30,0.0,117.0,3.9,13.3,117.0,90.3,69.99
2018,3,13,10,45,0.0,123.5,4.05,13.4,123.5,95.49,74.14
2018,3,13,11,0,0.0,130.0,4.2,13.5,130.0,100.74,78.36
2018,3,13,11,15,5.0,171.5,4.25,13.65,175.0,137.18,108.26
2018,3,13,11,30,10.0,213.0,4.3,13.8,220.0,175.06,139.06
2018,3,13,11,45,19.0,253.0,4.4,13.95,267.0,216.37,172.51
2018,3,13,12,0,28.0,293.0,4.5,14.1,314.0,274.75,219.29
2018,3,13,12,15,54.5,312.0,4.5,14.15,353.5,319.25,255.29
2018,3,13,12,30,81.0,331.0,4.5,14.2,393.0,366.56,293.31
2018,3,13,12,45,88.5,335.5,4.55,14.3,402.5,384.57,307.68
2018,3,13,13,0,96.0,340.0,4.6,14.4,412.0,403.06,322.52
2018,3,13,13,15,160.0,331.5,4.55,14.4,448.0,485.12,388.5
2018,3,13,13,30,224.0,323.0,4.5,14.4,484.0,547.65,438.71
2018,3,13,13,45,202.0,308.0,4.5,14.4,450.0,518.11,415.98
2018,3,13,14,0,180.0,293.0,4.5,14.4,416.0,486.6,391.95
2018,3,13,14,15,213.5,272.5,4.45,14.4,412.0,503.83,407.44
2018,3,13,14,30,247.0,252.0,4.4,14.4,408.0,545.0,440.86
2018,3,13,14,45,246.5,249.5,4.3,14.4,397.5,546.05,442.13
2018,3,13,15,0,246.0,247.0,4.2,14.4,387.0,546.23,442.96
2018,3,13,15,15,195.0,233.0,4.2,14.4,338.5,456.34,373.05
2018,3,13,15,30,144.0,219.0,4.2,14.4,290.0,391.56,321.46
2018,3,13,15,45,116.5,190.0,3.9,14.05,244.0,330.96,273.31
2018,3,13,16,0,89.0,161.0,3.6,13.7,198.0,249.54,207.33
2018,3,13,16,15,103.5,134.5,3.2,13.15,172.0,252.17,211.07
2018,3,13,16,30,118.0,108.0,2.8,12.6,146.0,232.11,195.72
2018,3,13,16,45,74.0,96.5,2.35,12.05,119.0,180.8,151.36
2018,3,13,17,0,30.0,85.0,1.9,11.5,92.0,117.62,96.25
2018,3,13,17,15,19.0,64.5,1.7,10.85,68.5,86.74,69.16
2018,3,13,17,30,8.0,44.0,1.5,10.2,45.0,47.7,34.79
2018,3,13,17,45,8.5,28.0,1.35,9.6,28.5,39.12,23.49
2018,3,13,18,0,9.0,12.0,1.2,9.0,12.0,15.22,0.0
2018,3,13,18,15,4.5,6.0,1.1,8.9,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,6,15,0.0,2.5,1.3,6.15,2.5,0.0,0.0
2018,3,14,6,30,0.0,5.0,1.5,6.9,5.0,3.93,0.0
2018,3,14,6,45,0.0,7.0,1.65,7.65,7.0,5.3,0.0
2018,3,14,7,0,0.0,9.0,1.8,8.4,9.0,6.82,0.38
2018,3,14,7,15,0.0,12.0,1.95,8.75,12.0,9.1,2.58
2018,3,14,7,30,0.0,15.0,2.1,9.1,15.0,11.39,4.75
2018,3,14,7,45,0.0,29.5,2.25,9.45,29.5,22.48,14.91
2018,3,14,8,0,0.0,44.0,2.4,9.8,44.0,33.62,25.03
2018,3,14,8,15,2.0,68.0,2.5,9.9,69.0,52.19,41.78
2018,3,14,8,30,4.0,92.0,2.6,10.0,94.0,69.69,57.36
2018,3,14,8,45,2.0,101.5,2.7,10.1,102.5,76.9,60.61
2018,3,14,9,0,0.0,111.0,2.8,10.2,111.0,84.13,66.59
2018,3,14,9,15,0.0,122.0,2.9,10.2,122.0,92.6,73.56
2018,3,14,9,30,0.0,133.0,3.0,10.2,133.0,101.17,80.57
2018,3,14,9,45,9.0,169.0,3.1,10.2,174.5,131.13,105.2
2018,3,14,10,0,18.0,205.0,3.2,10.2,216.0,162.78,131.15
2018,3,14,10,15,22.5,233.5,3.2,10.2,248.0,188.64,152.26
2018,3,14,10,30,27.0,262.0,3.2,10.2,280.0,220.41,178.09
2018,3,14,10,45,16.0,201.0,3.25,10.2,212.0,164.86,132.5
2018,3,14,11,0,5.0,140.0,3.3,10.2,144.0,111.64,88.38
2018,3,14,11,15,3.0,111.0,3.3,10.2,113.5,87.95,68.6
2018,3,14,11,30,1.0,82.0,3.3,10.2,83.0,64.04,48.5
2018,3,14,11,45,117.0,181.0,3.25,10.25,270.5,250.66,205.73
2018,3,14,12,0,233.0,280.0,3.2,10.3,458.0,457.87,371.96
2018,3,14,12,15,224.5,307.5,3.15,10.3,479.0,492.39,397.42
2018,3,14,12,30,216.0,335.0,3.1,10.3,500.0,507.5,408.77
2018,3,14,12,45,117.5,260.5,3.05,10.35,350.0,355.96,288.8
2018,3,14,13,0,19.0,186.0,3.0,10.4,200.0,179.18,144.12
2018,3,14,13,15,52.5,220.5,3.0,10.45,258.5,246.25,200.54
2018,3,14,13,30,86.0,255.0,3.0,10.5,317.0,338.84,275.88
2018,3,14,13,45,182.0,258.0,2.95,10.55,384.5,443.16,361.55
2018,3,14,14,0,278.0,261.0,2.9,10.6,452.0,574.06,465.02
2018,3,14,14,15,336.0,247.0,2.85,10.65,467.5,624.07,504.58
2018,3,14,14,30,394.0,233.0,2.8,10.7,483.0,698.33,561.81
2018,3,14,14,45,573.5,175.5,2.75,10.75,516.0,830.38,663.85
2018,3,14,15,0,753.0,118.0,2.7,10.8,549.0,946.98,747.49
2018,3,14,15,15,733.0,114.5,2.7,10.8,508.0,917.37,727.19
2018,3,14,15,30,713.0,111.0,2.7,10.8,467.0,884.78,706.08
2018,3,14,15,45,675.0,107.5,2.6,10.6,418.5,831.89,669.64
2018,3,14,16,0,637.0,104.0,2.5,10.4,370.0,777.28,631.42
2018,3,14,16,15,574.5,97.5,2.25,10.0,314.5,695.16,570.92
2018,3,14,16,30,512.0,91.0,2.0,9.6,259.0,613.77,509.43
2018,3,14,16,45,562.0,73.5,1.75,9.2,229.0,618.77,513.33
2018,3,14,17,0,612.0,56.0,1.5,8.8,199.0,617.22,509.57
2018,3,14,17,15,521.0,48.0,1.45,8.2,148.5,511.02,423.8
2018,3,14,17,30,430.0,40.0,1.4,7.6,98.0,410.69,338.4
2018,3,14,17,45,296.0,29.0,1.35,7.0,61.0,284.14,210.98
2018,3,14,18,0,162.0,18.0,1.3,6.4,24.0,117.97,0.0
2018,3,14,18,15,81.0,9.0,1.35,6.2,12.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
