Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,15,6,15,1.0,5.0,1.7,3.3,5.0,0.0,0.0
2018,3,15,6,30,2.0,10.0,2.0,4.2,10.0,7.87,0.0
2018,3,15,6,45,19.5,28.0,2.3,5.1,30.5,20.96,10.67
2018,3,15,7,0,37.0,46.0,2.6,6.0,51.0,33.88,24.61
2018,3,15,7,15,78.0,66.5,2.75,6.55,82.5,48.09,38.09
2018,3,15,7,30,119.0,87.0,2.9,7.1,114.0,62.22,51.28
2018,3,15,7,45,179.5,105.0,3.1,7.7,157.5,73.74,61.8
2018,3,15,8,0,240.0,123.0,3.3,8.3,201.0,85.83,72.57
2018,3,15,8,15,171.0,148.0,3.4,8.65,208.0,102.03,86.89
2018,3,15,8,30,102.0,173.0,3.5,9.0,215.0,115.63,98.64
2018,3,15,8,45,79.5,174.5,3.6,9.4,209.5,125.11,99.97
2018,3,15,9,0,57.0,176.0,3.7,9.8,204.0,132.83,105.42
2018,3,15,9,15,202.0,198.5,3.8,10.0,311.5,180.97,138.79
2018,3,15,9,30,347.0,221.0,3.9,10.2,419.0,250.49,191.53
2018,3,15,9,45,216.0,203.5,3.95,10.45,329.5,224.97,176.9
2018,3,15,10,0,85.0,186.0,4.0,10.7,240.0,178.79,142.97
2018,3,15,10,15,43.5,165.0,4.05,10.8,192.5,148.23,118.63
2018,3,15,10,30,2.0,144.0,4.1,10.9,145.0,112.13,88.75
2018,3,15,10,45,2.0,151.0,4.15,11.0,152.0,118.0,93.52
2018,3,15,11,0,2.0,158.0,4.2,11.1,159.0,123.95,98.3
2018,3,15,11,15,1.5,149.5,4.25,11.15,150.5,117.33,92.71
2018,3,15,11,30,1.0,141.0,4.3,11.2,142.0,110.54,87.0
2018,3,15,11,45,2.0,153.0,4.4,11.2,154.5,121.2,95.82
2018,3,15,12,0,3.0,165.0,4.5,11.2,167.0,132.12,104.85
2018,3,15,12,15,1.5,135.5,4.6,11.2,136.5,107.24,84.22
2018,3,15,12,30,0.0,106.0,4.7,11.2,106.0,82.31,63.46
2018,3,15,12,45,77.0,143.5,4.8,11.15,201.5,205.08,168.21
2018,3,15,13,0,154.0,181.0,4.9,11.1,297.0,334.77,276.17
2018,3,15,13,15,100.0,174.0,4.85,11.0,249.0,264.73,217.8
2018,3,15,13,30,46.0,167.0,4.8,10.9,201.0,191.06,155.82
2018,3,15,13,45,28.0,176.0,4.75,10.75,196.5,183.51,149.14
2018,3,15,14,0,10.0,185.0,4.7,10.6,192.0,160.66,129.65
2018,3,15,14,15,74.0,196.5,4.6,10.5,244.0,276.01,227.74
2018,3,15,14,30,138.0,208.0,4.5,10.4,296.0,357.21,296.45
2018,3,15,14,45,92.5,213.0,4.4,10.3,270.5,319.49,264.35
2018,3,15,15,0,47.0,218.0,4.3,10.2,245.0,259.0,213.68
2018,3,15,15,15,147.5,208.0,4.3,10.2,284.0,375.81,313.95
2018,3,15,15,30,248.0,198.0,4.3,10.2,323.0,490.0,409.58
2018,3,15,15,45,199.0,187.5,4.2,10.05,281.5,406.37,341.76
2018,3,15,16,0,150.0,177.0,4.1,9.9,240.0,348.15,293.77
2018,3,15,16,15,226.0,146.0,3.95,9.7,227.5,400.64,340.47
2018,3,15,16,30,302.0,115.0,3.8,9.5,215.0,424.9,363.44
2018,3,15,16,45,283.0,99.5,3.65,9.3,181.0,382.24,327.91
2018,3,15,17,0,264.0,84.0,3.5,9.1,147.0,340.04,291.73
2018,3,15,17,15,211.0,67.0,3.4,8.85,109.5,269.66,229.76
2018,3,15,17,30,158.0,50.0,3.3,8.6,72.0,203.29,169.44
2018,3,15,17,45,96.0,33.0,3.25,8.4,44.5,135.45,100.93
2018,3,15,18,0,34.0,16.0,3.2,8.2,17.0,34.32,0.0
2018,3,15,18,15,17.0,8.0,3.2,8.15,8.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,16,6,15,2.5,1.5,1.85,6.8,1.5,0.0,0.0
2018,3,16,6,30,5.0,3.0,2.0,7.0,3.0,2.36,0.0
2018,3,16,6,45,2.5,5.0,2.2,7.25,5.0,3.91,0.0
2018,3,16,7,0,0.0,7.0,2.4,7.5,7.0,5.3,0.0
2018,3,16,7,15,0.0,10.5,2.55,7.55,10.5,7.96,1.6
2018,3,16,7,30,0.0,14.0,2.7,7.6,14.0,10.63,4.11
2018,3,16,7,45,0.0,34.0,2.85,7.65,34.0,25.93,18.21
2018,3,16,8,0,0.0,54.0,3.0,7.7,54.0,41.33,32.3
2018,3,16,8,15,8.0,99.0,3.1,7.8,102.5,74.05,61.94
2018,3,16,8,30,16.0,144.0,3.2,7.9,151.0,104.22,88.83
2018,3,16,8,45,28.0,140.5,3.35,7.95,154.0,102.25,82.17
2018,3,16,9,0,40.0,137.0,3.5,8.0,157.0,105.67,83.75
2018,3,16,9,15,20.0,96.5,3.6,8.15,106.5,77.49,60.27
2018,3,16,9,30,0.0,56.0,3.7,8.3,56.0,42.98,31.44
2018,3,16,9,45,71.0,137.0,3.85,8.4,182.5,129.52,102.94
2018,3,16,10,0,142.0,218.0,4.0,8.5,309.0,224.13,180.82
2018,3,16,10,15,153.5,227.5,4.05,8.6,330.0,249.13,202.05
2018,3,16,10,30,165.0,237.0,4.1,8.7,351.0,275.46,224.41
2018,3,16,10,45,153.0,237.0,4.15,8.8,345.5,282.24,230.64
2018,3,16,11,0,141.0,237.0,4.2,8.9,340.0,287.16,235.09
2018,3,16,11,15,272.5,247.5,4.25,9.0,452.0,404.46,331.87
2018,3,16,11,30,404.0,258.0,4.3,9.1,564.0,540.4,441.07
2018,3,16,11,45,354.0,285.0,4.35,9.25,555.5,537.64,438.1
2018,3,16,12,0,304.0,312.0,4.4,9.4,547.0,544.19,442.34
2018,3,16,12,15,282.5,312.5,4.45,9.5,531.0,545.17,443.1
2018,3,16,12,30,261.0,313.0,4.5,9.6,515.0,543.36,441.61
2018,3,16,12,45,280.0,309.5,4.55,9.7,524.0,571.81,464.65
2018,3,16,13,0,299.0,306.0,4.6,9.8,533.0,600.02,487.35
2018,3,16,13,15,394.5,285.5,4.65,9.85,578.5,705.74,571.01
2018,3,16,13,30,490.0,265.0,4.7,9.9,624.0,792.81,639.38
2018,3,16,13,45,394.0,288.5,4.7,9.95,571.5,711.13,575.98
2018,3,16,14,0,298.0,312.0,4.7,10.0,519.0,649.91,527.45
2018,3,16,14,15,395.0,267.5,4.7,9.9,529.0,706.25,575.57
2018,3,16,14,30,492.0,223.0,4.7,9.8,539.0,786.53,640.32
2018,3,16,14,45,499.0,207.0,4.7,9.75,511.5,778.62,635.94
2018,3,16,15,0,506.0,191.0,4.7,9.7,484.0,767.76,629.95
2018,3,16,15,15,487.5,181.5,4.7,9.7,447.0,735.85,607.06
2018,3,16,15,30,469.0,172.0,4.7,9.7,410.0,701.93,582.52
2018,3,16,15,45,483.5,151.5,4.55,9.4,376.5,685.35,572.24
2018,3,16,16,0,498.0,131.0,4.4,9.1,343.0,665.38,558.34
2018,3,16,16,15,480.5,116.0,4.1,8.75,300.0,619.37,522.78
2018,3,16,16,30,463.0,101.0,3.8,8.4,257.0,572.14,485.91
2018,3,16,16,45,476.5,83.5,3.5,8.05,220.5,554.54,472.03
2018,3,16,17,0,490.0,66.0,3.2,7.7,184.0,526.97,448.46
2018,3,16,17,15,433.0,55.5,2.9,7.15,141.0,448.96,381.88
2018,3,16,17,30,376.0,45.0,2.6,6.6,98.0,374.13,314.46
2018,3,16,17,45,254.5,32.0,2.35,6.1,61.5,257.34,199.97
2018,3,16,18,0,133.0,19.0,2.1,5.6,25.0,99.73,0.0
2018,3,16,18,15,66.5,9.5,2.1,5.45,12.5,7.47,0.0
2018,3,16,18,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,17,6,15,14.0,8.0,1.3,4.8,8.5,6.29,0.0
2018,3,17,6,30,28.0,16.0,1.5,5.3,17.0,12.59,0.0
2018,3,17,6,45,80.5,33.5,1.65,5.75,43.5,24.84,15.01
2018,3,17,7,0,133.0,51.0,1.8,6.2,70.0,37.46,28.0
2018,3,17,7,15,260.5,64.5,1.9,6.5,121.0,47.53,37.73
2018,3,17,7,30,388.0,78.0,2.0,6.8,172.0,57.81,47.39
2018,3,17,7,45,506.0,80.0,2.1,7.1,232.0,62.73,51.94
2018,3,17,8,0,624.0,82.0,2.2,7.4,292.0,64.78,53.71
2018,3,17,8,15,492.0,118.5,2.2,7.65,300.0,84.81,71.65
2018,3,17,8,30,360.0,155.0,2.2,7.9,308.0,107.16,91.36
2018,3,17,8,45,336.5,181.5,2.15,8.2,337.5,137.08,104.15
2018,3,17,9,0,313.0,208.0,2.1,8.5,367.0,179.34,133.59
2018,3,17,9,15,312.5,227.5,2.05,8.65,397.5,219.17,165.58
2018,3,17,9,30,312.0,247.0,2.0,8.8,428.0,259.33,199.81
2018,3,17,9,45,443.5,224.5,1.95,9.0,500.5,314.23,242.67
2018,3,17,10,0,575.0,202.0,1.9,9.2,573.0,382.49,297.86
2018,3,17,10,15,530.0,217.0,1.85,9.35,571.5,416.01,328.39
2018,3,17,10,30,485.0,232.0,1.8,9.5,570.0,443.67,352.91
2018,3,17,10,45,361.5,267.5,1.75,9.7,524.0,429.94,343.77
2018,3,17,11,0,238.0,303.0,1.7,9.9,478.0,410.18,328.32
2018,3,17,11,15,128.0,262.0,1.7,10.05,356.5,310.86,250.27
2018,3,17,11,30,18.0,221.0,1.7,10.2,235.0,187.01,149.57
2018,3,17,11,45,23.5,218.0,1.7,10.35,236.5,199.81,160.4
2018,3,17,12,0,29.0,215.0,1.7,10.5,238.0,204.41,164.21
2018,3,17,12,15,14.5,144.5,1.75,10.55,156.0,132.95,105.73
2018,3,17,12,30,0.0,74.0,1.8,10.6,74.0,57.16,42.5
2018,3,17,12,45,0.0,67.5,1.8,10.65,67.5,52.11,38.35
2018,3,17,13,0,0.0,61.0,1.8,10.7,61.0,47.05,34.12
2018,3,17,13,15,5.0,86.0,1.85,10.65,89.5,71.26,54.71
2018,3,17,13,30,10.0,111.0,1.9,10.6,118.0,96.31,75.89
2018,3,17,13,45,126.0,194.0,1.95,10.6,282.0,318.5,261.52
2018,3,17,14,0,242.0,277.0,2.0,10.6,446.0,553.55,445.5
2018,3,17,14,15,431.5,231.0,2.0,10.5,516.0,727.7,579.22
2018,3,17,14,30,621.0,185.0,2.0,10.4,586.0,885.73,695.89
2018,3,17,14,45,678.5,158.0,1.95,10.3,573.0,917.39,717.53
2018,3,17,15,0,736.0,131.0,1.9,10.2,560.0,943.27,736.57
2018,3,17,15,15,720.0,126.0,1.9,10.2,520.0,915.89,719.04
2018,3,17,15,30,704.0,121.0,1.9,10.2,480.0,885.42,699.86
2018,3,17,15,45,595.5,127.0,1.75,10.0,411.0,774.52,621.25
2018,3,17,16,0,487.0,133.0,1.6,9.8,342.0,656.45,535.57
2018,3,17,16,15,395.5,124.0,1.4,9.45,280.0,549.94,454.93
2018,3,17,16,30,304.0,115.0,1.2,9.1,218.0,424.67,356.51
2018,3,17,16,45,402.5,91.5,1.0,8.8,204.0,493.42,413.21
2018,3,17,17,0,501.0,68.0,0.8,8.5,190.0,537.35,444.86
2018,3,17,17,15,438.5,58.5,0.85,8.0,147.0,455.51,378.53
2018,3,17,17,30,376.0,49.0,0.9,7.5,104.0,376.62,311.23
2018,3,17,17,45,248.0,35.0,0.9,7.0,65.0,257.16,199.7
2018,3,17,18,0,120.0,21.0,0.9,6.5,26.0,126.09,0.0
2018,3,17,18,15,60.0,10.5,0.95,6.25,13.0,8.26,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,3.1,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,3.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.15,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,3,18,6,15,86.5,10.5,0.4,3.55,14.5,8.26,0.0
2018,3,18,6,30,173.0,21.0,0.4,3.9,29.0,15.99,0.0
2018,3,18,6,45,303.5,33.5,0.45,4.25,69.5,27.66,18.0
2018,3,18,7,0,434.0,46.0,0.5,4.6,110.0,37.95,28.8
2018,3,18,7,15,402.5,61.5,0.55,5.2,139.5,46.65,37.24
2018,3,18,7,30,371.0,77.0,0.6,5.8,169.0,56.95,46.86
2018,3,18,7,45,305.5,104.5,0.65,6.45,191.5,75.16,63.41
2018,3,18,8,0,240.0,132.0,0.7,7.1,214.0,91.29,77.7
2018,3,18,8,15,310.5,144.5,0.75,7.85,267.5,100.03,85.07
2018,3,18,8,30,381.0,157.0,0.8,8.6,321.0,105.91,89.78
2018,3,18,8,45,545.0,139.0,0.85,9.35,403.0,119.88,83.83
2018,3,18,9,0,709.0,121.0,0.9,10.1,485.0,170.82,108.36
2018,3,18,9,15,640.0,147.5,0.95,10.5,497.0,229.1,157.52
2018,3,18,9,30,571.0,174.0,1.0,10.9,509.0,275.48,200.62
2018,3,18,9,45,360.0,239.5,1.05,11.35,455.5,296.08,226.88
2018,3,18,10,0,149.0,305.0,1.1,11.8,402.0,289.42,227.75
2018,3,18,10,15,171.0,321.0,1.0,12.1,437.0,326.66,257.04
2018,3,18,10,30,193.0,337.0,0.9,12.4,472.0,366.71,287.82
2018,3,18,10,45,236.0,342.0,0.85,12.7,513.0,412.43,322.69
2018,3,18,11,0,279.0,347.0,0.8,13.0,554.0,471.44,366.81
2018,3,18,11,15,290.0,353.5,0.75,13.1,572.5,506.91,392.72
2018,3,18,11,30,301.0,360.0,0.7,13.2,591.0,542.82,418.65
2018,3,18,11,45,312.5,361.5,0.6,13.35,603.5,574.88,440.82
2018,3,18,12,0,324.0,363.0,0.5,13.5,616.0,606.85,462.43
2018,3,18,12,15,344.0,356.5,0.45,13.4,625.0,638.09,484.44
2018,3,18,12,30,364.0,350.0,0.4,13.3,634.0,669.1,506.03
2018,3,18,12,45,301.0,360.0,0.4,13.15,593.5,640.42,485.01
2018,3,18,13,0,238.0,370.0,0.4,13.0,553.0,585.73,446.48
2018,3,18,13,15,166.5,360.5,0.5,12.9,487.0,518.72,399.19
2018,3,18,13,30,95.0,351.0,0.6,12.8,421.0,424.25,330.19
2018,3,18,13,45,82.5,334.0,0.7,12.7,393.5,399.8,313.65
2018,3,18,14,0,70.0,317.0,0.8,12.6,366.0,374.29,295.32
2018,3,18,14,15,55.0,292.0,0.8,12.5,329.5,336.38,266.72
2018,3,18,14,30,40.0,267.0,0.8,12.4,293.0,297.63,237.1
2018,3,18,14,45,31.0,241.5,0.8,12.25,261.0,263.84,211.22
2018,3,18,15,0,22.0,216.0,0.8,12.1,229.0,208.4,167.57
2018,3,18,15,15,13.0,185.5,0.8,12.1,193.0,171.01,137.64
2018,3,18,15,30,4.0,155.0,0.8,12.1,157.0,133.78,107.2
2018,3,18,15,45,27.0,150.5,0.7,11.6,162.5,169.76,138.68
2018,3,18,16,0,50.0,146.0,0.6,11.1,168.0,189.91,156.71
2018,3,18,16,15,108.5,141.5,0.65,10.75,181.0,262.17,218.63
2018,3,18,16,30,167.0,137.0,0.7,10.4,194.0,312.1,261.26
2018,3,18,16,45,149.5,115.0,0.7,10.0,160.0,268.3,225.45
2018,3,18,17,0,132.0,93.0,0.7,9.6,126.0,224.72,189.33
2018,3,18,17,15,120.5,73.0,0.75,9.35,97.5,189.35,158.85
2018,3,18,17,30,109.0,53.0,0.8,9.1,69.0,168.67,139.03
2018,3,18,17,45,65.5,34.5,0.85,8.8,43.0,98.7,74.97
2018,3,18,18,0,22.0,16.0,0.9,8.5,17.0,36.04,0.0
2018,3,18,18,15,11.0,8.0,0.9,8.35,8.5,12.73,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,19,6,15,106.0,11.5,1.2,3.6,17.0,9.05,0.0
2018,3,19,6,30,212.0,23.0,1.3,4.4,34.0,19.15,0.0
2018,3,19,6,45,311.0,33.0,1.4,5.2,70.0,27.17,17.79
2018,3,19,7,0,410.0,43.0,1.5,6.0,106.0,35.24,26.21
2018,3,19,7,15,449.0,57.5,1.6,6.75,150.5,46.44,36.8
2018,3,19,7,30,488.0,72.0,1.7,7.5,195.0,57.25,46.8
2018,3,19,7,45,607.0,71.5,1.85,8.25,259.0,57.37,46.85
2018,3,19,8,0,726.0,71.0,2.0,9.0,323.0,62.98,51.73
2018,3,19,8,15,780.5,72.5,2.15,9.7,380.5,64.67,52.98
2018,3,19,8,30,835.0,74.0,2.3,10.4,438.0,66.55,54.35
2018,3,19,8,45,761.0,98.5,2.45,11.1,458.5,106.22,66.59
2018,3,19,9,0,687.0,123.0,2.6,11.8,479.0,169.82,108.19
2018,3,19,9,15,631.0,149.5,2.65,12.2,497.5,229.0,157.87
2018,3,19,9,30,575.0,176.0,2.7,12.6,516.0,278.05,202.96
2018,3,19,9,45,580.5,188.5,2.7,13.0,550.0,331.85,250.1
2018,3,19,10,0,586.0,201.0,2.7,13.4,584.0,386.03,296.98
2018,3,19,10,15,566.5,220.0,2.65,13.7,604.5,434.38,338.46
2018,3,19,10,30,547.0,239.0,2.6,14.0,625.0,480.01,376.29
2018,3,19,10,45,540.0,252.0,2.6,14.35,643.5,525.07,412.39
2018,3,19,11,0,533.0,265.0,2.6,14.7,662.0,568.51,446.15
2018,3,19,11,15,556.0,264.0,2.6,15.0,686.0,618.45,484.29
2018,3,19,11,30,579.0,263.0,2.6,15.3,710.0,668.96,522.01
2018,3,19,11,45,478.5,304.5,2.65,15.65,676.5,662.95,515.95
2018,3,19,12,0,378.0,346.0,2.7,16.0,643.0,634.02,493.18
2018,3,19,12,15,360.0,352.5,2.6,16.25,635.5,647.27,502.26
2018,3,19,12,30,342.0,359.0,2.5,16.5,628.0,657.96,509.01
2018,3,19,12,45,400.0,334.0,2.45,16.8,645.0,704.14,543.46
2018,3,19,13,0,458.0,309.0,2.4,17.1,662.0,770.86,591.29
2018,3,19,13,15,420.0,314.5,2.25,17.2,633.5,756.95,579.51
2018,3,19,13,30,382.0,320.0,2.1,17.3,605.0,719.5,552.23
2018,3,19,13,45,338.5,320.5,1.95,17.45,567.0,688.34,528.93
2018,3,19,14,0,295.0,321.0,1.8,17.6,529.0,654.5,503.54
2018,3,19,14,15,369.0,284.5,1.6,17.35,533.0,696.64,536.33
2018,3,19,14,30,443.0,248.0,1.4,17.1,537.0,761.27,582.91
2018,3,19,14,45,502.0,214.5,1.25,16.9,524.5,787.78,602.58
2018,3,19,15,0,561.0,181.0,1.1,16.7,512.0,809.62,618.93
2018,3,19,15,15,488.5,184.5,1.1,16.7,457.5,737.8,569.4
2018,3,19,15,30,416.0,188.0,1.1,16.7,403.0,665.23,518.89
2018,3,19,15,45,415.0,170.0,0.85,16.0,367.5,637.85,500.65
2018,3,19,16,0,414.0,152.0,0.6,15.3,332.0,608.25,479.84
2018,3,19,16,15,345.5,136.5,0.6,14.9,274.5,517.3,414.15
2018,3,19,16,30,277.0,121.0,0.6,14.5,217.0,406.78,331.76
2018,3,19,16,45,254.0,99.5,0.6,14.15,176.5,353.11,291.28
2018,3,19,17,0,231.0,78.0,0.6,13.8,136.0,299.46,248.62
2018,3,19,17,15,211.0,66.0,0.7,13.3,109.5,263.2,218.38
2018,3,19,17,30,191.0,54.0,0.8,12.8,83.0,229.24,187.86
2018,3,19,17,45,125.0,36.5,0.9,12.25,52.5,156.16,120.74
2018,3,19,18,0,59.0,19.0,1.0,11.7,22.0,73.68,0.0
2018,3,19,18,15,29.5,9.5,1.0,11.5,11.0,24.68,0.0
2018,3,19,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,0.9,8.2,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,1.1,8.4,4.0,3.02,0.0
2018,3,20,6,45,0.0,5.5,1.3,8.55,5.5,4.16,0.0
2018,3,20,7,0,0.0,7.0,1.5,8.7,7.0,5.3,0.0
2018,3,20,7,15,0.0,9.5,1.45,8.8,9.5,7.2,0.92
2018,3,20,7,30,0.0,12.0,1.4,8.9,12.0,9.11,2.71
2018,3,20,7,45,0.0,23.0,1.4,9.0,23.0,17.51,10.42
2018,3,20,8,0,0.0,34.0,1.4,9.1,34.0,25.94,18.11
2018,3,20,8,15,0.0,39.5,1.4,9.25,39.5,30.17,21.89
2018,3,20,8,30,0.0,45.0,1.4,9.4,45.0,34.42,25.64
2018,3,20,8,45,0.0,45.5,1.45,9.6,45.5,34.83,24.55
2018,3,20,9,0,0.0,46.0,1.5,9.8,46.0,35.24,24.79
2018,3,20,9,15,0.0,55.5,1.75,9.85,55.5,42.58,30.99
2018,3,20,9,30,0.0,65.0,2.0,9.9,65.0,49.95,37.16
2018,3,20,9,45,0.0,91.5,2.3,10.0,91.5,70.53,54.47
2018,3,20,10,0,0.0,118.0,2.6,10.1,118.0,90.75,71.31
2018,3,20,10,15,0.0,118.0,2.8,10.15,118.0,90.93,71.29
2018,3,20,10,30,0.0,118.0,3.0,10.2,118.0,91.08,71.29
2018,3,20,10,45,1.5,135.0,3.25,10.3,136.0,105.25,82.99
2018,3,20,11,0,3.0,152.0,3.5,10.4,154.0,119.78,94.95
2018,3,20,11,15,5.0,173.5,3.6,10.5,177.0,138.59,110.41
2018,3,20,11,30,7.0,195.0,3.7,10.6,200.0,157.95,126.25
2018,3,20,11,45,4.0,154.0,3.8,10.7,157.0,123.45,97.69
2018,3,20,12,0,1.0,113.0,3.9,10.8,114.0,88.62,68.73
2018,3,20,12,15,0.5,99.5,3.9,10.8,100.0,77.57,59.53
2018,3,20,12,30,0.0,86.0,3.9,10.8,86.0,66.51,50.3
2018,3,20,12,45,0.0,78.0,3.95,10.8,78.0,60.28,45.11
2018,3,20,13,0,0.0,70.0,4.0,10.8,70.0,54.05,39.92
2018,3,20,13,15,0.0,65.5,3.9,10.8,65.5,50.54,37.01
2018,3,20,13,30,0.0,61.0,3.8,10.8,61.0,47.03,34.1
2018,3,20,13,45,0.0,60.5,3.7,10.75,60.5,46.62,33.81
2018,3,20,14,0,0.0,60.0,3.6,10.7,60.0,46.21,33.53
2018,3,20,14,15,0.0,64.0,3.5,10.7,64.0,49.27,36.18
2018,3,20,14,30,0.0,68.0,3.4,10.7,68.0,52.34,38.85
2018,3,20,14,45,0.0,77.5,3.3,10.65,77.5,59.66,45.15
2018,3,20,15,0,0.0,87.0,3.2,10.6,87.0,67.0,51.49
2018,3,20,15,15,0.0,88.5,3.2,10.6,88.5,68.13,52.6
2018,3,20,15,30,0.0,90.0,3.2,10.6,90.0,69.48,53.91
2018,3,20,15,45,0.0,87.5,3.05,10.4,87.5,67.64,52.56
2018,3,20,16,0,0.0,85.0,2.9,10.2,85.0,65.94,51.32
2018,3,20,16,15,0.0,75.5,2.9,10.1,75.5,58.09,44.75
2018,3,20,16,30,0.0,66.0,2.9,10.0,66.0,50.61,38.41
2018,3,20,16,45,0.0,58.0,2.9,9.9,58.0,44.43,33.12
2018,3,20,17,0,0.0,50.0,2.9,9.8,50.0,38.26,27.72
2018,3,20,17,15,0.0,37.5,2.75,9.65,37.5,28.64,19.22
2018,3,20,17,30,0.0,25.0,2.6,9.5,25.0,19.04,10.67
2018,3,20,17,45,6.0,17.0,2.45,9.4,17.5,17.45,8.82
2018,3,20,18,0,12.0,9.0,2.3,9.3,10.0,17.55,0.0
2018,3,20,18,15,6.0,4.5,2.65,9.35,5.0,7.03,0.0
2018,3,20,18,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.8,10.45,3.0,2.36,0.0
2018,3,21,6,30,0.0,6.0,1.8,10.7,6.0,4.54,0.0
2018,3,21,6,45,0.0,8.5,1.85,11.0,8.5,6.44,0.0
2018,3,21,7,0,0.0,11.0,1.9,11.3,11.0,8.34,1.79
2018,3,21,7,15,0.0,14.5,1.95,11.55,14.5,11.01,4.29
2018,3,21,7,30,0.0,18.0,2.0,11.8,18.0,13.68,6.76
2018,3,21,7,45,0.0,33.5,2.1,12.05,33.5,25.55,17.51
2018,3,21,8,0,0.0,49.0,2.2,12.3,49.0,37.47,28.2
2018,3,21,8,15,0.0,46.0,2.3,12.55,46.0,35.17,26.01
2018,3,21,8,30,0.0,43.0,2.4,12.8,43.0,32.88,23.85
2018,3,21,8,45,0.0,43.0,2.55,13.05,43.0,32.91,22.51
2018,3,21,9,0,0.0,43.0,2.7,13.3,43.0,32.93,22.42
2018,3,21,9,15,0.0,69.5,2.8,13.55,69.5,53.4,39.6
2018,3,21,9,30,0.0,96.0,2.9,13.8,96.0,73.89,56.58
2018,3,21,9,45,0.0,105.0,3.0,14.1,105.0,80.77,62.07
2018,3,21,10,0,0.0,114.0,3.1,14.4,114.0,87.72,67.6
2018,3,21,10,15,0.5,128.5,3.25,14.7,129.0,99.17,76.81
2018,3,21,10,30,1.0,143.0,3.4,15.0,144.0,110.83,86.14
2018,3,21,10,45,3.0,161.5,3.55,15.35,164.0,126.66,98.82
2018,3,21,11,0,5.0,180.0,3.7,15.7,184.0,142.96,111.83
2018,3,21,11,15,13.5,233.5,3.8,15.9,244.0,192.07,151.28
2018,3,21,11,30,22.0,287.0,3.9,16.1,304.0,243.49,192.07
2018,3,21,11,45,27.0,303.5,4.0,16.3,324.5,276.54,217.96
2018,3,21,12,0,32.0,320.0,4.1,16.5,345.0,299.94,236.22
2018,3,21,12,15,52.5,344.0,4.0,16.6,385.5,344.49,271.3
2018,3,21,12,30,73.0,368.0,3.9,16.7,426.0,391.65,308.02
2018,3,21,12,45,79.5,370.0,3.85,16.75,432.5,406.54,319.58
2018,3,21,13,0,86.0,372.0,3.8,16.8,439.0,421.73,331.5
2018,3,21,13,15,75.0,356.0,3.7,16.8,413.5,401.48,315.89
2018,3,21,13,30,64.0,340.0,3.6,16.8,388.0,379.99,299.4
2018,3,21,13,45,126.0,339.0,3.5,16.8,430.0,470.41,371.03
2018,3,21,14,0,188.0,338.0,3.4,16.8,472.0,539.02,424.84
2018,3,21,14,15,184.5,325.0,3.45,16.8,452.0,527.88,417.02
2018,3,21,14,30,181.0,312.0,3.5,16.8,432.0,515.65,408.81
2018,3,21,14,45,169.5,292.0,3.5,16.75,399.0,486.01,387.17
2018,3,21,15,0,158.0,272.0,3.5,16.7,366.0,455.3,364.6
2018,3,21,15,15,115.5,246.0,3.5,16.7,312.0,385.25,310.04
2018,3,21,15,30,73.0,220.0,3.5,16.7,258.0,292.44,236.51
2018,3,21,15,45,66.5,194.5,3.4,16.3,227.0,259.4,211.12
2018,3,21,16,0,60.0,169.0,3.3,15.9,196.0,226.02,184.85
2018,3,21,16,15,88.0,145.5,3.2,15.6,179.5,246.17,203.24
2018,3,21,16,30,116.0,122.0,3.1,15.3,163.0,243.12,202.5
2018,3,21,16,45,173.5,104.0,3.05,15.0,154.0,288.63,241.97
2018,3,21,17,0,231.0,86.0,3.0,14.7,145.0,309.23,260.1
2018,3,21,17,15,216.0,69.5,3.0,14.5,115.0,270.35,226.4
2018,3,21,17,30,201.0,53.0,3.0,14.3,85.0,249.73,205.89
2018,3,21,17,45,143.5,37.5,2.95,14.05,56.0,167.64,131.78
2018,3,21,18,0,86.0,22.0,2.9,13.8,27.0,96.71,22.12
2018,3,21,18,15,43.0,11.0,2.95,13.7,13.5,33.56,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,11.6,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,3.3,11.7,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,3.35,11.75,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,3.4,11.8,7.0,5.3,0.0
2018,3,22,7,15,0.0,9.0,3.5,11.9,9.0,6.82,0.5
2018,3,22,7,30,0.0,11.0,3.6,12.0,11.0,8.35,1.91
2018,3,22,7,45,0.0,14.0,3.7,12.1,14.0,10.64,3.99
2018,3,22,8,0,0.0,17.0,3.8,12.2,17.0,12.94,6.05
2018,3,22,8,15,0.0,31.0,3.85,12.35,31.0,23.66,15.67
2018,3,22,8,30,0.0,45.0,3.9,12.5,45.0,34.43,25.23
2018,3,22,8,45,0.0,54.0,3.95,12.65,54.0,41.38,29.75
2018,3,22,9,0,0.0,63.0,4.0,12.8,63.0,48.35,35.54
2018,3,22,9,15,2.5,110.5,4.1,12.9,112.0,84.92,66.08
2018,3,22,9,30,5.0,158.0,4.2,13.0,161.0,120.77,95.63
2018,3,22,9,45,2.5,110.0,4.3,13.1,111.5,85.34,66.02
2018,3,22,10,0,0.0,62.0,4.4,13.2,62.0,47.71,34.52
2018,3,22,10,15,1.0,85.0,4.5,13.2,85.5,66.01,49.75
2018,3,22,10,30,2.0,108.0,4.6,13.2,109.0,84.39,64.94
2018,3,22,10,45,5.5,154.5,4.7,13.25,158.5,122.61,96.41
2018,3,22,11,0,9.0,201.0,4.8,13.3,208.0,161.91,128.48
2018,3,22,11,15,79.5,269.0,4.85,13.2,331.5,272.93,219.51
2018,3,22,11,30,150.0,337.0,4.9,13.1,455.0,400.99,322.23
2018,3,22,11,45,296.5,308.0,4.9,13.0,544.0,512.72,412.68
2018,3,22,12,0,443.0,279.0,4.9,12.9,633.0,639.28,512.92
2018,3,22,12,15,550.0,239.0,4.95,12.8,678.0,722.66,578.82
2018,3,22,12,30,657.0,199.0,5.0,12.7,723.0,806.0,644.27
2018,3,22,12,45,512.5,247.0,5.05,12.65,653.0,739.79,592.35
2018,3,22,13,0,368.0,295.0,5.1,12.6,583.0,650.35,522.64
2018,3,22,13,15,396.0,280.5,5.1,12.55,585.0,699.16,561.23
2018,3,22,13,30,424.0,266.0,5.1,12.5,587.0,725.52,582.64
2018,3,22,13,45,512.5,241.5,5.1,12.45,617.5,800.13,641.75
2018,3,22,14,0,601.0,217.0,5.1,12.4,648.0,882.06,705.18
2018,3,22,14,15,714.5,169.0,5.1,12.35,659.5,955.94,760.72
2018,3,22,14,30,828.0,121.0,5.1,12.3,671.0,1014.13,803.92
2018,3,22,14,45,846.5,108.0,5.1,12.25,643.0,1018.89,808.79
2018,3,22,15,0,865.0,95.0,5.1,12.2,615.0,1018.91,810.82
2018,3,22,15,15,847.5,92.0,5.1,12.2,571.0,990.6,792.37
2018,3,22,15,30,830.0,89.0,5.1,12.2,527.0,958.86,771.53
2018,3,22,15,45,807.5,85.0,5.05,11.75,479.0,917.86,744.6
2018,3,22,16,0,785.0,81.0,5.0,11.3,431.0,874.18,715.26
2018,3,22,16,15,750.0,75.5,4.85,10.8,377.5,814.85,672.84
2018,3,22,16,30,715.0,70.0,4.7,10.3,324.0,754.31,628.44
2018,3,22,16,45,671.0,66.5,4.55,9.85,275.0,694.31,582.87
2018,3,22,17,0,627.0,63.0,4.4,9.4,226.0,629.03,531.1
2018,3,22,17,15,541.5,54.5,4.25,8.8,173.0,526.29,446.58
2018,3,22,17,30,456.0,46.0,4.1,8.2,120.0,428.97,362.71
2018,3,22,17,45,327.5,35.5,3.9,7.6,78.5,306.78,250.9
2018,3,22,18,0,199.0,25.0,3.7,7.0,37.0,184.97,70.04
2018,3,22,18,15,99.5,12.5,3.6,6.7,18.5,67.26,0.0
2018,3,22,18,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.4,6.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.05,3.35,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.0,3.6,2.0,0.0,0.0
2018,3,23,6,15,113.0,15.0,1.05,4.45,22.0,11.8,0.0
2018,3,23,6,30,211.0,27.0,1.1,5.3,42.0,20.59,8.37
2018,3,23,6,45,359.5,38.0,1.2,6.2,89.5,31.26,22.09
2018,3,23,7,0,508.0,49.0,1.3,7.1,137.0,40.53,31.12
2018,3,23,7,15,589.5,55.0,1.3,7.65,190.5,45.46,35.93
2018,3,23,7,30,671.0,61.0,1.3,8.2,244.0,50.57,40.67
2018,3,23,7,45,718.5,66.0,1.3,8.75,298.0,59.11,48.34
2018,3,23,8,0,766.0,71.0,1.3,9.3,352.0,63.44,52.04
2018,3,23,8,15,798.0,74.5,1.3,9.65,404.5,66.36,54.43
2018,3,23,8,30,830.0,78.0,1.3,10.0,457.0,69.27,56.77
2018,3,23,8,45,853.0,81.0,1.35,10.35,506.0,106.13,63.34
2018,3,23,9,0,876.0,84.0,1.4,10.7,555.0,171.35,101.16
2018,3,23,9,15,893.0,86.0,1.5,11.0,599.5,241.8,156.93
2018,3,23,9,30,910.0,88.0,1.6,11.3,644.0,308.28,214.94
2018,3,23,9,45,923.0,90.0,1.7,11.6,683.0,374.59,274.4
2018,3,23,10,0,936.0,92.0,1.8,11.9,722.0,441.23,333.48
2018,3,23,10,15,946.0,93.0,1.95,12.15,754.0,505.78,389.72
2018,3,23,10,30,956.0,94.0,2.1,12.4,786.0,569.7,443.79
2018,3,23,10,45,963.0,94.5,2.3,12.65,810.5,630.61,494.17
2018,3,23,11,0,970.0,95.0,2.5,12.9,835.0,689.98,541.97
2018,3,23,11,15,961.5,100.0,2.65,13.1,846.0,741.29,582.33
2018,3,23,11,30,953.0,105.0,2.8,13.3,857.0,789.17,619.21
2018,3,23,11,45,910.0,124.0,2.95,13.45,848.0,819.9,642.03
2018,3,23,12,0,867.0,143.0,3.1,13.6,839.0,855.05,667.26
2018,3,23,12,15,857.0,146.5,3.25,13.65,834.0,888.29,691.31
2018,3,23,12,30,847.0,150.0,3.4,13.7,829.0,917.69,712.7
2018,3,23,12,45,756.5,185.5,3.5,13.75,787.0,909.51,707.42
2018,3,23,13,0,666.0,221.0,3.6,13.8,745.0,885.8,690.91
2018,3,23,13,15,814.0,158.5,3.7,13.75,786.0,977.37,757.56
2018,3,23,13,30,962.0,96.0,3.8,13.7,827.0,1062.61,817.38
2018,3,23,13,45,954.0,95.0,3.9,13.65,801.0,1070.85,824.14
2018,3,23,14,0,946.0,94.0,4.0,13.6,775.0,1074.75,828.79
2018,3,23,14,15,936.5,92.5,4.05,13.45,742.5,1072.26,829.19
2018,3,23,14,30,927.0,91.0,4.1,13.3,710.0,1065.53,826.9
2018,3,23,14,45,913.5,89.5,4.15,13.1,671.0,1050.6,819.25
2018,3,23,15,0,900.0,88.0,4.2,12.9,632.0,1031.74,808.99
2018,3,23,15,15,883.0,85.5,4.2,12.9,587.5,1004.4,791.87
2018,3,23,15,30,866.0,83.0,4.2,12.9,543.0,985.6,780.89
2018,3,23,15,45,842.0,80.5,4.15,12.4,494.0,944.34,754.71
2018,3,23,16,0,818.0,78.0,4.1,11.9,445.0,900.36,726.24
2018,3,23,16,15,784.5,74.0,3.9,11.45,392.5,843.39,686.52
2018,3,23,16,30,751.0,70.0,3.7,11.0,340.0,784.97,644.74
2018,3,23,16,45,694.5,65.5,3.45,10.55,284.5,711.57,589.77
2018,3,23,17,0,638.0,61.0,3.2,10.1,229.0,634.06,529.43
2018,3,23,17,15,570.5,53.5,2.85,9.35,179.0,546.2,458.18
2018,3,23,17,30,503.0,46.0,2.5,8.6,129.0,462.07,386.3
2018,3,23,17,45,369.5,36.0,2.15,7.9,85.0,334.97,272.76
2018,3,23,18,0,236.0,26.0,1.8,7.2,41.0,206.82,96.52
2018,3,23,18,15,118.0,13.0,1.75,6.95,20.5,78.08,0.0
2018,3,23,18,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,0.95,5.75,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,0.9,5.8,2.0,0.0,0.0
2018,3,24,6,15,30.0,8.5,1.1,6.3,10.5,6.69,0.0
2018,3,24,6,30,54.0,15.0,1.3,6.8,19.0,11.69,2.97
2018,3,24,6,45,27.0,13.5,1.45,7.3,15.5,11.0,4.13
2018,3,24,7,0,0.0,12.0,1.6,7.8,12.0,9.1,2.62
2018,3,24,7,15,0.0,25.0,1.75,8.05,25.0,19.03,11.8
2018,3,24,7,30,0.0,38.0,1.9,8.3,38.0,29.0,20.98
2018,3,24,7,45,1.0,49.5,2.0,8.5,50.0,37.87,29.06
2018,3,24,8,0,2.0,61.0,2.1,8.7,62.0,46.77,37.06
2018,3,24,8,15,1.0,54.0,2.2,8.95,54.5,41.36,32.0
2018,3,24,8,30,0.0,47.0,2.3,9.2,47.0,35.97,26.98
2018,3,24,8,45,0.0,55.5,2.4,9.4,55.5,42.54,31.16
2018,3,24,9,0,0.0,64.0,2.5,9.6,64.0,49.13,36.67
2018,3,24,9,15,128.5,113.0,2.6,9.85,192.0,107.46,80.25
2018,3,24,9,30,257.0,162.0,2.7,10.1,320.0,186.75,142.04
2018,3,24,9,45,428.5,166.5,2.85,10.3,449.0,267.53,205.3
2018,3,24,10,0,600.0,171.0,3.0,10.5,578.0,371.94,289.3
2018,3,24,10,15,350.0,213.5,3.15,10.65,453.5,333.1,265.06
2018,3,24,10,30,100.0,256.0,3.3,10.8,329.0,256.53,206.16
2018,3,24,10,45,60.0,232.0,3.45,11.0,276.0,218.0,175.35
2018,3,24,11,0,20.0,208.0,3.6,11.2,223.0,179.46,143.61
2018,3,24,11,15,100.5,263.5,3.75,11.3,343.0,292.19,236.14
2018,3,24,11,30,181.0,319.0,3.9,11.4,463.0,406.89,328.15
2018,3,24,11,45,466.5,255.5,4.05,11.45,630.5,609.19,490.16
2018,3,24,12,0,752.0,192.0,4.2,11.5,798.0,813.82,648.09
2018,3,24,12,15,819.0,165.0,4.35,11.5,825.0,873.2,692.64
2018,3,24,12,30,886.0,138.0,4.5,11.5,852.0,939.8,741.62
2018,3,24,12,45,915.5,124.0,4.65,11.5,855.0,971.88,765.63
2018,3,24,13,0,945.0,110.0,4.8,11.5,858.0,1013.92,797.1
2018,3,24,13,15,849.5,146.0,4.85,11.45,808.0,998.44,786.91
2018,3,24,13,30,754.0,182.0,4.9,11.4,758.0,971.65,769.05
2018,3,24,13,45,711.5,192.0,5.0,11.3,722.0,955.55,759.53
2018,3,24,14,0,669.0,202.0,5.1,11.2,686.0,934.6,746.4
2018,3,24,14,15,550.5,230.5,5.1,11.05,617.5,843.16,678.91
2018,3,24,14,30,432.0,259.0,5.1,10.9,549.0,757.65,613.63
2018,3,24,14,45,492.0,225.0,5.1,10.75,538.0,784.79,638.47
2018,3,24,15,0,552.0,191.0,5.1,10.6,527.0,807.28,659.38
2018,3,24,15,15,584.5,167.5,5.1,10.6,500.5,819.2,670.24
2018,3,24,15,30,617.0,144.0,5.1,10.6,474.0,818.54,671.56
2018,3,24,15,45,615.0,131.5,4.9,10.1,435.0,791.68,653.15
2018,3,24,16,0,613.0,119.0,4.7,9.6,396.0,761.85,632.41
2018,3,24,16,15,583.5,107.5,4.4,9.2,346.5,705.12,589.58
2018,3,24,16,30,554.0,96.0,4.1,8.8,297.0,647.45,545.29
2018,3,24,16,45,543.0,83.0,3.8,8.4,254.5,603.33,511.05
2018,3,24,17,0,532.0,70.0,3.5,8.0,212.0,557.77,474.23
2018,3,24,17,15,522.5,58.0,3.1,7.35,172.0,513.4,436.45
2018,3,24,17,30,513.0,46.0,2.7,6.7,132.0,468.18,395.02
2018,3,24,17,45,391.5,37.0,2.3,6.0,89.0,349.91,288.04
2018,3,24,18,0,270.0,28.0,1.9,5.3,46.0,229.91,124.55
2018,3,24,18,15,141.5,15.5,1.85,5.1,24.0,93.27,0.0
2018,3,24,18,30,13.0,3.0,1.8,4.9,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.5,1.75,4.7,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
