Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,4,5,45,24.5,7.0,1.95,8.2,8.0,0.0,0.0
2018,4,4,6,0,49.0,14.0,2.1,8.5,16.0,11.02,0.0
2018,4,4,6,15,135.0,30.0,2.3,9.0,45.5,22.54,11.75
2018,4,4,6,30,221.0,46.0,2.5,9.5,75.0,34.41,24.73
2018,4,4,6,45,287.0,59.5,2.7,10.05,115.5,44.31,34.2
2018,4,4,7,0,353.0,73.0,2.9,10.6,156.0,54.09,43.29
2018,4,4,7,15,390.0,89.0,2.9,11.1,201.5,65.05,53.2
2018,4,4,7,30,427.0,105.0,2.9,11.6,247.0,75.67,62.58
2018,4,4,7,45,471.0,116.0,2.85,12.15,297.0,82.92,68.74
2018,4,4,8,0,515.0,127.0,2.8,12.7,347.0,90.0,74.63
2018,4,4,8,15,558.0,136.5,2.8,13.25,401.0,95.98,79.46
2018,4,4,8,30,601.0,146.0,2.8,13.8,455.0,103.28,85.38
2018,4,4,8,45,706.0,130.0,2.75,14.35,525.5,129.26,82.71
2018,4,4,9,0,811.0,114.0,2.7,14.9,596.0,189.58,116.35
2018,4,4,9,15,684.5,164.5,2.7,15.35,591.0,251.98,171.44
2018,4,4,9,30,558.0,215.0,2.7,15.8,586.0,301.76,219.06
2018,4,4,9,45,424.5,273.5,2.7,16.3,564.5,340.27,256.47
2018,4,4,10,0,291.0,332.0,2.7,16.8,543.0,361.81,277.93
2018,4,4,10,15,333.0,331.5,2.75,17.15,582.5,406.1,313.08
2018,4,4,10,30,375.0,331.0,2.8,17.5,622.0,454.42,351.03
2018,4,4,10,45,511.5,288.5,2.8,17.8,697.5,533.67,412.09
2018,4,4,11,0,648.0,246.0,2.8,18.1,773.0,622.21,479.39
2018,4,4,11,15,587.5,278.5,2.8,18.3,762.5,646.26,497.02
2018,4,4,11,30,527.0,311.0,2.8,18.5,752.0,665.98,510.97
2018,4,4,11,45,581.5,290.0,2.8,18.7,780.5,721.71,552.28
2018,4,4,12,0,636.0,269.0,2.8,18.9,809.0,781.9,595.8
2018,4,4,12,15,786.0,194.0,2.8,18.95,860.0,873.27,662.87
2018,4,4,12,30,936.0,119.0,2.8,19.0,911.0,946.5,712.31
2018,4,4,12,45,922.5,123.5,2.8,19.05,897.0,970.14,727.64
2018,4,4,13,0,909.0,128.0,2.8,19.1,883.0,989.54,740.65
2018,4,4,13,15,765.0,191.5,2.85,19.0,818.0,962.96,723.88
2018,4,4,13,30,621.0,255.0,2.9,18.9,753.0,902.5,682.64
2018,4,4,13,45,533.0,279.0,3.0,18.75,697.0,847.62,645.43
2018,4,4,14,0,445.0,303.0,3.1,18.6,641.0,793.49,607.67
2018,4,4,14,15,390.0,305.5,3.15,18.45,593.0,725.75,560.81
2018,4,4,14,30,335.0,308.0,3.2,18.3,545.0,678.32,527.24
2018,4,4,14,45,313.5,287.5,3.2,18.15,500.0,637.52,499.03
2018,4,4,15,0,292.0,267.0,3.2,18.0,455.0,594.91,469.07
2018,4,4,15,15,313.0,246.5,3.2,18.0,435.5,592.79,469.83
2018,4,4,15,30,334.0,226.0,3.2,18.0,416.0,588.22,468.59
2018,4,4,15,45,309.0,211.5,3.1,17.35,375.5,544.49,437.35
2018,4,4,16,0,284.0,197.0,3.0,16.7,335.0,500.45,405.49
2018,4,4,16,15,197.0,177.5,2.9,16.1,268.5,373.86,306.67
2018,4,4,16,30,110.0,158.0,2.8,15.5,202.0,273.25,225.08
2018,4,4,16,45,114.5,136.5,2.65,14.95,176.5,251.42,208.65
2018,4,4,17,0,119.0,115.0,2.5,14.4,151.0,228.58,190.56
2018,4,4,17,15,108.5,95.0,2.35,13.7,123.0,195.55,162.92
2018,4,4,17,30,98.0,75.0,2.2,13.0,95.0,162.85,134.63
2018,4,4,17,45,70.5,55.5,2.0,12.25,67.5,120.06,96.63
2018,4,4,18,0,43.0,36.0,1.8,11.5,40.0,78.81,58.12
2018,4,4,18,15,27.5,21.0,1.85,11.25,23.0,45.34,0.0
2018,4,4,18,30,12.0,6.0,1.9,11.0,6.0,10.69,0.0
2018,4,4,18,45,6.0,3.0,2.0,10.75,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,5,45,3.0,1.5,1.7,8.35,1.5,0.0,0.0
2018,4,5,6,0,6.0,3.0,1.8,8.8,3.0,2.36,0.0
2018,4,5,6,15,3.0,4.5,1.95,9.3,4.5,3.52,0.0
2018,4,5,6,30,0.0,6.0,2.1,9.8,6.0,4.54,0.0
2018,4,5,6,45,0.0,8.0,2.25,10.25,8.0,6.06,0.0
2018,4,5,7,0,0.0,10.0,2.4,10.7,10.0,7.58,1.24
2018,4,5,7,15,0.0,21.5,2.4,10.95,21.5,16.36,9.24
2018,4,5,7,30,0.0,33.0,2.4,11.2,33.0,25.17,17.22
2018,4,5,7,45,22.0,84.0,2.35,11.5,93.5,63.13,51.28
2018,4,5,8,0,44.0,135.0,2.3,11.8,154.0,96.51,80.64
2018,4,5,8,15,58.5,173.5,2.35,12.35,202.0,120.19,100.9
2018,4,5,8,30,73.0,212.0,2.4,12.9,250.0,142.72,119.83
2018,4,5,8,45,155.5,238.0,2.4,13.5,328.5,165.34,127.97
2018,4,5,9,0,238.0,264.0,2.4,14.1,407.0,208.25,156.17
2018,4,5,9,15,340.5,259.0,2.4,14.7,479.0,245.09,180.54
2018,4,5,9,30,443.0,254.0,2.4,15.3,551.0,297.14,219.51
2018,4,5,9,45,268.5,261.0,2.4,15.9,444.0,280.05,213.62
2018,4,5,10,0,94.0,268.0,2.4,16.5,337.0,239.65,186.47
2018,4,5,10,15,56.5,267.5,2.3,16.75,309.5,229.88,179.47
2018,4,5,10,30,19.0,267.0,2.2,17.0,282.0,214.16,167.04
2018,4,5,10,45,17.0,260.5,2.15,17.25,274.0,210.61,164.03
2018,4,5,11,0,15.0,254.0,2.1,17.5,266.0,206.51,160.57
2018,4,5,11,15,31.0,296.5,2.25,17.55,322.5,260.51,202.94
2018,4,5,11,30,47.0,339.0,2.4,17.6,379.0,312.29,243.02
2018,4,5,11,45,74.0,374.0,2.5,17.7,437.0,369.12,286.75
2018,4,5,12,0,101.0,409.0,2.6,17.8,495.0,429.67,332.78
2018,4,5,12,15,60.5,351.5,2.75,17.6,403.0,352.1,273.8
2018,4,5,12,30,20.0,294.0,2.9,17.4,311.0,254.72,198.45
2018,4,5,12,45,16.5,272.5,3.0,17.25,286.5,235.05,183.54
2018,4,5,13,0,13.0,251.0,3.1,17.1,262.0,214.84,167.87
2018,4,5,13,15,16.5,268.5,3.15,16.85,282.0,234.71,184.01
2018,4,5,13,30,20.0,286.0,3.2,16.6,302.0,255.29,200.64
2018,4,5,13,45,16.0,263.0,3.2,16.35,275.5,232.38,182.85
2018,4,5,14,0,12.0,240.0,3.2,16.1,249.0,209.11,164.75
2018,4,5,14,15,14.5,242.0,3.15,15.75,252.5,214.8,169.93
2018,4,5,14,30,17.0,244.0,3.1,15.4,256.0,220.77,175.32
2018,4,5,14,45,12.0,218.0,3.0,15.05,226.5,193.05,153.44
2018,4,5,15,0,7.0,192.0,2.9,14.7,197.0,165.25,131.31
2018,4,5,15,15,4.0,171.5,2.9,14.7,174.5,144.54,114.67
2018,4,5,15,30,1.0,151.0,2.9,14.7,152.0,123.85,97.89
2018,4,5,15,45,3.0,148.0,2.6,13.95,149.5,124.31,98.96
2018,4,5,16,0,5.0,145.0,2.3,13.2,147.0,125.06,100.27
2018,4,5,16,15,7.0,133.0,2.15,12.9,136.0,117.18,94.2
2018,4,5,16,30,9.0,121.0,2.0,12.6,125.0,109.28,88.05
2018,4,5,16,45,13.0,109.0,1.85,12.3,113.5,103.07,83.27
2018,4,5,17,0,17.0,97.0,1.7,12.0,102.0,96.79,78.26
2018,4,5,17,15,11.0,77.5,1.6,11.75,80.5,74.34,58.84
2018,4,5,17,30,5.0,58.0,1.5,11.5,59.0,52.05,39.29
2018,4,5,17,45,2.5,42.0,1.35,11.3,42.5,36.24,25.22
2018,4,5,18,0,0.0,26.0,1.2,11.1,26.0,19.96,10.55
2018,4,5,18,15,5.5,15.5,1.15,10.95,15.5,16.63,0.0
2018,4,5,18,30,11.0,5.0,1.1,10.8,5.0,9.38,0.0
2018,4,5,18,45,5.5,2.5,1.0,10.7,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.75,10.75,2.0,1.57,0.0
2018,4,6,6,0,0.0,4.0,1.9,10.9,4.0,3.15,0.0
2018,4,6,6,15,0.0,7.0,2.1,11.0,7.0,5.3,0.0
2018,4,6,6,30,0.0,10.0,2.3,11.1,10.0,7.58,1.05
2018,4,6,6,45,0.0,12.0,2.45,11.25,12.0,9.1,2.54
2018,4,6,7,0,0.0,14.0,2.6,11.4,14.0,10.63,3.99
2018,4,6,7,15,0.0,14.0,2.8,11.6,14.0,10.64,4.01
2018,4,6,7,30,0.0,14.0,3.0,11.8,14.0,10.64,4.0
2018,4,6,7,45,0.0,22.5,3.15,12.05,22.5,17.14,9.85
2018,4,6,8,0,0.0,31.0,3.3,12.3,31.0,23.67,15.65
2018,4,6,8,15,0.0,49.5,3.35,12.65,49.5,37.9,28.26
2018,4,6,8,30,0.0,68.0,3.4,13.0,68.0,52.21,40.77
2018,4,6,8,45,0.5,82.0,3.5,13.35,82.5,63.12,47.79
2018,4,6,9,0,1.0,96.0,3.6,13.7,97.0,73.98,56.62
2018,4,6,9,15,1.5,121.0,3.65,14.1,122.0,92.67,71.87
2018,4,6,9,30,2.0,146.0,3.7,14.5,147.0,111.56,87.11
2018,4,6,9,45,1.0,123.0,3.75,14.85,123.5,94.73,73.01
2018,4,6,10,0,0.0,100.0,3.8,15.2,100.0,77.19,58.4
2018,4,6,10,15,0.0,105.5,3.75,15.4,105.5,81.46,61.76
2018,4,6,10,30,0.0,111.0,3.7,15.6,111.0,85.76,65.14
2018,4,6,10,45,0.5,117.5,3.65,15.75,118.0,91.17,69.43
2018,4,6,11,0,1.0,124.0,3.6,15.9,125.0,96.68,73.81
2018,4,6,11,15,5.5,170.0,3.6,15.95,174.5,135.88,105.54
2018,4,6,11,30,10.0,216.0,3.6,16.0,224.0,176.23,137.87
2018,4,6,11,45,12.0,239.5,3.6,16.1,249.5,197.82,154.95
2018,4,6,12,0,14.0,263.0,3.6,16.2,275.0,220.02,172.47
2018,4,6,12,15,15.0,267.5,3.6,16.25,280.5,226.18,177.32
2018,4,6,12,30,16.0,272.0,3.6,16.3,286.0,232.44,182.3
2018,4,6,12,45,21.0,291.0,3.6,16.35,309.0,254.86,200.13
2018,4,6,13,0,26.0,310.0,3.6,16.4,332.0,296.88,233.15
2018,4,6,13,15,18.0,259.0,3.6,16.4,274.0,227.69,178.83
2018,4,6,13,30,10.0,208.0,3.6,16.4,216.0,176.98,138.61
2018,4,6,13,45,10.5,207.5,3.6,16.4,215.5,177.81,139.55
2018,4,6,14,0,11.0,207.0,3.6,16.4,215.0,178.67,140.47
2018,4,6,14,15,18.5,223.0,3.5,16.3,236.5,201.38,159.24
2018,4,6,14,30,26.0,239.0,3.4,16.2,258.0,244.32,194.04
2018,4,6,14,45,15.0,200.0,3.3,16.15,211.0,179.25,141.89
2018,4,6,15,0,4.0,161.0,3.2,16.1,164.0,133.92,105.12
2018,4,6,15,15,6.5,141.0,3.2,16.1,145.0,119.24,93.59
2018,4,6,15,30,9.0,121.0,3.2,16.1,126.0,104.5,81.88
2018,4,6,15,45,14.5,129.0,2.9,15.9,136.5,117.42,93.15
2018,4,6,16,0,20.0,137.0,2.6,15.7,147.0,143.67,115.39
2018,4,6,16,15,33.0,128.0,2.55,15.6,142.0,147.51,119.5
2018,4,6,16,30,46.0,119.0,2.5,15.5,137.0,150.71,123.06
2018,4,6,16,45,23.0,78.5,2.4,15.35,87.5,88.08,70.13
2018,4,6,17,0,0.0,38.0,2.3,15.2,38.0,29.0,19.21
2018,4,6,17,15,0.0,37.5,2.15,15.05,37.5,28.62,18.89
2018,4,6,17,30,0.0,37.0,2.0,14.9,37.0,28.25,18.44
2018,4,6,17,45,0.0,25.5,1.85,14.75,25.5,19.43,10.71
2018,4,6,18,0,0.0,14.0,1.7,14.6,14.0,10.63,2.92
2018,4,6,18,15,4.0,8.5,1.7,14.55,8.5,8.84,0.0
2018,4,6,18,30,8.0,3.0,1.7,14.5,3.0,6.3,0.0
2018,4,6,18,45,4.0,1.5,1.7,14.45,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,7,5,45,2.0,6.0,3.15,12.8,6.0,4.72,0.0
2018,4,7,6,0,4.0,12.0,3.1,12.7,12.0,9.44,0.0
2018,4,7,6,15,11.0,26.5,3.2,12.75,28.0,20.29,11.12
2018,4,7,6,30,18.0,41.0,3.3,12.8,44.0,31.0,21.62
2018,4,7,6,45,28.0,60.5,3.4,12.9,66.5,44.84,34.39
2018,4,7,7,0,38.0,80.0,3.5,13.0,89.0,58.45,46.82
2018,4,7,7,15,101.0,105.5,3.6,13.15,138.5,74.85,61.51
2018,4,7,7,30,164.0,131.0,3.7,13.3,188.0,91.72,76.36
2018,4,7,7,45,188.0,156.5,3.8,13.5,231.5,107.63,90.12
2018,4,7,8,0,212.0,182.0,3.9,13.7,275.0,123.09,103.28
2018,4,7,8,15,201.0,201.0,3.9,13.95,297.5,134.06,112.34
2018,4,7,8,30,190.0,220.0,3.9,14.2,320.0,144.62,120.95
2018,4,7,8,45,186.5,241.0,3.9,14.5,346.5,169.41,130.04
2018,4,7,9,0,183.0,262.0,3.9,14.8,373.0,199.99,151.73
2018,4,7,9,15,199.5,285.0,3.9,15.1,413.5,235.76,179.27
2018,4,7,9,30,216.0,308.0,3.9,15.4,454.0,274.21,210.0
2018,4,7,9,45,269.0,314.5,3.85,15.7,506.5,315.78,242.63
2018,4,7,10,0,322.0,321.0,3.8,16.0,559.0,365.49,282.17
2018,4,7,10,15,359.5,323.5,3.85,16.25,599.0,411.32,319.14
2018,4,7,10,30,397.0,326.0,3.9,16.5,639.0,460.77,358.66
2018,4,7,10,45,554.0,274.0,3.95,16.75,723.5,545.28,424.88
2018,4,7,11,0,711.0,222.0,4.0,17.0,808.0,640.83,498.91
2018,4,7,11,15,706.5,225.5,4.1,17.1,816.0,683.78,532.25
2018,4,7,11,30,702.0,229.0,4.2,17.2,824.0,724.34,563.38
2018,4,7,11,45,725.0,220.0,4.3,17.3,839.0,772.59,600.05
2018,4,7,12,0,748.0,211.0,4.4,17.4,854.0,819.81,635.63
2018,4,7,12,15,779.0,199.5,4.45,17.4,868.0,870.0,673.01
2018,4,7,12,30,810.0,188.0,4.5,17.4,882.0,910.18,702.17
2018,4,7,12,45,782.5,201.0,4.6,17.4,865.0,936.79,721.62
2018,4,7,13,0,755.0,214.0,4.7,17.4,848.0,950.09,731.93
2018,4,7,13,15,753.5,209.0,4.7,17.3,831.0,966.07,743.86
2018,4,7,13,30,752.0,204.0,4.7,17.2,814.0,978.33,753.3
2018,4,7,13,45,687.0,219.5,4.75,17.1,764.0,944.56,731.02
2018,4,7,14,0,622.0,235.0,4.8,17.0,714.0,905.2,703.95
2018,4,7,14,15,716.5,194.5,4.8,16.8,724.5,967.08,750.81
2018,4,7,14,30,811.0,154.0,4.8,16.6,735.0,1012.69,784.43
2018,4,7,14,45,799.0,149.5,4.8,16.4,696.5,1005.22,781.05
2018,4,7,15,0,787.0,145.0,4.8,16.2,658.0,984.54,768.86
2018,4,7,15,15,767.0,141.5,4.8,16.2,613.5,953.6,748.89
2018,4,7,15,30,747.0,138.0,4.8,16.2,569.0,919.53,726.65
2018,4,7,15,45,721.0,132.0,4.7,15.55,519.5,874.12,697.03
2018,4,7,16,0,695.0,126.0,4.6,14.9,470.0,826.48,665.34
2018,4,7,16,15,666.5,118.5,4.45,14.45,419.5,773.06,627.92
2018,4,7,16,30,638.0,111.0,4.3,14.0,369.0,718.32,588.73
2018,4,7,16,45,590.5,103.0,4.15,13.6,316.0,646.34,535.02
2018,4,7,17,0,543.0,95.0,4.0,13.2,263.0,575.11,480.42
2018,4,7,17,15,475.0,85.0,3.6,12.6,211.5,485.45,407.75
2018,4,7,17,30,407.0,75.0,3.2,12.0,160.0,405.86,340.37
2018,4,7,17,45,308.0,60.5,2.85,11.4,114.5,306.07,253.81
2018,4,7,18,0,209.0,46.0,2.5,10.8,69.0,216.47,171.76
2018,4,7,18,15,115.5,27.5,2.35,10.45,39.0,112.86,32.07
2018,4,7,18,30,22.0,9.0,2.2,10.1,9.0,17.86,0.0
2018,4,7,18,45,11.0,4.5,2.05,9.7,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,8,5,45,39.0,10.5,1.55,7.2,12.5,8.26,0.0
2018,4,8,6,0,78.0,21.0,1.6,7.7,25.0,15.78,0.0
2018,4,8,6,15,212.0,37.0,1.95,8.3,65.5,27.91,18.13
2018,4,8,6,30,346.0,53.0,2.3,8.9,106.0,40.14,30.23
2018,4,8,6,45,439.5,63.0,2.65,9.5,157.0,50.78,40.28
2018,4,8,7,0,533.0,73.0,3.0,10.1,208.0,58.49,47.43
2018,4,8,7,15,592.0,79.5,3.1,10.5,261.5,63.14,51.62
2018,4,8,7,30,651.0,86.0,3.2,10.9,315.0,67.83,55.69
2018,4,8,7,45,692.5,91.5,3.3,11.25,369.0,71.54,58.77
2018,4,8,8,0,734.0,97.0,3.4,11.6,423.0,75.22,61.77
2018,4,8,8,15,762.5,101.0,3.35,12.0,474.5,77.61,63.55
2018,4,8,8,30,791.0,105.0,3.3,12.4,526.0,86.58,71.12
2018,4,8,8,45,811.0,108.5,3.3,12.85,573.0,129.62,79.81
2018,4,8,9,0,831.0,112.0,3.3,13.3,620.0,191.87,117.89
2018,4,8,9,15,849.5,113.0,3.25,13.65,663.0,254.19,167.46
2018,4,8,9,30,868.0,114.0,3.2,14.0,706.0,318.17,223.03
2018,4,8,9,45,883.0,114.0,3.2,14.4,743.5,383.72,281.06
2018,4,8,10,0,898.0,114.0,3.2,14.8,781.0,446.57,336.31
2018,4,8,10,15,905.5,116.5,3.2,15.1,811.0,508.1,389.35
2018,4,8,10,30,913.0,119.0,3.2,15.4,841.0,568.77,440.01
2018,4,8,10,45,917.5,121.5,3.2,15.7,864.0,626.63,486.87
2018,4,8,11,0,922.0,124.0,3.2,16.0,887.0,682.81,530.95
2018,4,8,11,15,924.5,125.5,3.2,16.25,901.5,734.95,570.84
2018,4,8,11,30,927.0,127.0,3.2,16.5,916.0,784.74,607.95
2018,4,8,11,45,927.5,128.0,3.2,16.7,922.5,830.05,640.78
2018,4,8,12,0,928.0,129.0,3.2,16.9,929.0,872.44,669.56
2018,4,8,12,15,928.5,128.0,3.2,17.05,927.5,909.97,694.89
2018,4,8,12,30,929.0,127.0,3.2,17.2,926.0,944.16,717.82
2018,4,8,12,45,927.5,126.0,3.2,17.35,916.0,973.05,737.08
2018,4,8,13,0,926.0,125.0,3.2,17.5,906.0,998.19,753.85
2018,4,8,13,15,921.0,124.0,3.15,17.55,887.5,1016.16,765.72
2018,4,8,13,30,916.0,123.0,3.1,17.6,869.0,1030.06,775.01
2018,4,8,13,45,909.0,121.5,3.1,17.65,843.0,1037.39,780.51
2018,4,8,14,0,902.0,120.0,3.1,17.7,817.0,1040.58,783.47
2018,4,8,14,15,892.0,118.5,3.05,17.65,784.0,1036.65,781.71
2018,4,8,14,30,882.0,117.0,3.0,17.6,751.0,1042.85,786.99
2018,4,8,14,45,869.0,114.5,2.95,17.55,711.5,1026.54,777.23
2018,4,8,15,0,856.0,112.0,2.9,17.5,672.0,1006.33,765.17
2018,4,8,15,15,839.0,108.5,2.9,17.5,627.0,977.34,747.53
2018,4,8,15,30,822.0,105.0,2.9,17.5,582.0,944.97,727.57
2018,4,8,15,45,797.5,101.5,2.85,17.15,532.0,902.37,700.87
2018,4,8,16,0,773.0,98.0,2.8,16.8,482.0,857.25,672.05
2018,4,8,16,15,738.5,94.0,2.65,16.35,429.5,806.8,638.42
2018,4,8,16,30,704.0,90.0,2.5,15.9,377.0,749.33,598.94
2018,4,8,16,45,656.5,84.5,2.35,15.5,323.0,678.69,548.42
2018,4,8,17,0,609.0,79.0,2.2,15.1,269.0,608.86,496.88
2018,4,8,17,15,534.0,71.5,2.05,14.25,215.5,517.64,427.15
2018,4,8,17,30,459.0,64.0,1.9,13.4,162.0,430.62,356.41
2018,4,8,17,45,347.0,53.0,1.8,12.5,115.0,319.75,263.23
2018,4,8,18,0,235.0,42.0,1.7,11.6,68.0,225.0,178.58
2018,4,8,18,15,135.5,25.5,1.65,11.2,39.0,128.57,49.44
2018,4,8,18,30,36.0,9.0,1.6,10.8,10.0,24.63,0.0
2018,4,8,18,45,18.0,4.5,1.6,10.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,5,45,14.0,10.0,1.1,7.85,11.0,7.87,0.0
2018,4,9,6,0,28.0,20.0,1.1,8.3,22.0,15.16,0.0
2018,4,9,6,15,83.0,38.0,1.35,9.0,50.0,28.08,18.48
2018,4,9,6,30,138.0,56.0,1.6,9.7,78.0,40.97,30.96
2018,4,9,6,45,169.5,75.5,1.9,10.45,112.5,54.45,43.47
2018,4,9,7,0,201.0,95.0,2.2,11.2,147.0,67.61,55.42
2018,4,9,7,15,217.5,117.0,2.2,11.7,184.5,81.75,68.0
2018,4,9,7,30,234.0,139.0,2.2,12.2,222.0,95.41,79.88
2018,4,9,7,45,242.0,161.0,2.25,12.7,258.5,108.44,90.97
2018,4,9,8,0,250.0,183.0,2.3,13.2,295.0,120.96,101.41
2018,4,9,8,15,249.5,203.0,2.25,13.75,326.0,131.69,110.12
2018,4,9,8,30,249.0,223.0,2.2,14.3,357.0,141.93,118.28
2018,4,9,8,45,260.0,246.5,2.15,14.9,397.0,172.46,129.7
2018,4,9,9,0,271.0,270.0,2.1,15.5,437.0,212.26,156.76
2018,4,9,9,15,363.0,263.5,2.1,16.1,503.0,252.27,183.92
2018,4,9,9,30,455.0,257.0,2.1,16.7,569.0,301.68,220.97
2018,4,9,9,45,600.5,218.0,2.05,17.3,652.5,361.06,266.03
2018,4,9,10,0,746.0,179.0,2.0,17.9,736.0,433.1,322.27
2018,4,9,10,15,786.5,171.0,1.95,18.35,778.0,495.89,373.07
2018,4,9,10,30,827.0,163.0,1.9,18.8,820.0,561.65,424.7
2018,4,9,10,45,832.0,164.5,1.85,19.25,841.0,616.36,466.74
2018,4,9,11,0,837.0,166.0,1.8,19.7,862.0,669.64,506.26
2018,4,9,11,15,867.5,154.0,1.8,20.05,886.0,727.06,548.16
2018,4,9,11,30,898.0,142.0,1.8,20.4,910.0,775.56,583.04
2018,4,9,11,45,901.0,141.5,1.75,20.75,916.5,820.43,613.58
2018,4,9,12,0,904.0,141.0,1.7,21.1,923.0,862.62,640.16
2018,4,9,12,15,888.5,148.0,1.7,21.4,915.5,892.84,658.97
2018,4,9,12,30,873.0,155.0,1.7,21.7,908.0,933.25,684.46
2018,4,9,12,45,899.0,138.5,1.7,21.95,906.5,957.7,699.43
2018,4,9,13,0,925.0,122.0,1.7,22.2,905.0,993.21,721.68
2018,4,9,13,15,880.0,139.0,1.6,22.4,871.5,990.25,717.93
2018,4,9,13,30,835.0,156.0,1.5,22.6,838.0,998.4,721.77
2018,4,9,13,45,604.0,245.5,1.45,22.8,731.0,884.84,646.57
2018,4,9,14,0,373.0,335.0,1.4,23.0,624.0,727.56,537.7
2018,4,9,14,15,399.5,309.5,1.25,23.1,607.5,733.84,543.87
2018,4,9,14,30,426.0,284.0,1.1,23.2,591.0,760.56,561.49
2018,4,9,14,45,422.0,267.5,1.0,23.3,558.5,741.44,548.4
2018,4,9,15,0,418.0,251.0,0.9,23.4,526.0,719.78,534.15
2018,4,9,15,15,401.5,235.5,0.9,23.4,485.0,684.53,511.8
2018,4,9,15,30,385.0,220.0,0.9,23.4,444.0,624.34,472.54
2018,4,9,15,45,420.0,195.0,0.65,23.35,420.5,647.07,488.38
2018,4,9,16,0,455.0,170.0,0.4,23.3,397.0,642.54,484.52
2018,4,9,16,15,452.0,150.5,0.45,22.75,356.0,606.03,462.61
2018,4,9,16,30,449.0,131.0,0.5,22.2,315.0,567.45,438.83
2018,4,9,16,45,291.0,122.5,0.6,21.7,235.5,392.16,310.76
2018,4,9,17,0,133.0,114.0,0.7,21.2,156.0,233.45,187.29
2018,4,9,17,15,167.0,95.0,0.8,20.3,137.5,249.64,202.23
2018,4,9,17,30,201.0,76.0,0.9,19.4,119.0,245.09,198.8
2018,4,9,17,45,225.0,57.0,0.95,18.5,93.0,245.16,196.82
2018,4,9,18,0,249.0,38.0,1.0,17.6,67.0,225.85,175.72
2018,4,9,18,15,150.0,23.5,1.1,17.05,38.5,133.4,60.01
2018,4,9,18,30,51.0,9.0,1.2,16.5,10.0,31.83,0.0
2018,4,9,18,45,25.5,4.5,1.25,16.0,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,45,0.0,7.0,1.95,11.2,7.0,5.51,0.0
2018,4,10,6,0,0.0,14.0,2.0,11.4,14.0,10.66,0.0
2018,4,10,6,15,3.0,29.5,2.15,11.8,30.0,22.41,13.57
2018,4,10,6,30,6.0,45.0,2.3,12.2,46.0,33.85,24.39
2018,4,10,6,45,11.0,61.0,2.45,12.6,63.5,45.6,35.24
2018,4,10,7,0,16.0,77.0,2.6,13.0,81.0,57.31,45.86
2018,4,10,7,15,9.5,83.0,2.65,13.4,85.5,62.21,50.19
2018,4,10,7,30,3.0,89.0,2.7,13.8,90.0,66.95,54.24
2018,4,10,7,45,4.5,87.0,2.75,14.2,89.0,66.19,53.33
2018,4,10,8,0,6.0,85.0,2.8,14.6,88.0,65.22,52.2
2018,4,10,8,15,16.0,116.0,2.9,14.85,124.5,87.45,71.4
2018,4,10,8,30,26.0,147.0,3.0,15.1,161.0,105.16,86.42
2018,4,10,8,45,20.5,154.5,3.1,15.35,166.0,112.42,87.54
2018,4,10,9,0,15.0,162.0,3.2,15.6,171.0,122.99,95.82
2018,4,10,9,15,74.0,234.5,3.25,15.8,285.0,182.53,141.26
2018,4,10,9,30,133.0,307.0,3.3,16.0,399.0,251.37,194.05
2018,4,10,9,45,145.0,334.0,3.35,16.2,439.0,288.04,223.13
2018,4,10,10,0,157.0,361.0,3.4,16.4,479.0,326.97,253.97
2018,4,10,10,15,178.0,374.5,3.35,16.55,513.0,362.83,282.13
2018,4,10,10,30,199.0,388.0,3.3,16.7,547.0,401.15,312.03
2018,4,10,10,45,141.0,385.0,3.25,16.85,499.0,384.87,299.83
2018,4,10,11,0,83.0,382.0,3.2,17.0,451.0,354.49,276.28
2018,4,10,11,15,80.0,392.5,3.15,17.0,460.0,370.28,288.48
2018,4,10,11,30,77.0,403.0,3.1,17.0,469.0,385.85,300.24
2018,4,10,11,45,69.5,391.5,3.1,17.0,451.5,378.83,294.87
2018,4,10,12,0,62.0,380.0,3.1,17.0,434.0,370.31,288.4
2018,4,10,12,15,73.0,397.5,3.1,16.9,461.0,402.13,313.08
2018,4,10,12,30,84.0,415.0,3.1,16.8,488.0,435.22,338.47
2018,4,10,12,45,102.0,416.5,3.15,16.75,504.0,460.52,358.29
2018,4,10,13,0,120.0,418.0,3.2,16.7,520.0,506.52,393.42
2018,4,10,13,15,127.0,408.5,3.2,16.55,514.5,512.71,398.72
2018,4,10,13,30,134.0,399.0,3.2,16.4,509.0,518.17,403.76
2018,4,10,13,45,78.0,330.0,3.25,16.3,393.5,377.02,296.63
2018,4,10,14,0,22.0,261.0,3.3,16.2,278.0,237.08,186.79
2018,4,10,14,15,22.5,255.0,3.35,16.0,272.0,233.67,184.94
2018,4,10,14,30,23.0,249.0,3.4,15.8,266.0,230.25,182.76
2018,4,10,14,45,44.5,265.5,3.45,15.6,296.0,291.48,232.78
2018,4,10,15,0,66.0,282.0,3.5,15.4,326.0,334.28,267.89
2018,4,10,15,15,71.0,268.5,3.5,15.4,312.5,328.01,263.75
2018,4,10,15,30,76.0,255.0,3.5,15.4,299.0,321.42,259.53
2018,4,10,15,45,64.0,224.5,3.55,14.95,259.5,278.4,226.09
2018,4,10,16,0,52.0,194.0,3.6,14.5,220.0,235.29,192.03
2018,4,10,16,15,50.5,169.5,3.6,14.3,192.5,208.66,171.08
2018,4,10,16,30,49.0,145.0,3.6,14.1,165.0,181.66,149.43
2018,4,10,16,45,38.5,106.0,3.55,13.85,120.5,129.92,106.37
2018,4,10,17,0,28.0,67.0,3.5,13.6,76.0,79.94,63.95
2018,4,10,17,15,14.0,55.5,3.25,13.1,60.0,58.0,44.77
2018,4,10,17,30,0.0,44.0,3.0,12.6,44.0,33.65,23.3
2018,4,10,17,45,0.0,30.0,2.7,12.15,30.0,22.88,13.86
2018,4,10,18,0,0.0,16.0,2.4,11.7,16.0,12.16,4.43
2018,4,10,18,15,3.0,10.0,2.3,11.25,10.0,9.45,0.0
2018,4,10,18,30,6.0,4.0,2.2,10.8,4.0,6.04,0.0
2018,4,10,18,45,3.0,2.0,2.15,10.35,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.35,7.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.3,8.0,2.0,0.0,0.0
2018,4,11,5,45,30.5,13.0,2.2,8.15,15.0,10.23,0.0
2018,4,11,6,0,57.0,24.0,2.1,8.3,28.0,17.97,4.34
2018,4,11,6,15,95.5,42.0,2.25,8.65,55.0,30.93,21.32
2018,4,11,6,30,134.0,60.0,2.4,9.0,82.0,43.68,33.57
2018,4,11,6,45,148.0,74.5,2.55,9.35,107.0,53.75,43.09
2018,4,11,7,0,162.0,89.0,2.7,9.7,132.0,63.54,52.1
2018,4,11,7,15,191.5,115.0,2.7,10.0,177.0,80.28,67.14
2018,4,11,7,30,221.0,141.0,2.7,10.3,222.0,96.43,81.37
2018,4,11,7,45,255.0,157.0,2.7,10.65,263.5,106.4,89.85
2018,4,11,8,0,289.0,173.0,2.7,11.0,305.0,116.1,97.97
2018,4,11,8,15,288.0,194.0,2.6,11.25,338.0,127.53,107.52
2018,4,11,8,30,287.0,215.0,2.5,11.5,371.0,138.43,116.5
2018,4,11,8,45,315.0,234.0,2.45,11.75,419.0,169.64,127.23
2018,4,11,9,0,343.0,253.0,2.4,12.0,467.0,212.29,155.77
2018,4,11,9,15,307.0,284.0,2.45,12.3,485.0,253.3,189.86
2018,4,11,9,30,271.0,315.0,2.5,12.6,503.0,290.56,222.19
2018,4,11,9,45,217.5,338.0,2.6,12.9,494.0,314.32,244.04
2018,4,11,10,0,164.0,361.0,2.7,13.2,485.0,329.48,258.09
2018,4,11,10,15,272.0,353.5,2.9,13.35,568.0,391.78,306.73
2018,4,11,10,30,380.0,346.0,3.1,13.5,651.0,465.28,364.5
2018,4,11,10,45,391.0,353.0,3.25,13.6,674.0,505.9,397.07
2018,4,11,11,0,402.0,360.0,3.4,13.7,697.0,546.96,429.62
2018,4,11,11,15,408.0,365.5,3.6,13.7,712.5,590.61,463.81
2018,4,11,11,30,414.0,371.0,3.8,13.7,728.0,628.28,493.2
2018,4,11,11,45,372.5,388.0,4.0,13.7,711.0,629.43,494.52
2018,4,11,12,0,331.0,405.0,4.2,13.7,694.0,634.65,498.65
2018,4,11,12,15,307.0,410.0,4.3,13.65,677.5,639.84,502.97
2018,4,11,12,30,283.0,415.0,4.4,13.6,661.0,642.14,505.02
2018,4,11,12,45,323.5,398.0,4.55,13.6,676.0,679.15,534.81
2018,4,11,13,0,364.0,381.0,4.7,13.6,691.0,716.11,564.43
2018,4,11,13,15,294.5,389.5,4.7,13.5,637.0,673.19,531.39
2018,4,11,13,30,225.0,398.0,4.7,13.4,583.0,604.46,479.18
2018,4,11,13,45,146.0,371.5,4.75,13.3,490.0,508.35,405.16
2018,4,11,14,0,67.0,345.0,4.8,13.2,397.0,385.48,308.47
2018,4,11,14,15,181.5,324.0,4.75,13.0,457.5,505.71,407.5
2018,4,11,14,30,296.0,303.0,4.7,12.8,518.0,625.89,503.68
2018,4,11,14,45,437.0,252.5,4.65,12.65,551.5,738.42,593.31
2018,4,11,15,0,578.0,202.0,4.6,12.5,585.0,822.74,661.0
2018,4,11,15,15,468.0,218.0,4.6,12.5,515.0,728.26,588.85
2018,4,11,15,30,358.0,234.0,4.6,12.5,445.0,612.03,499.74
2018,4,11,15,45,342.5,216.0,4.6,12.3,404.0,572.84,471.54
2018,4,11,16,0,327.0,198.0,4.6,12.1,363.0,532.63,441.7
2018,4,11,16,15,330.5,175.5,4.5,11.9,327.5,503.04,420.15
2018,4,11,16,30,334.0,153.0,4.4,11.7,292.0,471.52,396.59
2018,4,11,16,45,253.5,135.5,4.25,11.5,232.5,375.72,317.89
2018,4,11,17,0,173.0,118.0,4.1,11.3,173.0,268.08,227.62
2018,4,11,17,15,144.0,100.5,4.0,11.0,140.5,222.6,188.8
2018,4,11,17,30,115.0,83.0,3.9,10.7,108.0,179.35,150.78
2018,4,11,17,45,87.0,62.5,3.8,10.35,78.5,134.49,110.69
2018,4,11,18,0,59.0,42.0,3.7,10.0,49.0,91.17,71.18
2018,4,11,18,15,34.5,25.5,3.9,9.8,29.0,54.5,28.25
2018,4,11,18,30,10.0,9.0,4.1,9.6,9.0,11.89,0.0
2018,4,11,18,45,5.0,4.5,4.25,9.4,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.25,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.65,3.8,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.7,4.4,2.0,0.0,0.0
2018,4,12,5,45,92.0,15.0,1.8,5.0,21.5,11.8,0.0
2018,4,12,6,0,177.0,28.0,1.9,5.6,41.0,21.2,8.17
2018,4,12,6,15,304.5,41.0,2.2,6.2,84.5,31.29,22.02
2018,4,12,6,30,432.0,54.0,2.5,6.8,128.0,44.09,34.32
2018,4,12,6,45,509.5,62.5,2.8,7.35,179.0,50.62,40.62
2018,4,12,7,0,587.0,71.0,3.1,7.9,230.0,57.19,46.71
2018,4,12,7,15,638.5,77.0,3.2,8.3,284.0,61.57,50.63
2018,4,12,7,30,690.0,83.0,3.3,8.7,338.0,65.97,54.43
2018,4,12,7,45,726.0,88.5,3.4,9.1,392.0,69.74,57.57
2018,4,12,8,0,762.0,94.0,3.5,9.5,446.0,73.44,60.6
2018,4,12,8,15,786.0,98.5,3.55,9.9,497.0,82.44,68.29
2018,4,12,8,30,810.0,103.0,3.6,10.3,548.0,85.23,70.41
2018,4,12,8,45,827.0,107.5,3.6,10.65,595.0,131.1,80.6
2018,4,12,9,0,844.0,112.0,3.6,11.0,642.0,194.43,120.25
2018,4,12,9,15,853.0,118.0,3.55,11.3,683.5,259.0,172.63
2018,4,12,9,30,862.0,124.0,3.5,11.6,725.0,324.12,229.96
2018,4,12,9,45,866.5,129.5,3.5,11.9,760.0,387.67,287.18
2018,4,12,10,0,871.0,135.0,3.5,12.2,795.0,450.7,343.18
2018,4,12,10,15,878.5,137.5,3.45,12.4,824.5,511.98,396.37
2018,4,12,10,30,886.0,140.0,3.4,12.6,854.0,572.5,447.28
2018,4,12,10,45,890.5,142.5,3.4,12.8,876.0,630.33,494.62
2018,4,12,11,0,895.0,145.0,3.4,13.0,898.0,686.56,539.29
2018,4,12,11,15,897.0,146.5,3.45,13.15,912.0,730.74,574.36
2018,4,12,11,30,899.0,148.0,3.5,13.3,926.0,778.83,611.27
2018,4,12,11,45,898.0,150.0,3.55,13.45,931.5,822.55,644.15
2018,4,12,12,0,897.0,152.0,3.6,13.6,937.0,863.36,673.37
2018,4,12,12,15,797.5,193.0,3.75,13.6,890.0,866.45,675.95
2018,4,12,12,30,698.0,234.0,3.9,13.6,843.0,858.67,669.69
2018,4,12,12,45,483.5,313.5,4.0,13.65,733.0,760.83,595.42
2018,4,12,13,0,269.0,393.0,4.1,13.7,623.0,638.59,501.31
2018,4,12,13,15,344.0,361.5,4.15,13.65,649.5,691.54,544.34
2018,4,12,13,30,419.0,330.0,4.2,13.6,676.0,764.83,600.72
2018,4,12,13,45,576.0,264.5,4.3,13.55,725.0,865.89,679.59
2018,4,12,14,0,733.0,199.0,4.4,13.5,774.0,973.54,760.11
2018,4,12,14,15,562.0,250.0,4.4,13.4,680.0,853.74,672.76
2018,4,12,14,30,391.0,301.0,4.4,13.3,586.0,717.32,570.64
2018,4,12,14,45,468.0,260.0,4.4,13.15,584.0,775.7,618.35
2018,4,12,15,0,545.0,219.0,4.4,13.0,582.0,807.29,645.62
2018,4,12,15,15,574.0,194.5,4.4,13.0,554.0,804.38,646.01
2018,4,12,15,30,603.0,170.0,4.4,13.0,526.0,807.16,650.18
2018,4,12,15,45,649.0,149.5,4.25,12.65,504.0,817.08,659.37
2018,4,12,16,0,695.0,129.0,4.1,12.3,482.0,821.3,664.57
2018,4,12,16,15,665.5,122.0,3.95,12.0,431.5,767.72,626.46
2018,4,12,16,30,636.0,115.0,3.8,11.7,381.0,712.87,587.03
2018,4,12,16,45,591.0,107.0,3.6,11.4,328.0,643.42,535.05
2018,4,12,17,0,546.0,99.0,3.4,11.1,275.0,574.59,481.8
2018,4,12,17,15,482.0,88.0,3.1,10.45,223.0,486.77,410.99
2018,4,12,17,30,418.0,77.0,2.8,9.8,171.0,408.83,345.45
2018,4,12,17,45,324.5,63.0,2.5,9.2,124.5,313.39,262.71
2018,4,12,18,0,231.0,49.0,2.2,8.6,78.0,227.23,185.0
2018,4,12,18,15,134.5,31.0,2.15,8.2,46.0,137.51,85.32
2018,4,12,18,30,38.0,13.0,2.1,7.8,14.0,28.41,0.0
2018,4,12,18,45,19.0,6.5,2.1,7.45,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.65,3.25,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.8,3.9,2.0,0.0,0.0
2018,4,13,5,45,86.0,16.5,1.95,4.5,23.0,12.98,0.0
2018,4,13,6,0,166.0,31.0,2.1,5.1,44.0,23.34,11.08
2018,4,13,6,15,281.5,44.5,2.25,5.85,86.0,33.67,24.28
2018,4,13,6,30,397.0,58.0,2.4,6.6,128.0,44.1,34.41
2018,4,13,6,45,478.5,67.0,2.6,7.3,179.5,53.81,43.56
2018,4,13,7,0,560.0,76.0,2.8,8.0,231.0,60.63,49.83
2018,4,13,7,15,614.0,83.0,3.1,8.8,285.0,65.6,54.18
2018,4,13,7,30,668.0,90.0,3.4,9.6,339.0,70.56,58.36
2018,4,13,7,45,707.0,94.0,3.65,10.35,392.5,73.13,60.3
2018,4,13,8,0,746.0,98.0,3.9,11.1,446.0,75.72,62.23
2018,4,13,8,15,772.5,102.5,4.0,11.7,497.5,78.37,64.2
2018,4,13,8,30,799.0,107.0,4.1,12.3,549.0,87.64,71.97
2018,4,13,8,45,819.0,110.0,4.2,12.85,596.0,132.47,81.18
2018,4,13,9,0,839.0,113.0,4.3,13.4,643.0,194.59,119.57
2018,4,13,9,15,857.5,114.0,4.25,13.8,686.5,257.11,169.54
2018,4,13,9,30,876.0,115.0,4.2,14.2,730.0,321.24,225.41
2018,4,13,9,45,891.5,115.0,4.15,14.65,767.5,387.26,283.91
2018,4,13,10,0,907.0,115.0,4.1,15.1,805.0,450.39,339.46
2018,4,13,10,15,913.0,116.5,4.05,15.45,833.5,510.56,391.63
2018,4,13,10,30,919.0,118.0,4.0,15.8,862.0,569.63,441.24
2018,4,13,10,45,922.5,119.5,3.95,16.15,883.0,625.95,487.09
2018,4,13,11,0,926.0,121.0,3.9,16.5,904.0,680.43,530.03
2018,4,13,11,15,927.5,123.0,3.85,16.75,918.0,731.94,569.6
2018,4,13,11,30,929.0,125.0,3.8,17.0,932.0,781.01,606.29
2018,4,13,11,45,928.5,126.5,3.75,17.3,937.5,825.53,638.45
2018,4,13,12,0,928.0,128.0,3.7,17.6,943.0,867.08,666.37
2018,4,13,12,15,927.0,128.5,3.7,17.8,941.0,904.19,691.48
2018,4,13,12,30,926.0,129.0,3.7,18.0,939.0,937.93,714.16
2018,4,13,12,45,922.5,128.0,3.65,18.15,927.5,964.55,731.7
2018,4,13,13,0,919.0,127.0,3.6,18.3,916.0,987.34,746.67
2018,4,13,13,15,915.0,125.5,3.55,18.45,897.5,1005.27,758.4
2018,4,13,13,30,911.0,124.0,3.5,18.6,879.0,1019.2,767.53
2018,4,13,13,45,895.5,126.5,3.4,18.7,850.0,1021.82,768.96
2018,4,13,14,0,880.0,129.0,3.3,18.8,821.0,1020.29,767.83
2018,4,13,14,15,860.5,130.0,3.2,18.75,784.0,1024.2,770.96
2018,4,13,14,30,841.0,131.0,3.1,18.7,747.0,1009.13,761.44
2018,4,13,14,45,834.0,124.5,3.05,18.7,709.0,994.42,752.73
2018,4,13,15,0,827.0,118.0,3.0,18.7,671.0,975.79,741.48
2018,4,13,15,15,815.0,112.0,3.0,18.7,627.0,949.1,725.23
2018,4,13,15,30,803.0,106.0,3.0,18.7,583.0,918.96,706.63
2018,4,13,15,45,782.5,103.5,2.7,18.4,536.5,881.67,681.48
2018,4,13,16,0,762.0,101.0,2.4,18.1,490.0,841.73,654.27
2018,4,13,16,15,731.5,95.0,2.1,17.6,437.0,792.69,620.72
2018,4,13,16,30,701.0,89.0,1.8,17.1,384.0,736.57,581.47
2018,4,13,16,45,666.5,84.5,1.55,16.65,335.0,678.29,540.06
2018,4,13,17,0,632.0,80.0,1.3,16.2,286.0,619.84,497.29
2018,4,13,17,15,565.0,71.5,1.25,15.3,231.0,533.23,433.57
2018,4,13,17,30,498.0,63.0,1.2,14.4,176.0,450.44,368.62
2018,4,13,17,45,403.0,52.0,1.2,13.5,128.0,351.74,287.67
2018,4,13,18,0,308.0,41.0,1.2,12.6,80.0,261.34,209.45
2018,4,13,18,15,190.0,27.5,1.2,12.15,48.0,161.88,104.54
2018,4,13,18,30,72.0,14.0,1.2,11.7,16.0,45.29,0.0
2018,4,13,18,45,36.0,7.0,1.2,11.2,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.2,6.95,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.2,7.6,2.0,0.0,0.0
2018,4,14,5,45,125.5,16.5,1.25,8.25,26.0,12.98,0.0
2018,4,14,6,0,238.0,31.0,1.3,8.9,50.0,23.61,12.11
2018,4,14,6,15,350.5,41.5,1.4,9.6,93.0,34.02,24.33
2018,4,14,6,30,463.0,52.0,1.5,10.3,136.0,42.52,32.55
2018,4,14,6,45,534.0,60.0,1.6,11.0,187.0,48.74,38.41
2018,4,14,7,0,605.0,68.0,1.7,11.7,238.0,54.99,44.06
2018,4,14,7,15,653.0,74.0,1.6,12.45,291.5,59.45,47.91
2018,4,14,7,30,701.0,80.0,1.5,13.2,345.0,63.91,51.62
