Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,15,635.0,89.5,2.35,13.6,324.5,69.75,56.74
2018,4,24,7,30,642.0,101.0,2.3,14.2,369.0,76.92,62.74
2018,4,24,7,45,629.0,116.0,2.25,14.85,406.5,85.66,70.0
2018,4,24,8,0,616.0,131.0,2.2,15.5,444.0,93.77,76.6
2018,4,24,8,15,662.5,133.5,2.15,16.05,500.5,94.56,76.84
2018,4,24,8,30,709.0,136.0,2.1,16.6,557.0,95.47,77.19
2018,4,24,8,45,786.5,122.0,2.05,17.2,622.0,138.94,84.87
2018,4,24,9,0,864.0,108.0,2.0,17.8,687.0,194.74,115.66
2018,4,24,9,15,877.0,110.5,2.0,18.3,728.5,262.95,168.97
2018,4,24,9,30,890.0,113.0,2.0,18.8,770.0,325.71,222.09
2018,4,24,9,45,900.5,113.5,2.0,19.3,805.0,386.76,274.87
2018,4,24,10,0,911.0,114.0,2.0,19.8,840.0,447.66,326.76
2018,4,24,10,15,916.5,116.0,2.05,20.2,867.5,507.0,376.34
2018,4,24,10,30,922.0,118.0,2.1,20.6,895.0,565.17,423.41
2018,4,24,10,45,925.5,120.0,2.15,21.0,916.0,620.84,467.06
2018,4,24,11,0,929.0,122.0,2.2,21.4,937.0,674.67,507.94
2018,4,24,11,15,931.5,122.5,2.3,21.65,950.0,724.63,545.5
2018,4,24,11,30,934.0,123.0,2.4,21.9,963.0,772.22,580.48
2018,4,24,11,45,895.5,145.5,2.45,22.15,954.5,804.16,602.93
2018,4,24,12,0,857.0,168.0,2.5,22.4,946.0,843.52,629.53
2018,4,24,12,15,852.5,170.0,2.55,22.5,942.0,877.39,652.64
2018,4,24,12,30,848.0,172.0,2.6,22.6,938.0,907.86,673.02
2018,4,24,12,45,892.0,144.5,2.7,22.75,942.5,936.34,692.36
2018,4,24,13,0,936.0,117.0,2.8,22.9,947.0,977.12,719.88
2018,4,24,13,15,933.0,115.5,2.9,22.85,928.5,995.38,733.02
2018,4,24,13,30,930.0,114.0,3.0,22.8,910.0,1009.63,743.88
2018,4,24,13,45,924.5,112.5,3.1,22.8,884.5,1017.43,750.54
2018,4,24,14,0,919.0,111.0,3.2,22.8,859.0,1021.11,754.69
2018,4,24,14,15,902.5,113.0,3.25,22.6,823.5,1013.61,751.82
2018,4,24,14,30,886.0,115.0,3.3,22.4,788.0,1002.17,746.54
2018,4,24,14,45,872.0,113.5,3.4,22.15,748.0,985.69,738.51
2018,4,24,15,0,858.0,112.0,3.5,21.9,708.0,978.46,736.81
2018,4,24,15,15,855.5,105.0,3.5,21.9,668.0,959.06,725.45
2018,4,24,15,30,853.0,98.0,3.5,21.9,628.0,935.81,711.61
2018,4,24,15,45,829.5,96.0,3.55,21.1,578.0,895.56,688.4
2018,4,24,16,0,806.0,94.0,3.6,20.3,528.0,852.79,663.03
2018,4,24,16,15,779.0,91.0,3.55,19.65,477.0,803.65,631.58
2018,4,24,16,30,752.0,88.0,3.5,19.0,426.0,752.85,598.21
2018,4,24,16,45,712.0,83.0,3.45,18.35,371.5,693.24,557.3
2018,4,24,17,0,672.0,78.0,3.4,17.7,317.0,629.23,511.71
2018,4,24,17,15,619.0,73.0,3.25,16.75,265.0,556.75,457.42
2018,4,24,17,30,566.0,68.0,3.1,15.8,213.0,486.53,401.63
2018,4,24,17,45,488.0,58.5,2.95,14.85,163.5,398.89,329.16
2018,4,24,18,0,410.0,49.0,2.8,13.9,114.0,317.37,258.76
2018,4,24,18,15,289.0,36.5,2.75,13.3,74.0,218.4,169.93
2018,4,24,18,30,168.0,24.0,2.7,12.7,34.0,123.07,34.83
2018,4,24,18,45,84.0,12.0,2.65,12.05,17.0,42.96,0.0
2018,4,24,19,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,25,5,15,43.5,7.0,2.05,7.2,8.5,0.0,0.0
2018,4,25,5,30,87.0,14.0,2.3,7.7,17.0,11.02,0.0
2018,4,25,5,45,213.5,28.5,2.55,8.2,51.5,21.71,10.18
2018,4,25,6,0,340.0,43.0,2.8,8.7,86.0,35.3,25.44
2018,4,25,6,15,390.0,51.0,2.8,9.2,122.5,41.22,31.46
2018,4,25,6,30,440.0,59.0,2.8,9.7,159.0,47.11,37.11
2018,4,25,6,45,325.0,82.0,2.8,10.2,166.0,59.67,48.53
2018,4,25,7,0,210.0,105.0,2.8,10.7,173.0,74.47,61.74
2018,4,25,7,15,255.0,124.0,2.75,11.3,221.0,86.92,72.56
2018,4,25,7,30,300.0,143.0,2.7,11.9,269.0,99.07,82.92
2018,4,25,7,45,420.5,145.5,2.65,12.5,347.0,98.76,82.15
2018,4,25,8,0,541.0,148.0,2.6,13.1,425.0,101.74,84.27
2018,4,25,8,15,598.0,151.0,2.55,13.8,485.0,104.25,85.92
2018,4,25,8,30,655.0,154.0,2.5,14.5,545.0,105.19,86.22
2018,4,25,8,45,754.5,132.5,2.4,15.15,615.5,136.27,84.3
2018,4,25,9,0,854.0,111.0,2.3,15.8,686.0,195.24,117.45
2018,4,25,9,15,866.0,113.5,2.25,16.45,726.5,257.38,166.34
2018,4,25,9,30,878.0,116.0,2.2,17.1,767.0,324.18,222.92
2018,4,25,9,45,886.5,118.0,2.2,17.7,801.0,384.8,275.65
2018,4,25,10,0,895.0,120.0,2.2,18.3,835.0,445.09,327.33
2018,4,25,10,15,900.5,122.0,2.25,18.8,862.5,503.49,376.39
2018,4,25,10,30,906.0,124.0,2.3,19.3,890.0,560.74,422.96
2018,4,25,10,45,909.5,125.5,2.3,19.8,910.0,615.15,465.66
2018,4,25,11,0,913.0,127.0,2.3,20.3,930.0,667.75,505.54
2018,4,25,11,15,914.5,127.5,2.4,20.65,942.0,716.26,542.1
2018,4,25,11,30,916.0,128.0,2.5,21.0,954.0,762.35,576.04
2018,4,25,11,45,915.5,129.0,2.6,21.35,958.5,804.75,606.65
2018,4,25,12,0,915.0,130.0,2.7,21.7,963.0,844.25,633.51
2018,4,25,12,15,915.0,129.0,2.8,21.85,960.0,879.41,657.41
2018,4,25,12,30,915.0,128.0,2.9,22.0,957.0,911.3,679.09
2018,4,25,12,45,914.0,126.5,2.95,22.15,946.5,938.44,697.24
2018,4,25,13,0,913.0,125.0,3.0,22.3,936.0,961.94,713.03
2018,4,25,13,15,908.5,123.5,3.1,22.3,917.0,978.44,725.08
2018,4,25,13,30,904.0,122.0,3.2,22.3,898.0,990.98,734.7
2018,4,25,13,45,897.0,121.0,3.25,22.3,872.0,997.62,740.18
2018,4,25,14,0,890.0,120.0,3.3,22.3,846.0,1000.25,743.2
2018,4,25,14,15,880.5,118.5,3.4,22.1,813.5,995.95,742.75
2018,4,25,14,30,871.0,117.0,3.5,21.9,781.0,987.73,739.84
2018,4,25,14,45,858.5,115.0,3.55,21.7,742.0,985.55,740.8
2018,4,25,15,0,846.0,113.0,3.6,21.5,703.0,966.07,730.11
2018,4,25,15,15,830.5,110.5,3.6,21.5,659.5,939.62,713.91
2018,4,25,15,30,815.0,108.0,3.6,21.5,616.0,909.9,695.47
2018,4,25,15,45,793.5,104.5,3.75,20.6,567.5,870.53,673.34
2018,4,25,16,0,772.0,101.0,3.9,19.7,519.0,828.65,648.85
2018,4,25,16,15,740.0,98.0,3.95,19.0,467.0,781.24,618.7
2018,4,25,16,30,708.0,95.0,4.0,18.3,415.0,727.91,583.35
2018,4,25,16,45,667.0,90.0,4.0,17.6,362.0,664.36,539.0
2018,4,25,17,0,626.0,85.0,4.0,16.9,309.0,601.27,493.51
2018,4,25,17,15,564.0,79.0,3.95,15.95,256.0,523.04,433.38
2018,4,25,17,30,502.0,73.0,3.9,15.0,203.0,447.96,373.06
2018,4,25,17,45,408.5,63.5,3.9,14.1,153.5,349.54,291.0
2018,4,25,18,0,315.0,54.0,3.9,13.2,104.0,266.33,218.65
2018,4,25,18,15,217.0,39.0,3.8,12.55,67.5,183.43,143.61
2018,4,25,18,30,119.0,24.0,3.7,11.9,31.0,100.94,37.03
2018,4,25,18,45,59.5,12.0,3.6,11.3,15.5,33.06,0.0
2018,4,25,19,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,26,5,15,34.0,7.5,2.7,7.0,8.5,0.0,0.0
2018,4,26,5,30,68.0,15.0,2.9,7.4,17.0,11.8,0.0
2018,4,26,5,45,146.5,30.0,3.1,7.75,45.5,22.58,11.61
2018,4,26,6,0,225.0,45.0,3.3,8.1,74.0,33.73,24.2
2018,4,26,6,15,273.5,60.0,3.35,8.6,111.5,44.55,34.57
2018,4,26,6,30,322.0,75.0,3.4,9.1,149.0,55.15,44.48
2018,4,26,6,45,331.0,92.0,3.45,9.6,185.0,66.35,54.68
2018,4,26,7,0,340.0,109.0,3.5,10.1,221.0,77.08,64.22
2018,4,26,7,15,469.0,109.5,3.5,10.65,292.5,78.79,65.48
2018,4,26,7,30,598.0,110.0,3.5,11.2,364.0,82.25,68.21
2018,4,26,7,45,666.5,108.0,3.45,11.7,424.5,80.75,66.5
2018,4,26,8,0,735.0,106.0,3.4,12.2,485.0,79.71,65.22
2018,4,26,8,15,758.0,110.5,3.4,12.7,534.0,82.03,66.9
2018,4,26,8,30,781.0,115.0,3.4,13.2,583.0,91.3,74.63
2018,4,26,8,45,798.0,118.0,3.35,13.75,627.5,136.97,84.1
2018,4,26,9,0,815.0,121.0,3.3,14.3,672.0,196.34,120.9
2018,4,26,9,15,832.5,121.0,3.35,14.8,713.0,255.44,167.7
2018,4,26,9,30,850.0,121.0,3.4,15.3,754.0,315.95,219.89
2018,4,26,9,45,866.0,120.0,3.45,15.75,790.0,378.96,275.21
2018,4,26,10,0,882.0,119.0,3.5,16.2,826.0,438.8,327.57
2018,4,26,10,15,889.0,120.5,3.55,16.6,854.0,496.63,377.36
2018,4,26,10,30,896.0,122.0,3.6,17.0,882.0,553.5,424.9
2018,4,26,10,45,900.5,122.5,3.7,17.35,902.0,607.04,468.69
2018,4,26,11,0,905.0,123.0,3.8,17.7,922.0,658.87,509.92
2018,4,26,11,15,907.5,124.0,3.9,17.95,935.0,707.86,548.13
2018,4,26,11,30,910.0,125.0,4.0,18.2,948.0,754.57,583.75
2018,4,26,11,45,911.5,125.5,4.05,18.4,953.5,797.65,615.95
2018,4,26,12,0,913.0,126.0,4.1,18.6,959.0,838.0,644.35
2018,4,26,12,15,913.0,125.5,4.2,18.65,956.5,873.34,669.32
2018,4,26,12,30,913.0,125.0,4.3,18.7,954.0,905.45,692.02
2018,4,26,12,45,911.5,124.0,4.4,18.75,944.0,932.4,711.28
2018,4,26,13,0,910.0,123.0,4.5,18.8,934.0,955.73,728.31
2018,4,26,13,15,907.0,121.5,4.5,18.65,916.0,973.46,741.35
2018,4,26,13,30,904.0,120.0,4.5,18.5,898.0,987.3,751.86
2018,4,26,13,45,898.0,119.0,4.55,18.4,873.0,994.82,758.5
2018,4,26,14,0,892.0,118.0,4.6,18.3,848.0,998.34,762.58
2018,4,26,14,15,885.0,115.5,4.65,18.05,816.0,995.39,762.83
2018,4,26,14,30,878.0,113.0,4.7,17.8,784.0,988.47,760.51
2018,4,26,14,45,867.5,111.0,4.7,17.55,746.0,974.83,753.22
2018,4,26,15,0,857.0,109.0,4.7,17.3,708.0,970.14,752.38
2018,4,26,15,15,842.5,106.0,4.7,17.3,664.5,943.92,735.65
2018,4,26,15,30,828.0,103.0,4.7,17.3,621.0,914.36,716.68
2018,4,26,15,45,810.0,99.5,4.75,16.55,573.5,877.95,695.03
2018,4,26,16,0,792.0,96.0,4.8,15.8,526.0,838.86,671.02
2018,4,26,16,15,768.0,92.0,4.75,15.3,476.0,791.64,639.21
2018,4,26,16,30,744.0,88.0,4.7,14.8,426.0,742.67,605.47
2018,4,26,16,45,707.0,83.5,4.65,14.3,373.0,686.32,565.21
2018,4,26,17,0,670.0,79.0,4.6,13.8,320.0,625.54,520.31
2018,4,26,17,15,612.5,72.5,4.45,13.15,266.0,548.44,459.99
2018,4,26,17,30,555.0,66.0,4.3,12.5,212.0,474.23,399.07
2018,4,26,17,45,478.0,58.0,4.1,11.85,163.5,389.86,327.18
2018,4,26,18,0,401.0,50.0,3.9,11.2,115.0,311.36,257.77
2018,4,26,18,15,290.5,37.5,3.75,10.7,76.0,218.7,173.65
2018,4,26,18,30,180.0,25.0,3.6,10.2,37.0,130.14,59.15
2018,4,26,18,45,94.0,13.5,3.45,9.7,19.5,47.76,0.0
2018,4,26,19,0,8.0,2.0,3.3,9.2,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,3.3,9.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,27,5,15,20.0,6.5,1.35,7.8,7.0,0.0,0.0
2018,4,27,5,30,40.0,13.0,1.5,8.5,14.0,10.23,0.0
2018,4,27,5,45,50.5,21.0,1.65,9.2,25.5,16.05,6.99
2018,4,27,6,0,61.0,29.0,1.8,9.9,37.0,22.03,13.82
2018,4,27,6,15,189.5,43.5,2.0,10.45,84.5,32.43,23.53
2018,4,27,6,30,318.0,58.0,2.2,11.0,132.0,43.54,33.75
2018,4,27,6,45,252.0,87.5,2.4,11.55,155.5,63.78,51.99
2018,4,27,7,0,186.0,117.0,2.6,12.1,179.0,81.5,67.66
2018,4,27,7,15,112.5,110.5,2.6,12.55,150.0,79.58,65.66
2018,4,27,7,30,39.0,104.0,2.6,13.0,121.0,77.04,63.1
2018,4,27,7,45,21.0,99.5,2.6,13.45,109.0,74.11,60.19
2018,4,27,8,0,3.0,95.0,2.6,13.9,97.0,72.73,58.65
2018,4,27,8,15,11.5,127.5,2.65,14.3,134.5,95.94,78.55
2018,4,27,8,30,20.0,160.0,2.7,14.7,172.0,113.52,93.3
2018,4,27,8,45,38.0,203.5,2.7,15.15,228.5,144.43,112.75
2018,4,27,9,0,56.0,247.0,2.7,15.6,285.0,179.08,138.88
2018,4,27,9,15,44.5,256.5,2.8,15.9,288.0,190.16,147.75
2018,4,27,9,30,33.0,266.0,2.9,16.2,291.0,199.76,155.63
2018,4,27,9,45,34.5,281.5,2.95,16.55,308.5,216.25,168.44
2018,4,27,10,0,36.0,297.0,3.0,16.9,326.0,233.23,181.57
2018,4,27,10,15,48.0,301.0,3.05,17.1,341.0,247.24,192.36
2018,4,27,10,30,60.0,305.0,3.1,17.3,356.0,262.47,204.22
2018,4,27,10,45,113.0,349.0,3.15,17.5,448.0,335.55,260.89
2018,4,27,11,0,166.0,393.0,3.2,17.7,540.0,413.0,320.09
2018,4,27,11,15,257.0,365.0,3.25,17.85,596.0,471.69,365.63
2018,4,27,11,30,348.0,337.0,3.3,18.0,652.0,541.21,419.09
2018,4,27,11,45,411.0,337.5,3.35,18.15,712.0,612.32,472.42
2018,4,27,12,0,474.0,338.0,3.4,18.3,772.0,687.07,527.59
2018,4,27,12,15,508.5,323.5,3.45,18.3,787.5,728.51,558.46
2018,4,27,12,30,543.0,309.0,3.5,18.3,803.0,769.42,588.97
2018,4,27,12,45,481.5,328.5,3.55,18.35,763.0,755.15,578.0
2018,4,27,13,0,420.0,348.0,3.6,18.4,723.0,735.62,563.46
2018,4,27,13,15,446.5,336.0,3.7,18.35,727.5,764.72,586.17
2018,4,27,13,30,473.0,324.0,3.8,18.3,732.0,792.06,607.35
2018,4,27,13,45,507.5,301.5,3.85,18.25,728.0,814.95,625.63
2018,4,27,14,0,542.0,279.0,3.9,18.2,724.0,835.12,642.12
2018,4,27,14,15,610.5,242.5,3.95,18.05,725.0,878.06,675.76
2018,4,27,14,30,679.0,206.0,4.0,17.9,726.0,912.58,703.1
2018,4,27,14,45,748.0,171.5,4.05,17.75,718.0,943.45,726.5
2018,4,27,15,0,817.0,137.0,4.1,17.6,710.0,960.38,740.37
2018,4,27,15,15,796.0,133.5,4.1,17.6,663.0,928.04,719.31
2018,4,27,15,30,775.0,130.0,4.1,17.6,616.0,899.66,701.34
2018,4,27,15,45,748.5,126.0,4.15,17.05,566.0,856.1,673.97
2018,4,27,16,0,722.0,122.0,4.2,16.5,516.0,810.43,644.64
2018,4,27,16,15,699.5,116.0,4.15,16.05,467.5,764.15,613.62
2018,4,27,16,30,677.0,110.0,4.1,15.6,419.0,716.28,580.77
2018,4,27,16,45,639.5,104.5,4.1,15.2,368.0,655.85,537.51
2018,4,27,17,0,602.0,99.0,4.1,14.8,317.0,595.51,492.44
2018,4,27,17,15,547.5,90.5,3.85,14.2,265.0,520.62,433.46
2018,4,27,17,30,493.0,82.0,3.6,13.6,213.0,448.24,374.43
2018,4,27,17,45,413.5,71.5,3.35,13.0,164.5,360.13,300.23
2018,4,27,18,0,334.0,61.0,3.1,12.4,116.0,283.53,233.15
2018,4,27,18,15,226.5,45.5,2.85,11.85,77.0,194.84,153.88
2018,4,27,18,30,119.0,30.0,2.6,11.3,38.0,102.61,51.35
2018,4,27,18,45,60.5,15.5,2.35,10.75,19.5,35.98,0.0
2018,4,27,19,0,2.0,1.0,2.1,10.2,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,2.05,9.95,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,28,5,15,0.0,2.5,1.35,8.05,2.5,1.97,0.0
2018,4,28,5,30,0.0,5.0,1.6,8.7,5.0,3.93,0.0
2018,4,28,5,45,0.0,13.0,1.85,9.4,13.0,9.87,2.32
2018,4,28,6,0,0.0,21.0,2.1,10.1,21.0,15.98,8.5
2018,4,28,6,15,0.0,32.5,2.3,10.55,32.5,24.8,16.69
2018,4,28,6,30,0.0,44.0,2.5,11.0,44.0,33.64,24.83
2018,4,28,6,45,0.0,53.5,2.75,11.5,53.5,40.95,31.46
2018,4,28,7,0,0.0,63.0,3.0,12.0,63.0,48.29,37.97
2018,4,28,7,15,2.5,81.5,3.05,12.4,82.5,62.07,50.13
2018,4,28,7,30,5.0,100.0,3.1,12.8,102.0,75.46,61.75
2018,4,28,7,45,26.0,151.5,3.15,13.2,165.0,106.94,89.07
2018,4,28,8,0,47.0,203.0,3.2,13.6,228.0,137.49,115.09
2018,4,28,8,15,110.5,234.5,3.15,13.85,299.5,150.78,125.96
2018,4,28,8,30,174.0,266.0,3.1,14.1,371.0,168.43,140.46
2018,4,28,8,45,167.0,281.0,3.1,14.35,388.0,190.53,146.5
2018,4,28,9,0,160.0,296.0,3.1,14.6,405.0,215.73,164.33
2018,4,28,9,15,110.5,234.5,3.15,14.85,312.0,185.87,142.1
2018,4,28,9,30,61.0,173.0,3.2,15.1,219.0,142.86,109.64
2018,4,28,9,45,32.0,154.5,3.25,15.3,178.5,127.05,97.96
2018,4,28,10,0,3.0,136.0,3.3,15.5,138.0,105.59,81.12
2018,4,28,10,15,10.0,201.0,3.4,15.75,209.5,157.87,123.08
2018,4,28,10,30,17.0,266.0,3.5,16.0,281.0,211.29,165.31
2018,4,28,10,45,21.0,288.0,3.55,16.2,306.5,232.36,181.65
2018,4,28,11,0,25.0,310.0,3.6,16.4,332.0,257.93,201.52
2018,4,28,11,15,23.5,312.5,3.65,16.55,333.5,263.44,205.63
2018,4,28,11,30,22.0,315.0,3.7,16.7,335.0,261.6,204.05
2018,4,28,11,45,65.5,363.5,3.75,16.85,423.5,345.4,269.77
2018,4,28,12,0,109.0,412.0,3.8,17.0,512.0,439.56,341.96
2018,4,28,12,15,153.0,398.0,3.9,16.95,538.0,473.96,369.2
2018,4,28,12,30,197.0,384.0,4.0,16.9,564.0,509.98,397.92
2018,4,28,12,45,157.5,389.0,4.1,16.9,532.0,490.8,382.81
2018,4,28,13,0,118.0,394.0,4.2,16.9,500.0,468.88,365.68
2018,4,28,13,15,316.5,355.0,4.25,16.8,630.5,642.41,501.48
2018,4,28,13,30,515.0,316.0,4.3,16.7,761.0,822.87,636.75
2018,4,28,13,45,453.0,316.0,4.35,16.55,699.0,775.16,601.75
2018,4,28,14,0,391.0,316.0,4.4,16.4,637.0,723.7,564.92
2018,4,28,14,15,255.5,313.5,4.45,16.25,520.0,574.42,453.24
2018,4,28,14,30,120.0,311.0,4.5,16.1,403.0,422.01,335.02
2018,4,28,14,45,301.0,273.5,4.5,15.95,489.0,582.7,465.11
2018,4,28,15,0,482.0,236.0,4.5,15.8,575.0,740.27,587.82
2018,4,28,15,15,569.5,199.5,4.5,15.8,576.0,780.1,620.1
2018,4,28,15,30,657.0,163.0,4.5,15.8,577.0,824.59,655.07
2018,4,28,15,45,663.0,148.5,4.45,15.2,538.5,801.67,640.95
2018,4,28,16,0,669.0,134.0,4.4,14.6,500.0,775.27,624.56
2018,4,28,16,15,597.0,135.0,4.3,14.3,438.5,695.6,566.64
2018,4,28,16,30,525.0,136.0,4.2,14.0,377.0,609.1,501.46
2018,4,28,16,45,533.5,117.5,4.15,13.7,337.0,576.39,478.27
2018,4,28,17,0,542.0,99.0,4.1,13.4,297.0,549.3,458.2
2018,4,28,17,15,442.0,93.5,3.9,12.95,238.5,441.89,371.43
2018,4,28,17,30,342.0,88.0,3.7,12.5,180.0,350.53,295.19
2018,4,28,17,45,360.5,70.5,3.5,12.1,148.5,325.38,272.92
2018,4,28,18,0,379.0,53.0,3.3,11.7,117.0,299.96,247.95
2018,4,28,18,15,284.0,41.0,3.05,11.25,79.5,216.69,172.5
2018,4,28,18,30,189.0,29.0,2.8,10.8,42.0,140.05,78.61
2018,4,28,18,45,98.5,15.5,2.55,10.35,22.0,50.74,0.0
2018,4,28,19,0,8.0,2.0,2.3,9.9,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.25,9.65,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,29,5,15,46.0,9.5,1.55,8.35,11.5,7.47,0.0
2018,4,29,5,30,92.0,19.0,1.8,8.8,23.0,14.36,0.0
2018,4,29,5,45,203.5,34.0,2.05,9.25,58.5,25.7,15.48
2018,4,29,6,0,315.0,49.0,2.3,9.7,94.0,37.1,27.25
2018,4,29,6,15,285.5,49.5,2.5,10.05,103.0,37.37,28.05
2018,4,29,6,30,256.0,50.0,2.7,10.4,112.0,37.43,28.33
2018,4,29,6,45,130.5,59.5,2.85,10.75,91.5,44.04,34.35
2018,4,29,7,0,5.0,69.0,3.0,11.1,71.0,52.88,42.24
2018,4,29,7,15,30.0,110.0,3.05,11.4,123.0,80.12,66.45
2018,4,29,7,30,55.0,151.0,3.1,11.7,175.0,106.18,89.2
2018,4,29,7,45,164.5,178.5,3.15,12.0,262.5,121.31,102.02
2018,4,29,8,0,274.0,206.0,3.2,12.3,350.0,133.55,112.19
2018,4,29,8,15,317.5,215.0,3.25,12.65,397.0,138.82,116.2
2018,4,29,8,30,361.0,224.0,3.3,13.0,444.0,143.95,120.09
2018,4,29,8,45,536.5,189.0,3.35,13.35,543.0,154.09,106.16
2018,4,29,9,0,712.0,154.0,3.4,13.7,642.0,196.42,125.59
2018,4,29,9,15,734.5,148.5,3.45,14.05,677.5,247.68,165.94
2018,4,29,9,30,757.0,143.0,3.5,14.4,713.0,305.23,215.25
2018,4,29,9,45,673.0,177.0,3.55,14.75,700.5,348.1,256.98
2018,4,29,10,0,589.0,211.0,3.6,15.1,688.0,385.21,292.4
2018,4,29,10,15,520.0,249.0,3.65,15.3,680.5,421.91,325.29
2018,4,29,10,30,451.0,287.0,3.7,15.5,673.0,450.74,350.31
2018,4,29,10,45,358.0,340.5,3.7,15.75,651.5,466.71,363.76
2018,4,29,11,0,265.0,394.0,3.7,16.0,630.0,476.57,371.15
2018,4,29,11,15,384.0,318.0,3.75,16.05,665.0,523.66,409.46
2018,4,29,11,30,503.0,242.0,3.8,16.1,700.0,573.41,449.98
2018,4,29,11,45,662.5,211.0,3.8,16.15,818.0,695.01,542.66
2018,4,29,12,0,822.0,180.0,3.8,16.2,936.0,819.19,634.74
2018,4,29,12,15,521.0,281.0,3.8,16.2,759.5,699.49,543.33
2018,4,29,12,30,220.0,382.0,3.8,16.2,583.0,541.49,421.44
2018,4,29,12,45,254.5,361.5,3.8,16.2,591.5,566.37,442.25
2018,4,29,13,0,289.0,341.0,3.8,16.2,600.0,590.91,461.94
2018,4,29,13,15,445.5,284.5,3.8,16.15,675.0,713.34,556.3
2018,4,29,13,30,602.0,228.0,3.8,16.1,750.0,826.11,641.27
2018,4,29,13,45,689.5,192.5,3.75,16.05,773.5,886.92,685.68
2018,4,29,14,0,777.0,157.0,3.7,16.0,797.0,935.91,720.29
2018,4,29,14,15,616.5,199.0,3.75,15.95,694.5,838.77,652.61
2018,4,29,14,30,456.0,241.0,3.8,15.9,592.0,719.82,565.25
2018,4,29,14,45,331.0,249.0,3.8,15.85,497.0,584.59,464.55
2018,4,29,15,0,206.0,257.0,3.8,15.8,402.0,473.83,378.61
2018,4,29,15,15,434.0,202.0,3.8,15.8,483.5,653.54,522.53
2018,4,29,15,30,662.0,147.0,3.8,15.8,565.0,810.38,641.91
2018,4,29,15,45,725.0,123.0,3.85,15.5,548.5,827.61,656.17
2018,4,29,16,0,788.0,99.0,3.9,15.2,532.0,833.13,663.09
2018,4,29,16,15,764.0,94.5,3.85,14.9,481.5,785.61,630.65
2018,4,29,16,30,740.0,90.0,3.8,14.6,431.0,740.88,600.08
2018,4,29,16,45,707.0,84.0,3.8,14.35,378.5,681.67,557.81
2018,4,29,17,0,674.0,78.0,3.8,14.1,326.0,622.32,514.28
2018,4,29,17,15,627.0,72.0,3.65,13.6,274.5,553.44,460.96
2018,4,29,17,30,580.0,66.0,3.5,13.1,223.0,486.5,406.55
2018,4,29,17,45,511.0,57.5,3.4,12.6,174.0,405.84,338.7
2018,4,29,18,0,442.0,49.0,3.3,12.1,125.0,330.44,272.6
2018,4,29,18,15,329.0,38.5,3.2,11.6,84.5,236.96,189.08
2018,4,29,18,30,216.0,28.0,3.1,11.1,44.0,150.84,90.66
2018,4,29,18,45,113.0,14.5,3.0,10.6,22.5,55.42,0.0
2018,4,29,19,0,10.0,1.0,2.9,10.1,1.0,0.0,0.0
2018,4,29,19,15,5.0,0.5,2.8,9.95,0.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,1.8,7.8,1.5,1.18,0.0
2018,4,30,5,30,0.0,3.0,2.0,8.3,3.0,2.27,0.0
2018,4,30,5,45,0.0,5.0,2.25,8.8,5.0,3.78,0.0
2018,4,30,6,0,0.0,7.0,2.5,9.3,7.0,5.3,0.0
2018,4,30,6,15,0.0,14.5,2.55,9.75,14.5,11.0,4.32
2018,4,30,6,30,0.0,22.0,2.6,10.2,22.0,16.73,9.59
2018,4,30,6,45,3.0,63.5,2.65,10.65,64.5,48.5,38.42
2018,4,30,7,0,6.0,105.0,2.7,11.1,107.0,77.26,64.12
2018,4,30,7,15,6.0,110.5,2.7,11.6,113.0,81.89,67.93
2018,4,30,7,30,6.0,116.0,2.7,12.1,119.0,86.38,71.54
2018,4,30,7,45,7.0,136.5,2.7,12.6,140.0,100.74,83.76
2018,4,30,8,0,8.0,157.0,2.7,13.1,161.0,114.93,95.65
2018,4,30,8,15,9.5,177.5,2.65,13.45,183.0,128.97,107.3
2018,4,30,8,30,11.0,198.0,2.6,13.8,205.0,142.84,118.68
2018,4,30,8,45,26.0,236.5,2.6,14.2,254.0,162.72,128.26
2018,4,30,9,0,41.0,275.0,2.6,14.6,303.0,193.27,151.32
2018,4,30,9,15,60.5,306.5,2.65,14.85,350.5,223.62,174.17
2018,4,30,9,30,80.0,338.0,2.7,15.1,398.0,257.32,199.93
2018,4,30,9,45,140.5,366.0,2.75,15.35,477.5,302.15,233.47
2018,4,30,10,0,201.0,394.0,2.8,15.6,557.0,359.5,277.25
2018,4,30,10,15,212.0,406.5,2.85,15.75,583.5,392.35,303.2
2018,4,30,10,30,223.0,419.0,2.9,15.9,610.0,426.32,329.85
2018,4,30,10,45,323.5,393.0,2.95,16.1,677.5,485.26,375.38
2018,4,30,11,0,424.0,367.0,3.0,16.3,745.0,555.62,429.33
2018,4,30,11,15,568.5,302.0,3.05,16.3,816.5,631.26,487.96
2018,4,30,11,30,713.0,237.0,3.1,16.3,888.0,715.48,552.4
2018,4,30,11,45,793.5,198.0,3.15,16.35,926.0,773.81,596.73
2018,4,30,12,0,874.0,159.0,3.2,16.4,964.0,840.57,646.52
2018,4,30,12,15,881.0,155.0,3.3,16.4,964.5,865.35,664.35
2018,4,30,12,30,888.0,151.0,3.4,16.4,965.0,899.87,688.98
2018,4,30,12,45,884.0,151.5,3.45,16.4,954.0,925.5,707.04
2018,4,30,13,0,880.0,152.0,3.5,16.4,943.0,947.55,722.76
2018,4,30,13,15,875.5,150.5,3.55,16.4,924.5,963.72,734.56
2018,4,30,13,30,871.0,149.0,3.6,16.4,906.0,991.81,754.69
2018,4,30,13,45,865.0,147.0,3.65,16.35,880.5,998.41,760.27
2018,4,30,14,0,859.0,145.0,3.7,16.3,855.0,1000.97,763.43
2018,4,30,14,15,851.5,142.0,3.75,16.25,823.0,997.06,762.33
2018,4,30,14,30,844.0,139.0,3.8,16.2,791.0,989.18,758.69
2018,4,30,14,45,834.0,135.5,3.8,16.1,753.0,974.49,750.3
2018,4,30,15,0,824.0,132.0,3.8,16.0,715.0,956.08,739.46
2018,4,30,15,15,808.0,129.0,3.8,16.0,671.5,928.98,722.3
2018,4,30,15,30,792.0,126.0,3.8,16.0,628.0,898.65,702.88
2018,4,30,15,45,772.5,120.5,3.8,15.65,579.5,865.76,682.43
2018,4,30,16,0,753.0,115.0,3.8,15.3,531.0,824.09,655.36
2018,4,30,16,15,726.5,109.5,3.75,15.0,480.0,774.32,621.55
2018,4,30,16,30,700.0,104.0,3.7,14.7,429.0,723.15,586.08
2018,4,30,16,45,663.5,98.0,3.7,14.35,376.5,662.57,542.85
2018,4,30,17,0,627.0,92.0,3.7,14.0,324.0,602.11,498.09
2018,4,30,17,15,568.5,85.0,3.6,13.5,270.5,525.71,438.16
2018,4,30,17,30,510.0,78.0,3.5,13.0,217.0,452.19,378.4
2018,4,30,17,45,431.5,68.0,3.4,12.45,168.0,362.95,303.56
2018,4,30,18,0,353.0,58.0,3.3,11.9,119.0,286.91,237.1
2018,4,30,18,15,241.0,43.5,3.2,11.45,79.0,196.3,156.7
2018,4,30,18,30,129.0,29.0,3.1,11.0,39.0,113.59,70.79
2018,4,30,18,45,65.0,15.0,3.05,10.5,20.0,37.0,0.0
2018,4,30,19,0,1.0,1.0,3.0,10.0,1.0,0.0,0.0
2018,4,30,19,15,0.5,0.5,2.9,9.7,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,5,1,5,15,1.5,8.0,2.15,7.4,8.0,6.29,0.0
2018,5,1,5,30,3.0,16.0,2.4,7.9,16.0,12.19,0.0
2018,5,1,5,45,15.0,34.0,2.6,8.35,36.0,25.26,15.72
2018,5,1,6,0,27.0,52.0,2.8,8.8,56.0,38.07,28.33
2018,5,1,6,15,89.0,72.0,2.8,9.3,92.5,51.99,41.35
2018,5,1,6,30,151.0,92.0,2.8,9.8,129.0,66.03,54.26
2018,5,1,6,45,202.5,82.5,2.8,10.3,145.0,60.07,48.89
2018,5,1,7,0,254.0,73.0,2.8,10.8,161.0,52.24,41.7
2018,5,1,7,15,281.0,99.5,2.75,11.4,211.5,69.14,56.62
2018,5,1,7,30,308.0,126.0,2.7,12.0,262.0,85.29,70.61
2018,5,1,7,45,490.0,128.0,2.65,12.65,374.5,89.19,73.59
2018,5,1,8,0,672.0,130.0,2.6,13.3,487.0,93.4,76.81
2018,5,1,8,15,719.5,128.5,2.6,13.9,542.5,91.86,75.03
2018,5,1,8,30,767.0,127.0,2.6,14.5,598.0,90.62,73.54
2018,5,1,8,45,788.5,128.5,2.6,15.1,644.0,142.34,88.28
2018,5,1,9,0,810.0,130.0,2.6,15.7,690.0,200.37,123.45
2018,5,1,9,15,831.5,128.5,2.65,16.2,731.5,258.59,168.76
2018,5,1,9,30,853.0,127.0,2.7,16.7,773.0,318.68,219.81
2018,5,1,9,45,873.5,123.0,2.75,17.2,810.0,380.83,273.62
2018,5,1,10,0,894.0,119.0,2.8,17.7,847.0,440.36,324.99
2018,5,1,10,15,901.5,120.0,2.8,18.1,875.0,498.21,374.11
2018,5,1,10,30,909.0,121.0,2.8,18.5,903.0,555.11,420.95
2018,5,1,10,45,915.0,121.5,2.85,18.85,924.0,609.64,464.73
2018,5,1,11,0,921.0,122.0,2.9,19.2,945.0,662.58,505.99
2018,5,1,11,15,924.5,122.0,2.9,19.45,958.0,711.71,543.3
2018,5,1,11,30,928.0,122.0,2.9,19.7,971.0,758.58,577.98
2018,5,1,11,45,929.5,122.0,2.9,19.95,976.5,801.52,609.04
2018,5,1,12,0,931.0,122.0,2.9,20.2,982.0,841.66,636.31
2018,5,1,12,15,932.0,121.0,2.95,20.4,979.5,877.57,660.46
2018,5,1,12,30,933.0,120.0,3.0,20.6,977.0,910.25,682.35
2018,5,1,12,45,932.5,118.5,3.05,20.75,967.0,937.77,700.87
2018,5,1,13,0,932.0,117.0,3.1,20.9,957.0,961.64,717.0
2018,5,1,13,15,866.0,150.0,3.15,20.9,918.5,968.24,722.09
2018,5,1,13,30,800.0,183.0,3.2,20.9,880.0,955.62,714.58
2018,5,1,13,45,645.0,248.0,3.3,20.95,799.5,894.61,673.12
2018,5,1,14,0,490.0,313.0,3.4,21.0,719.0,812.01,614.12
2018,5,1,14,15,538.5,280.0,3.5,20.85,710.5,832.7,632.58
2018,5,1,14,30,587.0,247.0,3.6,20.7,702.0,849.52,647.75
2018,5,1,14,45,586.0,233.0,3.7,20.55,668.0,834.36,639.46
2018,5,1,15,0,585.0,219.0,3.8,20.4,634.0,816.11,629.18
2018,5,1,15,15,496.5,231.5,3.8,20.4,569.0,740.68,574.95
2018,5,1,15,30,408.0,244.0,3.8,20.4,504.0,665.0,519.77
2018,5,1,15,45,355.5,235.0,4.05,19.65,449.0,580.73,460.52
2018,5,1,16,0,303.0,226.0,4.3,18.9,394.0,518.73,415.81
2018,5,1,16,15,335.5,197.5,4.4,18.25,367.0,508.14,411.55
2018,5,1,16,30,368.0,169.0,4.5,17.6,340.0,493.72,403.82
2018,5,1,16,45,280.5,151.5,4.6,16.95,273.0,394.62,325.81
2018,5,1,17,0,193.0,134.0,4.7,16.3,206.0,300.99,249.87
2018,5,1,17,15,120.5,97.5,4.75,15.5,140.0,186.44,154.92
2018,5,1,17,30,48.0,61.0,4.8,14.7,74.0,93.89,75.66
2018,5,1,17,45,106.5,62.0,4.8,13.85,83.0,130.75,107.67
2018,5,1,18,0,165.0,63.0,4.8,13.0,92.0,175.6,144.24
2018,5,1,18,15,108.5,45.5,4.6,12.4,62.0,120.29,94.51
2018,5,1,18,30,52.0,28.0,4.4,11.8,32.0,59.69,36.2
2018,5,1,18,45,27.0,14.5,4.25,11.15,16.5,21.83,0.0
2018,5,1,19,0,2.0,1.0,4.1,10.5,1.0,0.0,0.0
2018,5,1,19,15,1.0,0.5,4.0,10.25,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,2,5,15,47.5,11.5,2.0,8.6,14.0,9.05,0.0
2018,5,2,5,30,95.0,23.0,2.1,8.9,28.0,17.21,0.0
2018,5,2,5,45,199.0,38.5,2.15,9.2,64.0,28.93,18.98
2018,5,2,6,0,303.0,54.0,2.2,9.5,100.0,40.56,30.52
2018,5,2,6,15,395.0,65.0,2.15,9.9,149.0,49.01,38.61
2018,5,2,6,30,487.0,76.0,2.1,10.3,198.0,60.41,49.12
2018,5,2,6,45,547.5,83.5,2.05,10.65,250.5,65.66,53.85
2018,5,2,7,0,608.0,91.0,2.0,11.0,303.0,70.91,58.42
2018,5,2,7,15,650.0,96.5,1.9,11.5,356.0,74.39,61.25
2018,5,2,7,30,692.0,102.0,1.8,12.0,409.0,77.86,63.99
2018,5,2,7,45,723.5,106.0,1.75,12.55,461.0,80.08,65.57
2018,5,2,8,0,755.0,110.0,1.7,13.1,513.0,82.27,67.11
2018,5,2,8,15,779.5,113.0,1.6,13.8,562.5,90.64,73.95
2018,5,2,8,30,804.0,116.0,1.5,14.5,612.0,92.01,74.67
2018,5,2,8,45,823.5,117.5,1.45,15.2,657.5,137.51,83.13
2018,5,2,9,0,843.0,119.0,1.4,15.9,703.0,197.3,119.08
2018,5,2,9,15,857.0,120.5,1.4,16.5,743.5,257.89,166.07
2018,5,2,9,30,871.0,122.0,1.4,17.1,784.0,323.31,220.83
2018,5,2,9,45,883.0,122.0,1.45,17.7,818.5,382.68,271.9
2018,5,2,10,0,895.0,122.0,1.5,18.3,853.0,442.07,322.33
2018,5,2,10,15,902.5,123.0,1.6,18.8,881.0,499.93,370.65
2018,5,2,10,30,910.0,124.0,1.7,19.3,909.0,556.83,416.74
2018,5,2,10,45,915.5,124.5,1.85,19.75,929.5,611.08,459.79
2018,5,2,11,0,921.0,125.0,2.0,20.2,950.0,663.69,500.39
2018,5,2,11,15,924.0,125.0,2.2,20.5,962.5,712.45,537.79
2018,5,2,11,30,927.0,125.0,2.4,20.8,975.0,758.91,572.75
2018,5,2,11,45,928.5,124.5,2.6,21.05,980.0,801.38,604.37
2018,5,2,12,0,930.0,124.0,2.8,21.3,985.0,841.04,632.5
2018,5,2,12,15,931.0,122.5,2.95,21.4,982.0,876.46,657.11
2018,5,2,12,30,932.0,121.0,3.1,21.5,979.0,908.64,679.54
2018,5,2,12,45,931.5,119.5,3.25,21.65,969.0,936.1,698.69
2018,5,2,13,0,931.0,118.0,3.4,21.8,959.0,959.91,715.47
2018,5,2,13,15,927.5,117.0,3.5,21.75,940.5,977.67,728.52
2018,5,2,13,30,924.0,116.0,3.6,21.7,922.0,991.49,739.11
2018,5,2,13,45,919.5,114.0,3.7,21.65,897.0,999.39,745.91
2018,5,2,14,0,915.0,112.0,3.8,21.6,872.0,1003.23,750.19
2018,5,2,14,15,907.0,110.5,3.85,21.4,839.5,1000.16,750.1
2018,5,2,14,30,899.0,109.0,3.9,21.2,807.0,993.12,747.51
2018,5,2,14,45,888.5,107.0,3.9,21.05,768.5,979.25,739.98
2018,5,2,15,0,878.0,105.0,3.9,20.9,730.0,961.65,730.03
2018,5,2,15,15,864.0,102.0,3.9,20.9,686.0,936.09,714.26
2018,5,2,15,30,850.0,99.0,3.9,20.9,642.0,918.42,704.03
2018,5,2,15,45,832.0,96.0,4.0,20.25,594.0,882.32,683.06
2018,5,2,16,0,814.0,93.0,4.1,19.6,546.0,843.51,659.86
2018,5,2,16,15,790.5,89.5,4.1,19.1,495.5,797.03,629.78
2018,5,2,16,30,767.0,86.0,4.1,18.6,445.0,748.76,597.76
2018,5,2,16,45,734.5,81.5,4.1,18.05,392.5,690.9,557.8
2018,5,2,17,0,702.0,77.0,4.1,17.5,340.0,636.92,519.63
2018,5,2,17,15,655.5,71.0,3.95,16.8,287.0,567.57,467.12
2018,5,2,17,30,609.0,65.0,3.8,16.1,234.0,500.09,413.4
2018,5,2,17,45,540.0,58.0,3.65,15.35,184.5,420.26,347.36
2018,5,2,18,0,471.0,51.0,3.5,14.6,135.0,345.46,282.79
2018,5,2,18,15,362.5,40.5,3.3,13.9,93.0,253.25,201.65
2018,5,2,18,30,254.0,30.0,3.1,13.2,51.0,169.86,114.67
2018,5,2,18,45,140.0,17.5,2.95,12.55,27.5,67.57,0.0
2018,5,2,19,0,26.0,5.0,2.8,11.9,4.0,0.0,0.0
2018,5,2,19,15,13.0,2.5,2.75,11.6,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,3,5,15,59.5,9.5,2.45,8.7,13.0,7.47,0.0
2018,5,3,5,30,119.0,19.0,2.7,9.1,26.0,14.46,0.0
2018,5,3,5,45,176.5,26.0,2.9,9.5,47.5,19.88,11.38
2018,5,3,6,0,234.0,33.0,3.1,9.9,69.0,25.34,16.97
2018,5,3,6,15,171.5,34.0,3.1,10.3,66.0,25.59,17.5
2018,5,3,6,30,109.0,35.0,3.1,10.7,63.0,26.89,18.79
2018,5,3,6,45,55.0,55.0,3.1,11.05,69.0,42.01,32.48
2018,5,3,7,0,1.0,75.0,3.1,11.4,75.0,57.17,46.02
2018,5,3,7,15,0.5,79.0,3.1,11.85,79.0,60.43,48.72
2018,5,3,7,30,0.0,83.0,3.1,12.3,83.0,63.63,51.31
2018,5,3,7,45,0.0,95.0,3.1,12.7,95.0,72.48,58.85
2018,5,3,8,0,0.0,107.0,3.1,13.1,107.0,81.26,66.24
2018,5,3,8,15,1.5,132.5,3.1,13.55,133.5,99.3,81.6
2018,5,3,8,30,3.0,158.0,3.1,14.0,160.0,116.98,96.43
2018,5,3,8,45,66.5,174.0,3.15,14.45,220.0,123.25,94.78
2018,5,3,9,0,130.0,190.0,3.2,14.9,280.0,149.55,112.15
2018,5,3,9,15,124.0,221.5,3.25,15.35,311.5,179.85,136.44
2018,5,3,9,30,118.0,253.0,3.3,15.8,343.0,210.17,161.13
2018,5,3,9,45,132.5,304.0,3.35,16.25,409.0,259.82,200.34
2018,5,3,10,0,147.0,355.0,3.4,16.7,475.0,312.46,241.46
2018,5,3,10,15,262.5,358.5,3.45,17.05,582.0,379.7,292.58
2018,5,3,10,30,378.0,362.0,3.5,17.4,689.0,462.44,355.85
2018,5,3,10,45,647.5,245.0,3.6,17.7,820.5,556.91,428.99
2018,5,3,11,0,917.0,128.0,3.7,18.0,952.0,662.34,510.82
2018,5,3,11,15,927.5,124.0,3.7,18.25,967.0,712.71,549.42
2018,5,3,11,30,938.0,120.0,3.7,18.5,982.0,761.31,586.04
2018,5,3,11,45,941.0,119.0,3.75,18.75,988.0,804.76,618.28
2018,5,3,12,0,944.0,118.0,3.8,19.0,994.0,845.46,646.71
2018,5,3,12,15,945.0,117.0,3.85,19.15,991.5,881.6,671.56
2018,5,3,12,30,946.0,116.0,3.9,19.3,989.0,914.47,694.09
2018,5,3,12,45,946.5,114.0,3.9,19.45,979.0,942.57,713.03
2018,5,3,13,0,947.0,112.0,3.9,19.6,969.0,967.01,729.49
2018,5,3,13,15,943.5,111.0,3.95,19.65,950.5,984.92,742.17
2018,5,3,13,30,940.0,110.0,4.0,19.7,932.0,998.83,752.3
2018,5,3,13,45,934.5,109.0,4.0,19.75,906.5,1006.8,758.25
2018,5,3,14,0,929.0,108.0,4.0,19.8,881.0,1010.68,761.62
2018,5,3,14,15,921.5,106.5,4.0,19.7,848.5,1008.06,761.21
2018,5,3,14,30,914.0,105.0,4.0,19.6,816.0,1001.4,758.25
2018,5,3,14,45,903.0,103.0,4.0,19.5,777.0,986.92,750.11
2018,5,3,15,0,892.0,101.0,4.0,19.4,738.0,968.65,739.52
2018,5,3,15,15,871.5,99.5,4.0,19.4,690.5,938.45,720.44
2018,5,3,15,30,851.0,98.0,4.0,19.4,643.0,916.25,707.0
2018,5,3,15,45,832.5,93.5,3.9,19.0,593.5,877.96,682.62
2018,5,3,16,0,814.0,89.0,3.8,18.6,544.0,836.98,656.16
2018,5,3,16,15,792.5,87.0,3.7,18.2,496.0,794.04,627.93
2018,5,3,16,30,771.0,85.0,3.6,17.8,448.0,749.16,597.79
2018,5,3,16,45,718.0,82.5,3.55,17.4,389.5,681.6,550.16
2018,5,3,17,0,665.0,80.0,3.5,17.0,331.0,611.71,499.45
2018,5,3,17,15,628.5,73.5,3.35,16.3,282.0,550.34,452.83
2018,5,3,17,30,592.0,67.0,3.2,15.6,233.0,490.02,404.86
2018,5,3,17,45,516.5,59.5,3.1,14.85,182.5,406.63,336.18
2018,5,3,18,0,441.0,52.0,3.0,14.1,132.0,328.99,269.62
2018,5,3,18,15,330.0,41.0,2.9,13.45,90.0,236.85,188.99
2018,5,3,18,30,219.0,30.0,2.8,12.8,48.0,155.28,107.31
2018,5,3,18,45,123.0,17.5,2.75,12.1,26.5,60.84,0.0
2018,5,3,19,0,27.0,5.0,2.7,11.4,5.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,2.75,11.05,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,4,5,15,27.5,10.5,1.55,7.55,12.0,8.26,0.0
2018,5,4,5,30,55.0,21.0,1.8,8.1,24.0,15.85,1.24
2018,5,4,5,45,142.5,36.0,2.1,8.65,56.0,27.06,17.75
2018,5,4,6,0,230.0,51.0,2.4,9.2,88.0,37.99,28.37
2018,5,4,6,15,262.0,67.5,2.5,9.85,124.0,49.56,39.17
2018,5,4,6,30,294.0,84.0,2.6,10.5,160.0,60.77,49.42
2018,5,4,6,45,314.0,99.5,2.7,11.15,197.0,70.81,58.37
2018,5,4,7,0,334.0,115.0,2.8,11.8,234.0,80.47,66.75
