Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,15,182.5,60.5,2.75,10.55,97.5,45.13,35.24
2018,5,14,6,30,55.0,68.0,2.7,11.0,84.0,50.71,40.32
2018,5,14,6,45,39.5,95.0,2.7,11.5,107.5,69.83,57.39
2018,5,14,7,0,24.0,122.0,2.7,12.0,131.0,87.23,72.62
2018,5,14,7,15,25.5,144.5,2.65,12.5,155.5,101.7,85.0
2018,5,14,7,30,27.0,167.0,2.6,13.0,180.0,115.84,96.88
2018,5,14,7,45,37.0,194.0,2.6,13.55,213.5,132.31,110.58
2018,5,14,8,0,47.0,221.0,2.6,14.1,247.0,148.32,123.69
2018,5,14,8,15,78.5,252.0,2.65,14.65,300.5,166.48,138.45
2018,5,14,8,30,110.0,283.0,2.7,15.2,354.0,175.27,145.14
2018,5,14,8,45,157.5,306.5,2.7,15.75,415.5,200.99,154.16
2018,5,14,9,0,205.0,330.0,2.7,16.3,477.0,237.28,177.91
2018,5,14,9,15,382.0,291.5,2.8,16.75,584.0,263.47,190.23
2018,5,14,9,30,559.0,253.0,2.9,17.2,691.0,311.36,222.81
2018,5,14,9,45,702.5,199.0,3.0,17.7,773.0,361.01,261.03
2018,5,14,10,0,846.0,145.0,3.1,18.2,855.0,427.35,314.0
2018,5,14,10,15,860.0,142.5,3.25,18.6,884.0,482.53,361.08
2018,5,14,10,30,874.0,140.0,3.4,19.0,913.0,537.08,406.54
2018,5,14,10,45,879.0,141.0,3.55,19.35,933.0,588.61,448.64
2018,5,14,11,0,884.0,142.0,3.7,19.7,953.0,638.58,488.41
2018,5,14,11,15,887.5,142.5,3.8,19.95,965.5,685.5,524.98
2018,5,14,11,30,891.0,143.0,3.9,20.2,978.0,730.36,559.18
2018,5,14,11,45,892.5,143.0,4.05,20.4,983.0,771.15,590.07
2018,5,14,12,0,894.0,143.0,4.2,20.6,988.0,809.37,618.61
2018,5,14,12,15,892.0,143.5,4.25,20.65,984.5,842.45,642.01
2018,5,14,12,30,890.0,144.0,4.3,20.7,981.0,872.41,662.94
2018,5,14,12,45,886.0,144.0,4.4,20.75,969.5,896.97,680.36
2018,5,14,13,0,882.0,144.0,4.5,20.8,958.0,918.01,695.73
2018,5,14,13,15,878.0,143.0,4.55,20.7,940.0,934.56,708.15
2018,5,14,13,30,874.0,142.0,4.6,20.6,922.0,947.39,718.16
2018,5,14,13,45,869.5,139.5,4.65,20.5,897.5,954.62,724.48
2018,5,14,14,0,865.0,137.0,4.7,20.4,873.0,958.0,728.33
2018,5,14,14,15,857.5,135.0,4.75,20.15,842.0,969.44,738.37
2018,5,14,14,30,850.0,133.0,4.8,19.9,811.0,962.58,735.83
2018,5,14,14,45,840.0,130.0,4.8,19.65,773.5,948.54,728.13
2018,5,14,15,0,830.0,127.0,4.8,19.4,736.0,930.85,718.0
2018,5,14,15,15,815.0,124.0,4.8,19.4,693.0,905.09,701.51
2018,5,14,15,30,800.0,121.0,4.8,19.4,650.0,876.16,682.78
2018,5,14,15,45,783.0,117.0,4.75,18.65,604.0,841.47,661.45
2018,5,14,16,0,766.0,113.0,4.7,17.9,558.0,804.17,637.95
2018,5,14,16,15,742.0,108.0,4.65,17.4,508.0,762.56,610.28
2018,5,14,16,30,718.0,103.0,4.6,16.9,458.0,714.53,577.32
2018,5,14,16,45,684.5,97.5,4.55,16.4,406.0,657.55,536.81
2018,5,14,17,0,651.0,92.0,4.5,15.9,354.0,600.47,494.25
2018,5,14,17,15,611.0,85.5,4.4,15.25,304.0,538.19,446.06
2018,5,14,17,30,571.0,79.0,4.3,14.6,254.0,477.2,397.21
2018,5,14,17,45,505.0,71.0,4.2,13.95,204.5,401.14,334.13
2018,5,14,18,0,439.0,63.0,4.1,13.3,155.0,329.76,272.79
2018,5,14,18,15,343.5,52.0,3.9,12.75,112.0,244.7,198.43
2018,5,14,18,30,248.0,41.0,3.7,12.2,69.0,173.89,134.08
2018,5,14,18,45,142.5,25.5,3.5,11.65,40.0,97.06,43.68
2018,5,14,19,0,37.0,10.0,3.3,11.1,11.0,19.47,0.0
2018,5,14,19,15,18.5,5.0,3.25,10.9,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,4,45,8.0,2.5,1.65,8.65,2.5,0.0,0.0
2018,5,15,5,0,16.0,5.0,1.7,8.8,5.0,3.93,0.0
2018,5,15,5,15,95.5,18.5,1.9,9.25,26.5,14.01,0.0
2018,5,15,5,30,175.0,32.0,2.1,9.7,48.0,24.16,14.25
2018,5,15,5,45,234.0,41.0,2.35,10.2,77.0,30.98,21.78
2018,5,15,6,0,293.0,50.0,2.6,10.7,106.0,37.78,28.32
2018,5,15,6,15,181.0,49.5,2.55,11.15,87.5,36.33,27.24
2018,5,15,6,30,69.0,49.0,2.5,11.6,69.0,37.93,28.73
2018,5,15,6,45,37.0,78.0,2.5,12.05,89.0,58.83,47.43
2018,5,15,7,0,5.0,107.0,2.5,12.5,109.0,79.41,65.54
2018,5,15,7,15,13.5,135.5,2.4,13.0,141.5,99.06,82.49
2018,5,15,7,30,22.0,164.0,2.3,13.5,174.0,118.34,98.84
2018,5,15,7,45,41.0,192.5,2.25,13.95,214.5,131.63,109.76
2018,5,15,8,0,60.0,221.0,2.2,14.4,255.0,148.69,123.77
2018,5,15,8,15,137.0,246.5,2.2,14.9,332.5,157.97,130.98
2018,5,15,8,30,214.0,272.0,2.2,15.4,410.0,172.93,142.92
2018,5,15,8,45,391.5,246.0,2.2,15.95,520.0,169.61,122.26
2018,5,15,9,0,569.0,220.0,2.2,16.5,630.0,210.36,141.07
2018,5,15,9,15,593.0,222.5,2.25,16.95,670.0,257.2,176.07
2018,5,15,9,30,617.0,225.0,2.3,17.4,710.0,307.04,216.7
2018,5,15,9,45,647.5,222.5,2.35,17.9,750.0,358.04,259.16
2018,5,15,10,0,678.0,220.0,2.4,18.4,790.0,411.74,303.72
2018,5,15,10,15,754.0,190.0,2.55,18.8,842.5,468.38,349.82
2018,5,15,10,30,830.0,160.0,2.7,19.2,895.0,531.01,400.11
2018,5,15,10,45,860.5,147.5,2.8,19.65,924.0,581.7,440.89
2018,5,15,11,0,891.0,135.0,2.9,20.1,953.0,636.47,483.61
2018,5,15,11,15,894.0,135.5,3.05,20.4,965.5,683.22,519.82
2018,5,15,11,30,897.0,136.0,3.2,20.7,978.0,727.83,553.68
2018,5,15,11,45,898.5,135.5,3.35,20.95,982.5,768.31,584.05
2018,5,15,12,0,900.0,135.0,3.5,21.2,987.0,806.17,612.05
2018,5,15,12,15,898.5,135.0,3.6,21.35,983.5,839.27,635.06
2018,5,15,12,30,897.0,135.0,3.7,21.5,980.0,869.23,655.8
2018,5,15,12,45,893.5,135.0,3.85,21.6,968.5,894.2,673.53
2018,5,15,13,0,890.0,135.0,4.0,21.7,957.0,915.66,688.94
2018,5,15,13,15,885.5,134.0,4.1,21.6,939.0,931.72,701.04
2018,5,15,13,30,881.0,133.0,4.2,21.5,921.0,944.01,710.73
2018,5,15,13,45,875.0,132.0,4.3,21.4,896.0,951.12,717.04
2018,5,15,14,0,869.0,131.0,4.4,21.3,871.0,954.4,720.9
2018,5,15,14,15,860.5,129.0,4.45,21.0,839.5,950.56,720.42
2018,5,15,14,30,852.0,127.0,4.5,20.7,808.0,942.95,717.61
2018,5,15,14,45,841.0,125.0,4.55,20.4,771.0,942.46,719.88
2018,5,15,15,0,830.0,123.0,4.6,20.1,734.0,924.91,710.33
2018,5,15,15,15,816.0,120.0,4.6,20.1,691.5,900.09,694.59
2018,5,15,15,30,802.0,117.0,4.6,20.1,649.0,872.1,676.62
2018,5,15,15,45,757.0,121.0,4.65,19.1,594.5,821.39,645.06
2018,5,15,16,0,712.0,125.0,4.7,18.1,540.0,775.26,616.19
2018,5,15,16,15,711.5,114.0,4.65,17.5,498.0,742.92,595.47
2018,5,15,16,30,711.0,103.0,4.6,16.9,456.0,707.64,572.13
2018,5,15,16,45,680.0,98.0,4.55,16.3,405.5,653.46,533.82
2018,5,15,17,0,649.0,93.0,4.5,15.7,355.0,599.0,493.33
2018,5,15,17,15,606.0,86.0,4.45,15.15,304.0,534.3,443.16
2018,5,15,17,30,563.0,79.0,4.4,14.6,253.0,471.21,392.54
2018,5,15,17,45,503.0,70.5,4.3,14.05,204.5,398.68,332.19
2018,5,15,18,0,443.0,62.0,4.2,13.5,156.0,330.36,273.27
2018,5,15,18,15,355.0,51.5,4.0,13.1,114.0,248.84,201.73
2018,5,15,18,30,267.0,41.0,3.8,12.7,72.0,181.25,140.05
2018,5,15,18,45,162.5,26.5,3.65,12.25,42.5,105.98,53.1
2018,5,15,19,0,58.0,12.0,3.5,11.8,13.0,27.58,0.0
2018,5,15,19,15,29.0,6.0,3.3,11.6,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,4,45,10.5,3.0,1.85,8.8,3.0,0.0,0.0
2018,5,16,5,0,21.0,6.0,1.9,9.0,6.0,4.72,0.0
2018,5,16,5,15,111.0,19.5,2.15,9.5,29.0,14.78,0.0
2018,5,16,5,30,201.0,33.0,2.4,10.0,52.0,24.99,15.1
2018,5,16,5,45,282.0,42.0,2.65,10.5,86.5,31.98,22.66
2018,5,16,6,0,363.0,51.0,2.9,11.0,121.0,40.72,30.93
2018,5,16,6,15,220.5,49.5,2.9,11.4,96.0,36.72,27.56
2018,5,16,6,30,78.0,48.0,2.9,11.8,71.0,35.57,26.56
2018,5,16,6,45,88.5,88.0,2.9,12.2,118.5,64.65,52.61
2018,5,16,7,0,99.0,128.0,2.9,12.6,166.0,89.89,74.79
2018,5,16,7,15,219.0,143.5,2.9,13.05,243.5,97.88,81.44
2018,5,16,7,30,339.0,159.0,2.9,13.5,321.0,109.05,90.77
2018,5,16,7,45,220.5,196.5,2.85,13.95,306.5,127.22,106.02
2018,5,16,8,0,102.0,234.0,2.8,14.4,292.0,156.53,130.57
2018,5,16,8,15,251.5,232.5,2.8,14.85,391.5,145.61,120.58
2018,5,16,8,30,401.0,231.0,2.8,15.3,491.0,139.63,114.96
2018,5,16,8,45,508.0,205.5,2.85,15.75,557.5,155.3,107.88
2018,5,16,9,0,615.0,180.0,2.9,16.2,624.0,190.62,123.81
2018,5,16,9,15,466.0,238.0,2.95,16.55,585.0,241.68,169.85
2018,5,16,9,30,317.0,296.0,3.0,16.9,546.0,278.41,206.11
2018,5,16,9,45,333.5,322.5,3.05,17.25,595.0,325.78,244.25
2018,5,16,10,0,350.0,349.0,3.1,17.6,644.0,375.57,284.07
2018,5,16,10,15,310.0,381.0,3.15,17.85,648.0,406.83,310.17
2018,5,16,10,30,270.0,413.0,3.2,18.1,652.0,434.26,332.35
2018,5,16,10,45,263.0,411.5,3.25,18.3,648.5,452.58,347.14
2018,5,16,11,0,256.0,410.0,3.3,18.5,645.0,469.38,360.47
2018,5,16,11,15,363.5,377.0,3.25,18.65,716.0,533.78,409.91
2018,5,16,11,30,471.0,344.0,3.2,18.8,787.0,611.52,468.41
2018,5,16,11,45,567.0,298.0,3.2,19.0,834.0,671.15,513.4
2018,5,16,12,0,663.0,252.0,3.2,19.2,881.0,737.99,563.07
2018,5,16,12,15,670.5,255.0,3.25,19.3,889.0,776.67,590.9
2018,5,16,12,30,678.0,258.0,3.3,19.4,897.0,813.37,617.22
2018,5,16,12,45,777.5,208.0,3.35,19.5,933.5,870.04,659.62
2018,5,16,13,0,877.0,158.0,3.4,19.6,970.0,921.77,695.34
2018,5,16,13,15,875.5,155.0,3.4,19.6,952.5,939.08,707.19
2018,5,16,13,30,874.0,152.0,3.4,19.6,935.0,952.67,716.88
2018,5,16,13,45,871.0,148.5,3.45,19.6,910.5,975.97,733.64
2018,5,16,14,0,868.0,145.0,3.5,19.6,886.0,979.78,737.26
2018,5,16,14,15,862.0,141.5,3.55,19.5,854.5,976.82,736.88
2018,5,16,14,30,856.0,138.0,3.6,19.4,823.0,969.93,734.01
2018,5,16,14,45,848.0,133.5,3.65,19.25,785.5,956.28,726.79
2018,5,16,15,0,840.0,129.0,3.7,19.1,748.0,938.89,717.12
2018,5,16,15,15,825.5,126.0,3.7,19.1,705.0,913.57,701.27
2018,5,16,15,30,811.0,123.0,3.7,19.1,662.0,885.02,683.19
2018,5,16,15,45,794.0,118.5,3.8,18.6,615.0,849.69,662.01
2018,5,16,16,0,777.0,114.0,3.9,18.1,568.0,811.72,638.59
2018,5,16,16,15,756.0,108.0,3.9,17.7,518.0,771.24,612.22
2018,5,16,16,30,735.0,102.0,3.9,17.3,468.0,724.14,580.46
2018,5,16,16,45,706.5,96.0,3.9,16.9,416.5,669.95,542.65
2018,5,16,17,0,678.0,90.0,3.9,16.5,365.0,615.25,502.66
2018,5,16,17,15,637.5,83.5,3.85,15.95,314.0,551.76,454.15
2018,5,16,17,30,597.0,77.0,3.8,15.4,263.0,489.58,404.92
2018,5,16,17,45,540.0,69.0,3.75,14.85,213.5,417.91,346.05
2018,5,16,18,0,483.0,61.0,3.7,14.3,164.0,350.08,288.1
2018,5,16,18,15,394.5,51.0,3.45,13.7,120.5,269.55,217.86
2018,5,16,18,30,306.0,41.0,3.2,13.1,77.0,197.12,152.48
2018,5,16,18,45,190.5,27.0,3.0,12.5,46.0,117.17,63.65
2018,5,16,19,0,75.0,13.0,2.8,11.9,15.0,33.61,0.0
2018,5,16,19,15,37.5,6.5,2.7,11.6,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,1.6,8.65,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,1.7,8.9,7.0,5.51,0.0
2018,5,17,5,15,102.0,19.0,2.0,9.5,27.5,14.4,0.0
2018,5,17,5,30,176.0,31.0,2.3,10.1,48.0,23.46,13.98
2018,5,17,5,45,239.0,40.5,2.6,10.65,78.5,30.66,21.52
2018,5,17,6,0,302.0,50.0,2.9,11.2,109.0,37.86,28.37
2018,5,17,6,15,169.0,52.5,2.9,11.8,87.0,39.65,30.16
2018,5,17,6,30,36.0,55.0,2.9,12.4,65.0,42.65,32.87
2018,5,17,6,45,20.5,81.5,2.95,12.95,87.5,60.96,49.15
2018,5,17,7,0,5.0,108.0,3.0,13.5,110.0,80.15,65.92
2018,5,17,7,15,9.5,130.0,3.0,14.1,134.5,95.55,79.07
2018,5,17,7,30,14.0,152.0,3.0,14.7,159.0,110.77,91.84
2018,5,17,7,45,24.0,177.0,2.95,15.25,190.0,127.83,106.01
2018,5,17,8,0,34.0,202.0,2.9,15.8,221.0,137.89,113.99
2018,5,17,8,15,53.0,232.5,2.85,16.35,265.5,155.88,128.61
2018,5,17,8,30,72.0,263.0,2.8,16.9,310.0,173.28,142.53
2018,5,17,8,45,151.0,282.5,2.8,17.4,389.0,188.09,143.23
2018,5,17,9,0,230.0,302.0,2.8,17.9,468.0,216.49,159.48
2018,5,17,9,15,495.5,231.5,2.85,18.35,614.5,243.0,168.34
2018,5,17,9,30,761.0,161.0,2.9,18.8,761.0,306.05,210.07
2018,5,17,9,45,822.5,139.5,2.9,19.25,812.5,360.07,255.17
2018,5,17,10,0,884.0,118.0,2.9,19.7,864.0,421.64,306.57
2018,5,17,10,15,890.0,119.5,3.0,20.05,890.5,477.02,353.89
2018,5,17,10,30,896.0,121.0,3.1,20.4,917.0,531.34,399.11
2018,5,17,10,45,900.0,122.0,3.15,20.75,936.5,582.95,440.87
2018,5,17,11,0,904.0,123.0,3.2,21.1,956.0,632.86,480.11
2018,5,17,11,15,906.5,123.5,3.35,21.35,968.0,679.57,516.47
2018,5,17,11,30,909.0,124.0,3.5,21.6,980.0,724.07,550.4
2018,5,17,11,45,909.0,124.5,3.6,21.85,984.0,764.39,580.47
2018,5,17,12,0,909.0,125.0,3.7,22.1,988.0,801.99,607.99
2018,5,17,12,15,909.5,124.0,3.85,22.15,985.0,835.89,631.92
2018,5,17,12,30,910.0,123.0,4.0,22.2,982.0,866.72,653.74
2018,5,17,12,45,909.0,121.5,4.15,22.3,971.5,892.61,672.06
2018,5,17,13,0,908.0,120.0,4.3,22.4,961.0,914.98,688.06
2018,5,17,13,15,905.0,118.5,4.4,22.3,943.5,931.94,700.75
2018,5,17,13,30,902.0,117.0,4.5,22.2,926.0,945.11,711.14
2018,5,17,13,45,896.5,115.5,4.65,22.1,901.0,952.14,718.06
2018,5,17,14,0,891.0,114.0,4.8,22.0,876.0,955.26,722.46
2018,5,17,14,15,884.0,112.5,4.85,21.75,845.0,953.1,723.06
2018,5,17,14,30,877.0,111.0,4.9,21.5,814.0,947.13,721.16
2018,5,17,14,45,867.5,108.5,5.0,21.25,777.0,934.05,714.81
2018,5,17,15,0,858.0,106.0,5.1,21.0,740.0,917.36,705.98
2018,5,17,15,15,845.0,103.5,5.1,21.0,698.0,894.01,691.11
2018,5,17,15,30,832.0,101.0,5.1,21.0,656.0,878.14,681.64
2018,5,17,15,45,816.0,98.0,5.15,20.15,610.0,844.93,662.19
2018,5,17,16,0,800.0,95.0,5.2,19.3,564.0,809.04,640.51
2018,5,17,16,15,779.0,91.0,5.1,18.8,515.0,765.49,611.14
2018,5,17,16,30,758.0,87.0,5.0,18.3,466.0,720.1,579.97
2018,5,17,16,45,729.0,83.0,4.95,17.75,415.5,667.17,542.74
2018,5,17,17,0,700.0,79.0,4.9,17.2,365.0,616.89,506.35
2018,5,17,17,15,658.5,74.5,4.75,16.55,314.0,554.45,457.99
2018,5,17,17,30,617.0,70.0,4.6,15.9,263.0,493.36,409.11
2018,5,17,17,45,544.5,64.0,4.5,15.25,211.5,414.33,343.89
2018,5,17,18,0,472.0,58.0,4.4,14.6,160.0,340.58,280.87
2018,5,17,18,15,383.5,49.5,4.25,14.1,118.0,262.45,212.41
2018,5,17,18,30,295.0,41.0,4.1,13.6,76.0,191.72,148.58
2018,5,17,18,45,174.0,26.5,3.95,13.1,44.5,110.58,63.34
2018,5,17,19,0,53.0,12.0,3.8,12.6,13.0,25.92,0.0
2018,5,17,19,15,26.5,6.0,3.75,12.35,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,18,4,45,11.0,3.5,2.75,9.95,3.5,0.0,0.0
2018,5,18,5,0,22.0,7.0,2.8,10.1,7.0,5.51,0.0
2018,5,18,5,15,94.0,18.5,2.95,10.45,27.0,14.02,0.0
2018,5,18,5,30,166.0,30.0,3.1,10.8,47.0,22.7,13.42
2018,5,18,5,45,239.0,40.5,3.25,11.15,79.5,30.67,21.5
2018,5,18,6,0,312.0,51.0,3.4,11.5,112.0,38.64,29.04
2018,5,18,6,15,182.5,43.0,3.45,11.95,81.5,31.85,23.12
2018,5,18,6,30,53.0,35.0,3.5,12.4,51.0,27.69,19.39
2018,5,18,6,45,27.0,58.0,3.55,12.85,66.0,44.98,34.87
2018,5,18,7,0,1.0,81.0,3.6,13.3,81.0,61.74,49.65
2018,5,18,7,15,1.5,95.5,3.55,13.75,96.0,72.34,58.75
2018,5,18,7,30,2.0,110.0,3.5,14.2,111.0,82.85,67.66
2018,5,18,7,45,3.0,126.5,3.5,14.65,128.0,94.65,77.56
2018,5,18,8,0,4.0,143.0,3.5,15.1,145.0,106.33,87.25
2018,5,18,8,15,6.5,162.5,3.5,15.6,166.5,119.92,98.44
2018,5,18,8,30,9.0,182.0,3.5,16.1,188.0,133.35,109.37
2018,5,18,8,45,69.0,186.0,3.45,16.6,235.5,129.26,98.78
2018,5,18,9,0,129.0,190.0,3.4,17.1,283.0,147.29,109.31
2018,5,18,9,15,120.0,216.0,3.45,17.55,306.5,172.98,129.69
2018,5,18,9,30,111.0,242.0,3.5,18.0,330.0,198.14,150.17
2018,5,18,9,45,88.0,275.0,3.5,18.5,346.5,222.93,170.62
2018,5,18,10,0,65.0,308.0,3.5,19.0,363.0,248.33,190.96
2018,5,18,10,15,87.5,357.0,3.5,19.4,433.5,299.03,229.68
2018,5,18,10,30,110.0,406.0,3.5,19.8,504.0,352.53,270.11
2018,5,18,10,45,270.5,383.0,3.55,20.2,630.5,435.05,332.48
2018,5,18,11,0,431.0,360.0,3.6,20.6,757.0,536.19,408.51
2018,5,18,11,15,675.5,241.0,3.7,20.85,873.0,630.91,481.2
2018,5,18,11,30,920.0,122.0,3.8,21.1,989.0,728.53,555.99
2018,5,18,11,45,922.0,121.5,3.85,21.4,994.0,769.88,586.33
2018,5,18,12,0,924.0,121.0,3.9,21.7,999.0,808.59,614.35
2018,5,18,12,15,921.0,122.5,4.0,21.75,995.5,842.16,637.86
2018,5,18,12,30,918.0,124.0,4.1,21.8,992.0,872.49,659.13
2018,5,18,12,45,913.5,124.5,4.25,21.85,980.5,897.33,676.88
2018,5,18,13,0,909.0,125.0,4.4,21.9,969.0,918.56,692.25
2018,5,18,13,15,880.0,140.0,4.45,21.8,944.0,926.92,698.86
2018,5,18,13,30,851.0,155.0,4.5,21.7,919.0,946.61,713.57
2018,5,18,13,45,784.5,187.0,4.55,21.6,876.5,928.77,702.57
2018,5,18,14,0,718.0,219.0,4.6,21.5,834.0,917.61,696.41
2018,5,18,14,15,771.5,181.5,4.65,21.25,820.5,927.35,705.34
2018,5,18,14,30,825.0,144.0,4.7,21.0,807.0,943.71,718.83
2018,5,18,14,45,744.0,171.0,4.7,20.7,748.0,902.23,691.88
2018,5,18,15,0,663.0,198.0,4.7,20.4,689.0,850.69,657.69
2018,5,18,15,15,690.5,171.5,4.7,20.4,657.0,842.25,653.62
2018,5,18,15,30,718.0,145.0,4.7,20.4,625.0,828.6,645.48
2018,5,18,15,45,722.5,130.5,4.75,19.6,584.5,802.94,631.01
2018,5,18,16,0,727.0,116.0,4.8,18.8,544.0,773.66,613.73
2018,5,18,16,15,696.0,112.0,4.8,18.2,493.0,723.98,580.18
2018,5,18,16,30,665.0,108.0,4.8,17.6,442.0,673.32,545.26
2018,5,18,16,45,673.0,98.0,4.85,17.05,404.5,644.65,526.55
2018,5,18,17,0,681.0,88.0,4.9,16.5,367.0,612.88,504.1
2018,5,18,17,15,638.0,82.0,4.8,15.85,315.5,548.39,454.09
2018,5,18,17,30,595.0,76.0,4.7,15.2,264.0,485.43,403.72
2018,5,18,17,45,536.5,68.5,4.6,14.6,215.0,413.81,344.34
2018,5,18,18,0,478.0,61.0,4.5,14.0,166.0,346.17,286.19
2018,5,18,18,15,389.0,51.5,4.4,13.5,122.5,266.46,216.34
2018,5,18,18,30,300.0,42.0,4.3,13.0,79.0,194.43,151.45
2018,5,18,18,45,183.5,27.5,4.15,12.5,47.0,115.6,69.7
2018,5,18,19,0,67.0,13.0,4.0,12.0,15.0,31.0,0.0
2018,5,18,19,15,33.5,6.5,3.95,11.8,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,4.0,10.0,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,4.0,10.1,2.0,1.57,0.0
2018,5,19,5,15,0.0,7.0,4.1,10.25,7.0,5.3,0.0
2018,5,19,5,30,0.0,12.0,4.2,10.4,12.0,9.11,2.05
2018,5,19,5,45,0.0,20.0,4.25,10.6,20.0,15.21,7.86
2018,5,19,6,0,0.0,28.0,4.3,10.8,28.0,21.33,13.58
2018,5,19,6,15,4.0,48.0,4.35,11.05,49.0,36.76,27.65
2018,5,19,6,30,8.0,68.0,4.4,11.3,70.0,51.71,41.17
2018,5,19,6,45,42.5,104.0,4.45,11.6,120.0,75.69,62.6
2018,5,19,7,0,77.0,140.0,4.5,11.9,170.0,98.91,83.01
2018,5,19,7,15,102.0,165.0,4.55,12.4,210.5,111.86,93.99
2018,5,19,7,30,127.0,190.0,4.6,12.9,251.0,126.75,106.51
2018,5,19,7,45,159.0,220.0,4.65,13.35,305.0,143.91,120.84
2018,5,19,8,0,191.0,250.0,4.7,13.8,359.0,160.46,134.46
2018,5,19,8,15,234.5,265.5,4.7,14.3,410.5,169.87,141.8
2018,5,19,8,30,278.0,281.0,4.7,14.8,462.0,169.58,140.86
2018,5,19,8,45,354.5,279.0,4.75,15.25,526.0,190.61,141.44
2018,5,19,9,0,431.0,277.0,4.8,15.7,590.0,221.76,157.2
2018,5,19,9,15,436.5,286.5,4.85,16.1,618.0,262.37,188.3
2018,5,19,9,30,442.0,296.0,4.9,16.5,646.0,303.55,222.38
2018,5,19,9,45,497.5,289.0,4.9,16.95,698.0,350.76,260.49
2018,5,19,10,0,553.0,282.0,4.9,17.4,750.0,403.39,303.44
2018,5,19,10,15,689.5,226.0,5.0,17.7,828.0,460.96,349.83
2018,5,19,10,30,826.0,170.0,5.1,18.0,906.0,531.31,406.72
2018,5,19,10,45,866.5,152.0,5.15,18.3,938.5,582.76,449.44
2018,5,19,11,0,907.0,134.0,5.2,18.6,971.0,639.69,495.38
2018,5,19,11,15,908.0,135.0,5.25,18.75,982.5,685.99,532.5
2018,5,19,11,30,909.0,136.0,5.3,18.9,994.0,729.97,567.06
2018,5,19,11,45,908.0,138.5,5.35,19.05,999.0,771.17,598.82
2018,5,19,12,0,907.0,141.0,5.4,19.2,1004.0,809.66,628.03
2018,5,19,12,15,904.0,142.5,5.45,19.2,1000.5,842.96,652.56
2018,5,19,12,30,901.0,144.0,5.5,19.2,997.0,873.1,674.37
2018,5,19,12,45,895.0,146.0,5.55,19.15,985.5,897.8,692.47
2018,5,19,13,0,889.0,148.0,5.6,19.1,974.0,918.95,708.15
2018,5,19,13,15,884.5,148.0,5.65,19.0,956.5,936.12,721.25
2018,5,19,13,30,880.0,148.0,5.7,18.9,939.0,949.56,731.87
2018,5,19,13,45,872.5,147.0,5.7,18.8,913.5,955.61,737.11
2018,5,19,14,0,865.0,146.0,5.7,18.7,888.0,972.84,750.44
2018,5,19,14,15,856.0,144.5,5.7,18.45,856.5,969.16,749.5
2018,5,19,14,30,847.0,143.0,5.7,18.2,825.0,961.62,746.08
2018,5,19,14,45,835.5,140.5,5.65,18.0,787.0,946.97,737.26
2018,5,19,15,0,824.0,138.0,5.6,17.8,749.0,928.71,725.98
2018,5,19,15,15,809.0,135.0,5.6,17.8,706.5,903.31,709.35
2018,5,19,15,30,794.0,132.0,5.6,17.8,664.0,874.74,690.42
2018,5,19,15,45,773.0,129.0,5.55,17.1,617.0,843.87,671.32
2018,5,19,16,0,752.0,126.0,5.5,16.4,570.0,804.85,645.93
2018,5,19,16,15,722.0,122.5,5.45,15.95,519.0,755.84,612.02
2018,5,19,16,30,692.0,119.0,5.4,15.5,468.0,705.61,576.63
2018,5,19,16,45,654.0,115.5,5.35,15.0,417.0,648.51,534.37
2018,5,19,17,0,616.0,112.0,5.3,14.5,366.0,591.44,490.81
2018,5,19,17,15,565.5,105.0,5.2,13.9,314.0,522.93,436.84
2018,5,19,17,30,515.0,98.0,5.1,13.3,262.0,451.55,379.0
2018,5,19,17,45,393.0,83.0,5.0,12.75,195.0,339.77,285.51
2018,5,19,18,0,271.0,68.0,4.9,12.2,128.0,238.77,198.89
2018,5,19,18,15,156.5,47.5,4.75,11.75,80.0,134.09,108.34
2018,5,19,18,30,42.0,27.0,4.6,11.3,32.0,46.05,32.57
2018,5,19,18,45,25.0,18.0,4.45,10.85,20.5,28.62,14.15
2018,5,19,19,0,8.0,9.0,4.3,10.4,9.0,9.56,0.0
2018,5,19,19,15,4.0,4.5,4.25,10.3,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,3.65,9.65,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.7,9.7,7.0,5.51,0.0
2018,5,20,5,15,69.0,21.0,3.75,9.85,27.5,15.84,0.0
2018,5,20,5,30,125.0,35.0,3.8,10.0,48.0,26.23,16.66
2018,5,20,5,45,88.0,36.0,3.85,10.15,47.5,27.19,18.55
2018,5,20,6,0,51.0,37.0,3.9,10.3,47.0,28.81,20.36
2018,5,20,6,15,25.5,44.5,3.9,10.55,49.5,34.77,25.92
2018,5,20,6,30,0.0,52.0,3.9,10.8,52.0,39.79,30.49
2018,5,20,6,45,2.0,72.0,3.95,11.05,73.0,55.0,44.15
2018,5,20,7,0,4.0,92.0,4.0,11.3,94.0,69.46,56.93
2018,5,20,7,15,7.0,122.5,3.95,11.6,126.0,90.72,75.56
2018,5,20,7,30,10.0,153.0,3.9,11.9,158.0,111.45,93.44
2018,5,20,7,45,24.0,186.0,3.9,12.2,199.5,133.51,112.23
2018,5,20,8,0,38.0,219.0,3.9,12.5,241.0,147.33,123.66
2018,5,20,8,15,45.0,236.5,3.9,12.65,264.5,157.89,132.26
2018,5,20,8,30,52.0,254.0,3.9,12.8,288.0,168.21,140.6
2018,5,20,8,45,83.0,284.5,3.9,12.95,343.0,192.51,151.44
2018,5,20,9,0,114.0,315.0,3.9,13.1,398.0,215.84,167.13
2018,5,20,9,15,154.0,344.5,3.9,13.2,463.0,253.87,195.25
2018,5,20,9,30,194.0,374.0,3.9,13.3,528.0,297.58,228.73
2018,5,20,9,45,215.0,388.5,3.95,13.4,565.5,332.11,256.3
2018,5,20,10,0,236.0,403.0,4.0,13.5,603.0,369.1,286.05
2018,5,20,10,15,214.0,420.5,4.05,13.7,606.0,391.94,305.26
2018,5,20,10,30,192.0,438.0,4.1,13.9,609.0,412.5,322.14
2018,5,20,10,45,239.0,428.0,4.15,14.1,645.5,448.03,350.2
2018,5,20,11,0,286.0,418.0,4.2,14.3,682.0,489.41,382.74
2018,5,20,11,15,440.0,358.0,4.25,14.7,770.5,567.76,443.99
2018,5,20,11,30,594.0,298.0,4.3,15.1,859.0,652.48,509.59
2018,5,20,11,45,724.5,232.0,4.35,15.55,920.0,727.95,567.47
2018,5,20,12,0,855.0,166.0,4.4,16.0,981.0,800.05,622.47
2018,5,20,12,15,856.5,166.5,4.45,16.35,980.5,835.92,648.55
2018,5,20,12,30,858.0,167.0,4.5,16.7,980.0,868.91,671.85
2018,5,20,12,45,847.0,171.5,4.55,17.05,967.0,891.71,687.44
2018,5,20,13,0,836.0,176.0,4.6,17.4,954.0,910.74,700.46
2018,5,20,13,15,741.0,229.5,4.7,17.4,909.5,905.34,696.98
2018,5,20,13,30,646.0,283.0,4.8,17.4,865.0,883.26,680.44
2018,5,20,13,45,550.5,314.0,4.85,17.4,800.5,833.79,644.44
2018,5,20,14,0,455.0,345.0,4.9,17.4,736.0,782.5,606.61
2018,5,20,14,15,450.5,330.5,4.95,17.0,706.0,770.85,600.72
2018,5,20,14,30,446.0,316.0,5.0,16.6,676.0,756.46,592.6
2018,5,20,14,45,528.5,267.0,5.05,16.15,674.0,786.82,619.91
2018,5,20,15,0,611.0,218.0,5.1,15.7,672.0,819.28,648.48
2018,5,20,15,15,570.5,217.5,5.1,15.7,622.5,768.17,611.47
2018,5,20,15,30,530.0,217.0,5.1,15.7,573.0,723.74,579.19
2018,5,20,15,45,514.5,203.0,5.1,14.7,528.5,686.14,554.53
2018,5,20,16,0,499.0,189.0,5.1,13.7,484.0,646.82,527.97
2018,5,20,16,15,485.0,174.0,5.0,13.3,440.5,606.22,498.4
2018,5,20,16,30,471.0,159.0,4.9,12.9,397.0,564.34,467.31
2018,5,20,16,45,319.5,154.0,4.8,12.5,308.0,410.49,343.51
2018,5,20,17,0,168.0,149.0,4.7,12.1,219.0,271.3,227.6
2018,5,20,17,15,105.0,113.5,4.6,11.85,155.0,185.2,154.97
2018,5,20,17,30,42.0,78.0,4.5,11.6,91.0,93.68,76.08
2018,5,20,17,45,87.0,79.5,4.35,11.35,100.5,131.91,109.35
2018,5,20,18,0,132.0,81.0,4.2,11.1,110.0,157.0,130.06
2018,5,20,18,15,92.0,62.0,4.05,10.95,80.0,112.24,90.14
2018,5,20,18,30,52.0,43.0,3.9,10.8,50.0,71.01,53.43
2018,5,20,18,45,33.5,27.5,3.8,10.65,31.5,45.21,26.56
2018,5,20,19,0,15.0,12.0,3.7,10.5,13.0,14.07,0.0
2018,5,20,19,15,7.5,6.0,3.6,10.5,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.6,9.7,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.6,9.8,8.0,6.29,0.0
2018,5,21,5,15,88.5,26.0,1.7,10.05,34.5,19.29,1.38
2018,5,21,5,30,161.0,44.0,1.8,10.3,61.0,32.34,21.96
2018,5,21,5,45,250.0,58.5,1.9,10.55,101.0,43.35,32.88
2018,5,21,6,0,339.0,73.0,2.0,10.8,141.0,54.0,42.94
2018,5,21,6,15,407.0,83.5,1.95,11.25,188.5,61.69,50.07
2018,5,21,6,30,475.0,94.0,1.9,11.7,236.0,69.34,56.92
2018,5,21,6,45,524.5,102.0,1.85,12.1,286.0,75.06,61.86
2018,5,21,7,0,574.0,110.0,1.8,12.5,336.0,82.91,68.56
2018,5,21,7,15,611.5,116.5,1.75,13.1,387.0,86.51,71.34
2018,5,21,7,30,649.0,123.0,1.7,13.7,438.0,90.02,73.98
2018,5,21,7,45,678.5,127.5,1.65,14.35,488.0,91.93,75.18
2018,5,21,8,0,708.0,132.0,1.6,15.0,538.0,93.79,76.33
2018,5,21,8,15,730.0,136.0,1.6,15.65,585.0,95.08,76.98
2018,5,21,8,30,752.0,140.0,1.6,16.3,632.0,96.27,77.57
2018,5,21,8,45,770.0,142.0,1.6,17.0,675.0,139.77,88.57
2018,5,21,9,0,788.0,144.0,1.6,17.7,718.0,194.75,119.04
2018,5,21,9,15,806.0,143.5,1.7,18.25,757.5,249.87,159.99
2018,5,21,9,30,824.0,143.0,1.8,18.8,797.0,306.45,206.69
2018,5,21,9,45,836.0,143.0,1.9,19.4,830.0,362.67,254.72
2018,5,21,10,0,848.0,143.0,2.0,20.0,863.0,419.1,302.67
2018,5,21,10,15,841.5,153.0,2.15,20.45,886.0,474.65,349.47
2018,5,21,10,30,835.0,163.0,2.3,20.9,909.0,528.15,393.31
2018,5,21,10,45,828.5,172.0,2.4,21.35,925.5,578.72,433.45
2018,5,21,11,0,822.0,181.0,2.5,21.8,942.0,626.95,470.62
2018,5,21,11,15,854.5,161.5,2.65,22.15,961.5,675.81,508.09
2018,5,21,11,30,887.0,142.0,2.8,22.5,981.0,716.46,539.33
2018,5,21,11,45,888.0,142.0,2.9,22.85,985.5,756.34,568.59
2018,5,21,12,0,889.0,142.0,3.0,23.2,990.0,793.67,595.49
2018,5,21,12,15,887.0,142.5,3.15,23.35,986.5,826.32,618.8
2018,5,21,12,30,885.0,143.0,3.3,23.5,983.0,855.92,639.37
2018,5,21,12,45,880.0,144.0,3.45,23.65,971.5,880.18,656.35
2018,5,21,13,0,875.0,145.0,3.6,23.8,960.0,900.98,671.06
2018,5,21,13,15,870.5,144.0,3.75,23.75,942.0,916.95,683.15
2018,5,21,13,30,866.0,143.0,3.9,23.7,924.0,929.24,692.9
2018,5,21,13,45,859.5,141.0,4.05,23.65,898.5,935.07,698.42
2018,5,21,14,0,853.0,139.0,4.2,23.6,873.0,937.1,701.51
2018,5,21,14,15,844.0,137.5,4.3,23.35,841.5,947.71,710.9
2018,5,21,14,30,835.0,136.0,4.4,23.1,810.0,940.17,707.99
2018,5,21,14,45,824.0,133.0,4.55,22.85,773.0,925.55,700.91
2018,5,21,15,0,813.0,130.0,4.7,22.6,736.0,907.38,691.59
2018,5,21,15,15,798.5,127.0,4.7,22.6,694.0,882.66,675.93
2018,5,21,15,30,784.0,124.0,4.7,22.6,652.0,854.84,658.1
2018,5,21,15,45,765.5,120.5,4.8,21.7,606.0,820.14,638.15
2018,5,21,16,0,747.0,117.0,4.9,20.8,560.0,787.88,619.56
2018,5,21,16,15,723.0,112.0,4.9,20.1,511.0,742.45,589.81
2018,5,21,16,30,699.0,107.0,4.9,19.4,462.0,695.54,558.37
2018,5,21,16,45,667.5,101.5,4.95,18.75,411.5,641.33,520.32
2018,5,21,17,0,636.0,96.0,5.0,18.1,361.0,586.9,480.25
2018,5,21,17,15,592.5,90.0,4.95,17.3,311.0,524.07,432.06
2018,5,21,17,30,549.0,84.0,4.9,16.5,261.0,462.83,383.49
2018,5,21,17,45,486.0,76.5,4.85,15.65,212.5,390.79,324.32
2018,5,21,18,0,423.0,69.0,4.8,14.8,164.0,319.14,263.57
2018,5,21,18,15,337.0,57.5,4.75,14.2,121.5,243.58,197.69
2018,5,21,18,30,251.0,46.0,4.7,13.6,79.0,176.85,138.16
2018,5,21,18,45,152.5,31.0,4.65,13.0,48.5,109.53,72.11
2018,5,21,19,0,54.0,16.0,4.6,12.4,18.0,29.22,0.0
2018,5,21,19,15,27.0,8.0,4.6,12.1,9.0,6.29,0.0
2018,5,21,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.5,3.05,10.0,4.5,0.0,0.0
2018,5,22,5,0,25.0,9.0,3.1,10.1,9.0,7.08,0.0
2018,5,22,5,15,90.5,21.0,3.15,10.35,29.5,15.95,1.19
2018,5,22,5,30,156.0,33.0,3.2,10.6,50.0,24.82,15.59
2018,5,22,5,45,177.5,36.0,3.3,10.85,65.0,27.09,18.45
2018,5,22,6,0,199.0,39.0,3.4,11.1,80.0,29.33,20.78
2018,5,22,6,15,99.5,34.0,3.4,11.4,54.5,26.08,17.99
2018,5,22,6,30,0.0,29.0,3.4,11.7,29.0,22.1,14.39
2018,5,22,6,45,0.0,45.0,3.35,12.05,45.0,34.39,25.45
2018,5,22,7,0,0.0,61.0,3.3,12.4,61.0,46.74,36.4
2018,5,22,7,15,0.0,79.5,3.3,12.75,79.5,61.08,48.97
2018,5,22,7,30,0.0,98.0,3.3,13.1,98.0,74.55,60.61
2018,5,22,7,45,0.0,107.5,3.35,13.5,107.5,81.57,66.44
2018,5,22,8,0,0.0,117.0,3.4,13.9,117.0,88.54,72.17
2018,5,22,8,15,29.0,137.5,3.45,14.5,156.5,99.7,81.42
2018,5,22,8,30,58.0,158.0,3.5,15.1,196.0,113.55,92.85
2018,5,22,8,45,90.5,173.5,3.55,15.7,237.5,122.88,93.45
2018,5,22,9,0,123.0,189.0,3.6,16.3,279.0,145.18,108.23
2018,5,22,9,15,172.5,205.5,3.7,16.75,338.5,168.07,123.87
2018,5,22,9,30,222.0,222.0,3.8,17.2,398.0,205.77,152.54
2018,5,22,9,45,199.5,251.5,3.9,17.65,414.5,235.61,177.99
2018,5,22,10,0,177.0,281.0,4.0,18.1,431.0,263.54,201.42
2018,5,22,10,15,227.5,309.5,4.05,18.45,509.0,320.06,245.46
2018,5,22,10,30,278.0,338.0,4.1,18.8,587.0,382.76,294.02
2018,5,22,10,45,377.0,319.5,4.2,19.15,664.5,445.04,342.24
2018,5,22,11,0,476.0,301.0,4.3,19.5,742.0,516.21,397.16
2018,5,22,11,15,499.5,300.5,4.35,19.65,768.5,560.78,431.67
2018,5,22,11,30,523.0,300.0,4.4,19.8,795.0,606.06,466.32
2018,5,22,11,45,536.0,302.5,4.45,19.95,812.0,646.59,496.92
2018,5,22,12,0,549.0,305.0,4.5,20.1,829.0,686.45,526.64
2018,5,22,12,15,574.0,296.5,4.55,20.1,843.0,724.7,555.58
2018,5,22,12,30,599.0,288.0,4.6,20.1,857.0,764.0,585.03
2018,5,22,12,45,738.5,215.5,4.65,20.1,909.5,843.84,645.7
2018,5,22,13,0,878.0,143.0,4.7,20.1,962.0,900.32,686.8
2018,5,22,13,15,885.5,136.0,4.7,20.0,948.5,921.82,702.16
2018,5,22,13,30,893.0,129.0,4.7,19.9,935.0,939.69,715.29
2018,5,22,13,45,887.5,127.5,4.75,19.8,910.5,946.93,721.58
2018,5,22,14,0,882.0,126.0,4.8,19.7,886.0,950.32,725.4
2018,5,22,14,15,874.0,124.5,4.8,19.5,855.0,947.55,725.01
2018,5,22,14,30,866.0,123.0,4.8,19.3,824.0,941.0,722.15
2018,5,22,14,45,855.5,121.0,4.8,19.1,787.0,927.96,714.87
2018,5,22,15,0,845.0,119.0,4.8,18.9,750.0,923.59,713.85
2018,5,22,15,15,831.5,116.5,4.8,18.9,708.0,899.91,698.65
2018,5,22,15,30,818.0,114.0,4.8,18.9,666.0,873.02,681.27
2018,5,22,15,45,800.0,111.0,4.75,18.3,619.5,838.68,659.7
2018,5,22,16,0,782.0,108.0,4.7,17.7,573.0,801.77,636.03
2018,5,22,16,15,750.0,105.5,4.65,17.25,521.0,751.68,601.87
2018,5,22,16,30,718.0,103.0,4.6,16.8,469.0,704.77,569.56
2018,5,22,16,45,675.5,100.0,4.55,16.35,415.5,644.64,526.15
2018,5,22,17,0,633.0,97.0,4.5,15.9,362.0,584.99,481.07
2018,5,22,17,15,573.5,92.5,4.4,15.3,308.0,513.27,425.11
2018,5,22,17,30,514.0,88.0,4.3,14.7,254.0,444.39,369.75
2018,5,22,17,45,460.5,78.0,4.2,14.1,207.5,376.99,313.95
2018,5,22,18,0,407.0,68.0,4.1,13.5,161.0,308.91,255.86
2018,5,22,18,15,332.5,56.5,3.95,13.0,120.0,239.7,195.11
2018,5,22,18,30,258.0,45.0,3.8,12.5,79.0,178.04,139.68
2018,5,22,18,45,159.5,30.5,3.65,12.0,48.5,111.66,75.26
2018,5,22,19,0,61.0,16.0,3.5,11.5,18.0,31.34,0.0
2018,5,22,19,15,30.5,8.0,3.45,11.3,9.0,6.29,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,23,4,45,15.5,4.5,2.15,10.25,5.0,0.0,0.0
2018,5,23,5,0,31.0,9.0,2.2,10.3,10.0,7.08,0.0
2018,5,23,5,15,98.0,21.5,2.35,10.5,31.0,16.24,2.19
2018,5,23,5,30,165.0,34.0,2.5,10.7,52.0,25.58,16.31
2018,5,23,5,45,192.5,38.5,2.6,10.9,70.0,28.96,20.13
2018,5,23,6,0,220.0,43.0,2.7,11.1,88.0,32.3,23.47
2018,5,23,6,15,110.0,34.5,2.7,11.4,57.0,26.55,18.42
2018,5,23,6,30,0.0,26.0,2.7,11.7,26.0,19.8,12.32
2018,5,23,6,45,0.0,46.0,2.75,12.0,46.0,35.16,26.15
2018,5,23,7,0,0.0,66.0,2.8,12.3,66.0,50.61,39.88
2018,5,23,7,15,2.5,94.0,2.85,12.65,95.0,71.4,58.15
2018,5,23,7,30,5.0,122.0,2.9,13.0,124.0,91.16,75.23
2018,5,23,7,45,3.5,135.0,2.95,13.4,136.5,100.48,82.95
2018,5,23,8,0,2.0,148.0,3.0,13.8,149.0,109.71,90.54
2018,5,23,8,15,3.5,152.5,3.15,14.3,154.5,113.29,93.15
2018,5,23,8,30,5.0,157.0,3.3,14.8,160.0,116.8,95.71
2018,5,23,8,45,4.0,160.0,3.4,15.25,162.5,119.68,93.28
2018,5,23,9,0,3.0,163.0,3.5,15.7,165.0,122.66,95.29
2018,5,23,9,15,4.5,174.0,3.6,16.2,177.5,131.57,102.04
2018,5,23,9,30,6.0,185.0,3.7,16.7,190.0,140.76,109.0
2018,5,23,9,45,8.0,201.0,3.8,17.2,208.0,153.96,119.15
2018,5,23,10,0,10.0,217.0,3.9,17.7,226.0,167.55,129.58
2018,5,23,10,15,91.0,222.5,4.0,18.1,304.0,205.16,158.16
2018,5,23,10,30,172.0,228.0,4.1,18.5,382.0,253.99,196.37
2018,5,23,10,45,205.5,228.5,4.2,18.85,416.5,285.56,221.65
2018,5,23,11,0,239.0,229.0,4.3,19.2,451.0,324.38,252.54
2018,5,23,11,15,241.5,245.5,4.3,19.4,472.0,350.26,273.01
2018,5,23,11,30,244.0,262.0,4.3,19.6,493.0,380.65,296.62
2018,5,23,11,45,256.5,300.5,4.35,19.8,544.5,436.18,338.86
2018,5,23,12,0,269.0,339.0,4.4,20.0,596.0,493.13,381.48
2018,5,23,12,15,317.5,347.5,4.45,20.05,650.0,554.27,427.9
2018,5,23,12,30,366.0,356.0,4.5,20.1,704.0,629.52,483.91
2018,5,23,12,45,429.5,319.0,4.5,20.15,723.0,669.42,514.72
2018,5,23,13,0,493.0,282.0,4.5,20.2,742.0,708.36,544.92
2018,5,23,13,15,557.0,266.5,4.5,20.15,777.0,770.09,590.91
2018,5,23,13,30,621.0,251.0,4.5,20.1,812.0,828.66,634.16
2018,5,23,13,45,763.0,183.0,4.5,20.05,854.0,897.74,685.49
2018,5,23,14,0,905.0,115.0,4.5,20.0,896.0,959.56,728.86
2018,5,23,14,15,898.5,113.0,4.5,19.85,865.0,957.6,728.48
2018,5,23,14,30,892.0,111.0,4.5,19.7,834.0,951.76,726.02
2018,5,23,14,45,884.0,108.5,4.5,19.5,797.5,940.23,719.89
2018,5,23,15,0,876.0,106.0,4.5,19.3,761.0,925.01,711.32
2018,5,23,15,15,863.5,103.0,4.5,19.3,718.5,901.65,696.55
2018,5,23,15,30,851.0,100.0,4.5,19.3,676.0,875.01,679.5
2018,5,23,15,45,837.0,97.0,4.5,18.65,630.5,853.9,668.08
2018,5,23,16,0,823.0,94.0,4.5,18.0,585.0,819.57,646.93
2018,5,23,16,15,804.0,90.5,4.45,17.5,536.5,778.02,619.55
2018,5,23,16,30,785.0,87.0,4.4,17.0,488.0,734.44,590.24
2018,5,23,16,45,758.0,82.5,4.4,16.5,436.5,682.02,553.88
2018,5,23,17,0,731.0,78.0,4.4,16.0,385.0,628.8,515.69
2018,5,23,17,15,693.0,73.5,4.3,15.35,333.5,570.75,471.15
2018,5,23,17,30,655.0,69.0,4.2,14.7,282.0,510.92,423.71
2018,5,23,17,45,601.5,63.0,4.1,14.05,232.5,441.82,366.94
2018,5,23,18,0,548.0,57.0,4.0,13.4,183.0,376.11,310.84
2018,5,23,18,15,454.5,49.5,3.8,12.8,136.5,293.62,239.05
2018,5,23,18,30,361.0,42.0,3.6,12.2,90.0,219.65,172.92
2018,5,23,18,45,240.5,29.5,3.4,11.6,56.0,141.26,97.56
2018,5,23,19,0,120.0,17.0,3.2,11.0,22.0,50.2,0.0
2018,5,23,19,15,60.0,8.5,3.15,10.75,11.0,21.84,0.0
2018,5,23,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
