Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,24,4,45,29.5,6.0,1.8,8.15,6.5,0.0,0.0
2018,5,24,5,0,59.0,12.0,1.9,8.4,13.0,9.44,0.0
2018,5,24,5,15,166.0,26.0,2.05,8.9,41.5,19.7,4.82
2018,5,24,5,30,273.0,40.0,2.2,9.4,70.0,30.37,20.6
2018,5,24,5,45,317.5,44.0,2.4,9.9,96.5,35.34,25.93
2018,5,24,6,0,362.0,48.0,2.6,10.4,123.0,38.11,28.79
2018,5,24,6,15,181.0,36.0,2.55,10.85,73.5,26.99,18.87
2018,5,24,6,30,0.0,24.0,2.5,11.3,24.0,18.27,10.96
2018,5,24,6,45,0.0,37.5,2.5,11.8,37.5,28.62,20.28
2018,5,24,7,0,0.0,51.0,2.5,12.3,51.0,39.02,29.51
2018,5,24,7,15,0.5,85.0,2.45,12.85,85.0,65.05,52.48
2018,5,24,7,30,1.0,119.0,2.4,13.4,119.0,89.07,73.27
2018,5,24,7,45,1.5,130.0,2.4,13.95,130.5,97.09,79.8
2018,5,24,8,0,2.0,141.0,2.4,14.5,142.0,105.04,86.22
2018,5,24,8,15,6.0,167.5,2.4,15.0,171.5,123.31,101.43
2018,5,24,8,30,10.0,194.0,2.4,15.5,201.0,141.24,116.13
2018,5,24,8,45,22.5,235.0,2.45,16.05,251.5,170.03,133.03
2018,5,24,9,0,35.0,276.0,2.5,16.6,302.0,191.55,148.6
2018,5,24,9,15,49.0,310.0,2.55,17.1,348.0,220.81,170.39
2018,5,24,9,30,63.0,344.0,2.6,17.6,394.0,252.66,194.28
2018,5,24,9,45,237.5,334.5,2.65,18.1,535.0,298.46,224.43
2018,5,24,10,0,412.0,325.0,2.7,18.6,676.0,374.04,279.69
2018,5,24,10,15,497.0,304.5,2.8,19.0,740.5,428.08,321.68
2018,5,24,10,30,582.0,284.0,2.9,19.4,805.0,486.87,367.54
2018,5,24,10,45,596.5,284.0,3.0,19.8,828.0,532.07,403.25
2018,5,24,11,0,611.0,284.0,3.1,20.2,851.0,577.48,438.39
2018,5,24,11,15,709.0,236.0,3.2,20.5,902.5,640.13,486.35
2018,5,24,11,30,807.0,188.0,3.3,20.8,954.0,701.95,533.32
2018,5,24,11,45,761.5,211.5,3.4,21.05,937.0,732.02,555.09
2018,5,24,12,0,716.0,235.0,3.5,21.3,920.0,752.49,569.78
2018,5,24,12,15,529.5,318.5,3.6,21.35,824.5,706.41,535.01
2018,5,24,12,30,343.0,402.0,3.7,21.4,729.0,637.35,483.09
2018,5,24,12,45,387.0,360.5,3.8,21.45,725.5,667.78,507.24
2018,5,24,13,0,431.0,319.0,3.9,21.5,722.0,686.49,522.73
2018,5,24,13,15,512.0,305.5,4.05,21.25,775.5,760.85,578.62
2018,5,24,13,30,593.0,292.0,4.2,21.0,829.0,837.25,635.12
2018,5,24,13,45,538.5,313.5,4.35,20.7,791.0,817.19,621.43
2018,5,24,14,0,484.0,335.0,4.5,20.4,753.0,795.48,607.25
2018,5,24,14,15,406.5,347.5,4.6,19.85,690.0,741.02,569.49
2018,5,24,14,30,329.0,360.0,4.7,19.3,627.0,667.81,517.63
2018,5,24,14,45,252.5,355.0,4.85,18.75,554.5,594.77,464.71
2018,5,24,15,0,176.0,350.0,5.0,18.2,482.0,500.88,394.71
2018,5,24,15,15,110.0,307.0,5.0,18.2,388.0,398.64,315.79
2018,5,24,15,30,44.0,264.0,5.0,18.2,294.0,277.63,220.13
2018,5,24,15,45,49.0,251.0,5.05,17.0,282.0,270.58,216.59
2018,5,24,16,0,54.0,238.0,5.1,15.8,270.0,263.15,212.45
2018,5,24,16,15,69.0,222.0,5.0,15.35,259.5,260.27,211.61
2018,5,24,16,30,84.0,206.0,4.9,14.9,249.0,256.27,209.79
2018,5,24,16,45,161.0,184.0,4.8,14.45,255.5,306.37,253.65
2018,5,24,17,0,238.0,162.0,4.7,14.0,262.0,348.82,290.63
2018,5,24,17,15,258.0,138.5,4.55,13.6,234.0,327.97,274.49
2018,5,24,17,30,278.0,115.0,4.4,13.2,206.0,304.3,255.46
2018,5,24,17,45,263.0,97.0,4.3,12.85,171.5,264.02,221.22
2018,5,24,18,0,248.0,79.0,4.2,12.5,137.0,224.37,186.48
2018,5,24,18,15,201.0,63.5,4.0,12.2,103.0,173.47,141.22
2018,5,24,18,30,154.0,48.0,3.8,11.9,69.0,127.21,99.45
2018,5,24,18,45,101.0,32.5,3.6,11.6,44.0,83.73,57.27
2018,5,24,19,0,48.0,17.0,3.4,11.3,19.0,36.97,0.0
2018,5,24,19,15,24.0,8.5,3.25,11.15,9.5,12.74,0.0
2018,5,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.5,1.4,9.55,1.5,0.0,0.0
2018,5,25,5,0,2.0,3.0,1.5,9.7,3.0,2.36,0.0
2018,5,25,5,15,1.0,5.0,1.7,9.95,5.0,3.78,0.0
2018,5,25,5,30,0.0,7.0,1.9,10.2,7.0,5.3,0.0
2018,5,25,5,45,0.0,10.5,2.1,10.5,10.5,7.96,1.46
2018,5,25,6,0,0.0,14.0,2.3,10.8,14.0,10.62,3.96
2018,5,25,6,15,9.0,43.0,2.35,11.1,45.5,32.95,24.26
2018,5,25,6,30,18.0,72.0,2.4,11.4,77.0,54.19,43.41
2018,5,25,6,45,52.0,111.5,2.45,11.75,131.0,80.63,66.93
2018,5,25,7,0,86.0,151.0,2.5,12.1,185.0,105.57,88.72
2018,5,25,7,15,73.0,170.0,2.5,12.55,201.5,117.55,98.73
2018,5,25,7,30,60.0,189.0,2.5,13.0,218.0,129.22,108.36
2018,5,25,7,45,42.0,194.0,2.45,13.45,215.5,132.88,110.93
2018,5,25,8,0,24.0,199.0,2.4,13.9,213.0,142.92,118.96
2018,5,25,8,15,22.0,216.0,2.45,14.35,229.5,154.43,128.18
2018,5,25,8,30,20.0,233.0,2.5,14.8,246.0,165.81,137.2
2018,5,25,8,45,19.5,238.0,2.5,15.25,251.5,171.68,134.8
2018,5,25,9,0,19.0,243.0,2.5,15.7,257.0,178.4,139.31
2018,5,25,9,15,13.5,218.5,2.55,16.05,228.5,164.06,127.58
2018,5,25,9,30,8.0,194.0,2.6,16.4,200.0,147.61,114.34
2018,5,25,9,45,8.0,193.0,2.65,16.8,199.5,148.17,114.53
2018,5,25,10,0,8.0,192.0,2.7,17.2,199.0,148.61,114.61
2018,5,25,10,15,12.0,237.0,2.75,17.35,247.5,184.38,142.74
2018,5,25,10,30,16.0,282.0,2.8,17.5,296.0,220.99,171.2
2018,5,25,10,45,16.5,267.5,2.8,17.7,282.5,212.73,164.51
2018,5,25,11,0,17.0,253.0,2.8,17.9,269.0,204.08,157.65
2018,5,25,11,15,16.5,248.5,2.9,18.0,264.0,202.12,156.11
2018,5,25,11,30,16.0,244.0,3.0,18.1,259.0,199.95,154.39
2018,5,25,11,45,17.5,278.0,3.1,18.25,294.5,229.05,177.02
2018,5,25,12,0,19.0,312.0,3.2,18.4,330.0,258.76,199.91
2018,5,25,12,15,48.0,349.0,3.25,18.45,394.5,323.04,249.91
2018,5,25,12,30,77.0,386.0,3.3,18.5,459.0,382.75,295.78
2018,5,25,12,45,52.5,287.5,3.4,18.6,337.0,283.27,219.77
2018,5,25,13,0,28.0,189.0,3.5,18.7,215.0,181.06,140.14
2018,5,25,13,15,14.0,134.5,3.55,18.6,147.5,123.84,94.74
2018,5,25,13,30,0.0,80.0,3.6,18.5,80.0,62.16,44.87
2018,5,25,13,45,12.5,146.0,3.7,18.4,157.0,133.57,102.88
2018,5,25,14,0,25.0,212.0,3.8,18.3,234.0,203.55,158.91
2018,5,25,14,15,46.0,268.0,3.8,18.2,306.0,275.04,215.76
2018,5,25,14,30,67.0,324.0,3.8,18.1,378.0,349.3,274.01
2018,5,25,14,45,52.5,305.5,3.85,17.95,347.0,320.3,251.61
2018,5,25,15,0,38.0,287.0,3.9,17.8,316.0,291.0,229.08
2018,5,25,15,15,32.0,267.5,3.9,17.8,291.0,268.27,211.66
2018,5,25,15,30,26.0,248.0,3.9,17.8,266.0,245.38,193.97
2018,5,25,15,45,38.0,242.0,3.85,17.3,266.0,251.59,200.28
2018,5,25,16,0,50.0,236.0,3.8,16.8,266.0,257.38,206.24
2018,5,25,16,15,177.0,213.0,3.75,16.5,306.0,355.45,289.02
2018,5,25,16,30,304.0,190.0,3.7,16.2,346.0,444.06,362.5
2018,5,25,16,45,458.5,147.0,3.6,15.9,355.0,521.94,427.0
2018,5,25,17,0,613.0,104.0,3.5,15.6,364.0,576.02,471.88
2018,5,25,17,15,595.5,93.5,3.4,15.25,319.0,526.91,433.64
2018,5,25,17,30,578.0,83.0,3.3,14.9,274.0,477.29,394.28
2018,5,25,17,45,526.0,75.0,3.15,14.5,226.0,410.23,339.16
2018,5,25,18,0,474.0,67.0,3.0,14.1,178.0,346.48,284.95
2018,5,25,18,15,393.5,57.5,2.85,13.7,134.5,271.55,220.05
2018,5,25,18,30,313.0,48.0,2.7,13.3,91.0,203.36,159.55
2018,5,25,18,45,206.5,34.0,2.5,12.9,58.0,132.48,93.21
2018,5,25,19,0,100.0,20.0,2.3,12.5,25.0,61.67,0.0
2018,5,25,19,15,50.0,10.0,2.2,12.25,12.5,20.45,0.0
2018,5,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,26,4,45,1.0,1.5,1.5,10.3,1.5,0.0,0.0
2018,5,26,5,0,2.0,3.0,1.6,10.4,3.0,2.36,0.0
2018,5,26,5,15,1.0,9.0,1.75,10.65,9.0,6.83,0.0
2018,5,26,5,30,0.0,15.0,1.9,10.9,15.0,11.39,4.21
2018,5,26,5,45,0.0,24.0,2.0,11.15,24.0,18.27,10.66
2018,5,26,6,0,0.0,33.0,2.1,11.4,33.0,25.17,17.07
2018,5,26,6,15,1.0,53.5,2.1,11.75,54.0,40.98,31.43
2018,5,26,6,30,2.0,74.0,2.1,12.1,75.0,55.91,44.83
2018,5,26,6,45,7.0,64.0,2.1,12.45,67.0,49.16,38.66
2018,5,26,7,0,12.0,54.0,2.1,12.8,59.0,42.05,32.14
2018,5,26,7,15,12.0,70.5,2.0,13.15,76.0,53.94,42.56
2018,5,26,7,30,12.0,87.0,1.9,13.5,93.0,67.04,53.88
2018,5,26,7,45,19.0,83.0,1.85,13.85,93.5,62.94,50.0
2018,5,26,8,0,26.0,79.0,1.8,14.2,94.0,60.25,47.41
2018,5,26,8,15,13.0,92.0,1.75,14.6,99.5,68.93,54.72
2018,5,26,8,30,0.0,105.0,1.7,15.0,105.0,80.48,64.42
2018,5,26,8,45,1.0,127.5,1.65,15.4,128.0,96.84,74.56
2018,5,26,9,0,2.0,150.0,1.6,15.8,151.0,113.39,87.63
2018,5,26,9,15,4.5,169.0,1.65,16.2,172.5,128.01,98.94
2018,5,26,9,30,7.0,188.0,1.7,16.6,194.0,143.09,110.57
2018,5,26,9,45,12.0,222.5,1.7,17.05,233.0,170.43,131.74
2018,5,26,10,0,17.0,257.0,1.7,17.5,272.0,198.66,153.39
2018,5,26,10,15,28.0,291.5,1.75,17.95,316.5,227.06,174.94
2018,5,26,10,30,39.0,326.0,1.8,18.4,361.0,261.37,200.92
2018,5,26,10,45,32.5,314.5,1.85,18.8,344.0,255.26,195.94
2018,5,26,11,0,26.0,303.0,1.9,19.2,327.0,247.84,190.04
2018,5,26,11,15,126.5,310.5,2.0,19.55,430.5,324.93,249.84
2018,5,26,11,30,227.0,318.0,2.1,19.9,534.0,411.6,315.87
2018,5,26,11,45,445.0,280.0,2.2,20.2,705.5,559.56,427.2
2018,5,26,12,0,663.0,242.0,2.3,20.5,877.0,715.73,540.55
2018,5,26,12,15,732.5,215.5,2.4,20.7,915.5,777.73,584.64
2018,5,26,12,30,802.0,189.0,2.5,20.9,954.0,832.38,624.18
2018,5,26,12,45,819.5,178.0,2.65,21.05,952.5,864.74,647.3
2018,5,26,13,0,837.0,167.0,2.8,21.2,951.0,894.21,668.01
2018,5,26,13,15,864.5,150.0,2.9,21.35,946.5,909.01,678.52
2018,5,26,13,30,892.0,133.0,3.0,21.5,942.0,936.25,697.62
2018,5,26,13,45,886.5,131.5,3.1,21.6,917.5,943.66,703.51
2018,5,26,14,0,881.0,130.0,3.2,21.7,893.0,947.22,707.12
2018,5,26,14,15,873.0,128.5,3.3,21.65,862.0,944.66,707.16
2018,5,26,14,30,865.0,127.0,3.4,21.6,831.0,938.32,704.8
2018,5,26,14,45,854.5,125.0,3.45,21.55,794.5,925.53,697.83
2018,5,26,15,0,844.0,123.0,3.5,21.5,758.0,921.56,697.03
2018,5,26,15,15,830.5,120.5,3.5,21.5,716.0,898.13,682.46
2018,5,26,15,30,817.0,118.0,3.5,21.5,674.0,871.5,665.8
2018,5,26,15,45,791.5,116.5,3.6,21.1,625.0,832.58,641.97
2018,5,26,16,0,766.0,115.0,3.7,20.7,576.0,791.41,616.17
2018,5,26,16,15,742.5,111.0,3.75,20.35,527.0,751.84,590.71
2018,5,26,16,30,719.0,107.0,3.8,20.0,478.0,706.23,560.3
2018,5,26,16,45,693.5,101.5,3.8,19.6,429.0,656.21,525.55
2018,5,26,17,0,668.0,96.0,3.8,19.2,380.0,605.46,488.61
2018,5,26,17,15,605.0,92.0,3.8,18.6,324.0,530.99,432.15
2018,5,26,17,30,542.0,88.0,3.8,18.0,268.0,459.56,376.25
2018,5,26,17,45,504.5,79.0,3.8,17.4,224.0,401.42,329.24
2018,5,26,18,0,467.0,70.0,3.8,16.8,180.0,345.26,281.9
2018,5,26,18,15,381.0,60.0,3.8,16.1,136.0,264.91,213.4
2018,5,26,18,30,295.0,50.0,3.8,15.4,92.0,197.74,154.43
2018,5,26,18,45,189.0,35.5,3.8,14.65,58.5,127.52,90.08
2018,5,26,19,0,83.0,21.0,3.8,13.9,25.0,53.25,0.0
2018,5,26,19,15,41.5,10.5,3.75,13.55,12.5,18.68,0.0
2018,5,26,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.0,1.35,9.65,6.5,0.0,0.0
2018,5,27,5,0,49.0,12.0,1.4,9.9,13.0,9.44,0.0
2018,5,27,5,15,152.0,26.5,1.6,10.55,42.0,20.04,6.85
2018,5,27,5,30,255.0,41.0,1.8,11.2,71.0,31.01,21.16
2018,5,27,5,45,347.5,51.5,1.95,11.8,113.0,39.16,29.15
2018,5,27,6,0,440.0,62.0,2.1,12.4,155.0,49.79,39.0
2018,5,27,6,15,506.0,69.0,2.05,13.25,203.5,54.96,43.71
2018,5,27,6,30,572.0,76.0,2.0,14.1,252.0,60.17,48.25
2018,5,27,6,45,619.5,81.5,1.95,14.9,303.5,64.04,51.45
2018,5,27,7,0,667.0,87.0,1.9,15.7,355.0,67.91,54.53
2018,5,27,7,15,676.5,96.5,1.95,16.5,399.5,73.73,59.25
2018,5,27,7,30,686.0,106.0,2.0,17.3,444.0,79.2,63.58
2018,5,27,7,45,652.0,128.0,2.05,18.1,476.0,91.38,73.59
2018,5,27,8,0,618.0,150.0,2.1,18.9,508.0,102.67,82.7
2018,5,27,8,15,707.5,133.0,2.2,19.5,575.5,92.39,73.53
2018,5,27,8,30,797.0,116.0,2.3,20.1,643.0,90.39,71.46
2018,5,27,8,45,827.5,112.5,2.35,20.7,691.0,120.45,72.22
2018,5,27,9,0,858.0,109.0,2.4,21.3,739.0,183.94,106.8
2018,5,27,9,15,869.5,110.5,2.5,21.9,777.5,241.48,148.83
2018,5,27,9,30,881.0,112.0,2.6,22.5,816.0,299.5,196.52
2018,5,27,9,45,889.5,113.0,2.65,23.05,848.5,356.54,245.26
2018,5,27,10,0,898.0,114.0,2.7,23.6,881.0,413.23,293.59
2018,5,27,10,15,904.0,115.0,2.75,24.1,907.0,468.28,339.8
2018,5,27,10,30,910.0,116.0,2.8,24.6,933.0,522.25,383.86
2018,5,27,10,45,901.5,125.0,2.8,25.05,949.0,572.85,423.98
2018,5,27,11,0,893.0,134.0,2.8,25.5,965.0,620.64,460.64
2018,5,27,11,15,909.0,125.5,2.9,25.85,981.0,668.44,496.94
2018,5,27,11,30,925.0,117.0,3.0,26.2,997.0,714.89,531.43
2018,5,27,11,45,926.0,117.5,3.05,26.55,1002.0,756.05,561.06
2018,5,27,12,0,927.0,118.0,3.1,26.9,1007.0,794.57,588.25
2018,5,27,12,15,927.0,117.5,3.2,27.1,1004.5,828.71,611.49
2018,5,27,12,30,927.0,117.0,3.3,27.3,1002.0,859.77,632.31
2018,5,27,12,45,925.5,116.0,3.35,27.55,991.5,885.91,649.4
2018,5,27,13,0,924.0,115.0,3.4,27.8,981.0,908.53,664.21
2018,5,27,13,15,920.5,114.0,3.45,27.9,963.5,925.76,675.9
2018,5,27,13,30,917.0,113.0,3.5,28.0,946.0,939.19,685.22
2018,5,27,13,45,912.5,111.5,3.55,28.1,922.0,947.39,691.24
2018,5,27,14,0,908.0,110.0,3.6,28.2,898.0,951.68,694.85
2018,5,27,14,15,901.0,108.5,3.6,28.15,867.0,949.79,694.64
2018,5,27,14,30,894.0,107.0,3.6,28.1,836.0,944.05,692.06
2018,5,27,14,45,885.0,105.0,3.65,28.1,799.5,932.2,685.74
2018,5,27,15,0,876.0,103.0,3.7,28.1,763.0,916.71,677.1
2018,5,27,15,15,864.0,100.5,3.7,28.1,721.0,894.49,663.73
2018,5,27,15,30,852.0,98.0,3.7,28.1,679.0,869.0,648.19
2018,5,27,15,45,836.5,95.5,3.6,27.7,633.5,847.14,635.62
2018,5,27,16,0,821.0,93.0,3.5,27.3,588.0,812.39,614.08
2018,5,27,16,15,801.0,90.0,3.45,26.95,539.5,770.95,587.8
2018,5,27,16,30,781.0,87.0,3.4,26.6,491.0,727.55,559.75
2018,5,27,16,45,753.5,83.5,3.35,26.2,440.5,676.35,525.64
2018,5,27,17,0,726.0,80.0,3.3,25.8,390.0,624.36,489.65
2018,5,27,17,15,688.5,75.0,3.25,24.95,338.5,566.57,448.08
2018,5,27,17,30,651.0,70.0,3.2,24.1,287.0,506.96,403.56
2018,5,27,17,45,598.0,64.0,3.15,23.25,237.5,438.67,350.43
2018,5,27,18,0,545.0,58.0,3.1,22.4,188.0,373.72,297.73
2018,5,27,18,15,465.0,50.5,3.05,21.35,143.0,298.17,234.88
2018,5,27,18,30,385.0,43.0,3.0,20.3,98.0,229.73,175.98
2018,5,27,18,45,266.5,32.0,2.95,19.2,63.0,152.12,106.55
2018,5,27,19,0,148.0,21.0,2.9,18.1,28.0,78.03,0.0
2018,5,27,19,15,74.0,10.5,2.95,17.55,14.0,26.81,0.0
2018,5,27,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,28,4,45,51.0,6.5,1.4,11.9,8.0,0.0,0.0
2018,5,28,5,0,102.0,13.0,1.5,12.2,16.0,10.23,0.0
2018,5,28,5,15,234.0,24.0,1.7,12.9,47.0,19.73,6.98
2018,5,28,5,30,366.0,35.0,1.9,13.6,78.0,28.87,19.14
2018,5,28,5,45,454.0,42.5,2.05,14.25,121.5,34.99,25.2
2018,5,28,6,0,542.0,50.0,2.2,14.9,165.0,41.22,31.02
2018,5,28,6,15,599.0,55.5,2.15,15.7,214.0,45.69,35.08
2018,5,28,6,30,656.0,61.0,2.1,16.5,263.0,54.37,42.67
2018,5,28,6,45,695.5,65.0,2.0,17.35,314.0,57.79,45.45
2018,5,28,7,0,735.0,69.0,1.9,18.2,365.0,61.22,48.15
2018,5,28,7,15,763.0,73.0,1.9,19.2,416.5,64.41,50.55
2018,5,28,7,30,791.0,77.0,1.9,20.2,468.0,67.54,52.84
2018,5,28,7,45,812.0,80.0,1.85,21.15,517.5,69.74,54.32
2018,5,28,8,0,833.0,83.0,1.8,22.1,567.0,80.06,62.62
2018,5,28,8,15,849.0,85.5,1.85,22.95,613.5,82.26,64.03
2018,5,28,8,30,865.0,88.0,1.9,23.8,660.0,84.3,65.32
2018,5,28,8,45,877.5,90.0,1.9,24.6,703.0,118.06,68.37
2018,5,28,9,0,890.0,92.0,1.9,25.4,746.0,176.82,98.26
2018,5,28,9,15,897.0,95.5,2.0,26.1,784.0,236.37,141.1
2018,5,28,9,30,904.0,99.0,2.1,26.8,822.0,295.91,189.22
2018,5,28,9,45,909.0,102.0,2.2,27.5,854.0,354.28,238.15
2018,5,28,10,0,914.0,105.0,2.3,28.2,886.0,411.93,286.3
2018,5,28,10,15,920.0,106.0,2.4,28.75,912.5,467.69,332.17
2018,5,28,10,30,926.0,107.0,2.5,29.3,939.0,522.34,375.9
2018,5,28,10,45,930.5,107.5,2.65,29.8,959.0,574.52,416.74
2018,5,28,11,0,935.0,108.0,2.8,30.3,979.0,625.0,455.15
2018,5,28,11,15,938.5,108.0,2.85,30.6,992.0,672.58,490.46
2018,5,28,11,30,942.0,108.0,2.9,30.9,1005.0,717.98,523.32
2018,5,28,11,45,944.0,108.0,2.95,31.2,1010.5,759.97,553.06
2018,5,28,12,0,946.0,108.0,3.0,31.5,1016.0,799.32,580.38
2018,5,28,12,15,944.5,108.5,3.05,31.65,1013.0,833.54,602.78
2018,5,28,12,30,943.0,109.0,3.1,31.8,1010.0,864.58,622.96
2018,5,28,12,45,940.5,109.5,3.15,31.95,1000.0,891.42,640.39
2018,5,28,13,0,938.0,110.0,3.2,32.1,990.0,914.73,655.55
2018,5,28,13,15,935.5,109.0,3.25,32.2,973.0,933.01,667.68
2018,5,28,13,30,933.0,108.0,3.3,32.3,956.0,947.48,677.47
2018,5,28,13,45,928.5,107.0,3.3,32.35,932.0,956.26,683.53
2018,5,28,14,0,924.0,106.0,3.3,32.4,908.0,961.11,687.23
2018,5,28,14,15,917.0,104.5,3.35,32.35,877.0,959.24,687.39
2018,5,28,14,30,910.0,103.0,3.4,32.3,846.0,953.46,685.19
2018,5,28,14,45,901.0,101.0,3.45,32.25,809.0,941.52,679.13
2018,5,28,15,0,892.0,99.0,3.5,32.2,772.0,925.87,670.76
2018,5,28,15,15,880.5,96.5,3.5,32.2,730.0,903.89,657.87
2018,5,28,15,30,869.0,94.0,3.5,32.2,688.0,878.57,642.8
2018,5,28,15,45,853.5,91.5,3.45,31.8,642.0,846.68,624.06
2018,5,28,16,0,838.0,89.0,3.4,31.4,596.0,821.03,609.43
2018,5,28,16,15,818.0,86.0,3.35,30.95,547.0,779.19,583.62
2018,5,28,16,30,798.0,83.0,3.3,30.5,498.0,735.37,556.09
2018,5,28,16,45,771.5,79.5,3.3,30.05,447.0,684.45,523.16
2018,5,28,17,0,745.0,76.0,3.3,29.6,396.0,632.65,488.45
2018,5,28,17,15,709.0,71.5,3.15,28.65,344.5,572.87,446.13
2018,5,28,17,30,673.0,67.0,3.0,27.7,293.0,516.48,404.66
2018,5,28,17,45,621.5,61.5,2.85,26.7,243.0,448.77,352.92
2018,5,28,18,0,570.0,56.0,2.7,25.7,193.0,384.2,301.47
2018,5,28,18,15,492.5,49.0,2.7,24.55,147.5,309.28,240.28
2018,5,28,18,30,415.0,42.0,2.7,23.4,102.0,241.2,182.52
2018,5,28,18,45,293.0,31.5,2.65,22.25,66.0,161.26,112.4
2018,5,28,19,0,171.0,21.0,2.6,21.1,30.0,85.29,0.0
2018,5,28,19,15,85.5,10.5,2.7,20.45,15.0,29.67,0.0
2018,5,28,19,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.85,19.15,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.9,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,29,4,45,49.5,6.5,2.5,13.6,8.0,0.0,0.0
2018,5,29,5,0,99.0,13.0,2.7,13.8,16.0,10.23,0.0
2018,5,29,5,15,228.5,25.0,2.8,14.35,47.5,20.55,7.81
2018,5,29,5,30,358.0,37.0,2.9,14.9,79.0,30.49,20.42
2018,5,29,5,45,445.0,44.0,3.0,15.45,122.0,36.12,26.05
2018,5,29,6,0,532.0,51.0,3.1,16.0,165.0,41.9,31.47
2018,5,29,6,15,589.5,57.0,3.05,16.8,214.0,46.71,35.8
2018,5,29,6,30,647.0,63.0,3.0,17.6,263.0,51.55,39.98
2018,5,29,6,45,686.5,67.0,2.95,18.45,313.5,59.19,46.47
2018,5,29,7,0,726.0,71.0,2.9,19.3,364.0,62.55,49.09
2018,5,29,7,15,754.0,75.0,2.9,20.15,415.0,65.68,51.45
2018,5,29,7,30,782.0,79.0,2.9,21.0,466.0,68.74,53.7
2018,5,29,7,45,803.0,82.5,2.85,21.85,515.5,71.22,55.42
2018,5,29,8,0,824.0,86.0,2.8,22.7,565.0,73.61,57.04
2018,5,29,8,15,840.0,88.5,2.75,23.45,611.5,83.84,65.26
2018,5,29,8,30,856.0,91.0,2.7,24.2,658.0,85.83,66.51
2018,5,29,8,45,868.5,93.5,2.7,25.0,701.0,118.76,69.44
2018,5,29,9,0,881.0,96.0,2.7,25.8,744.0,177.27,99.08
2018,5,29,9,15,892.0,96.5,2.7,26.45,782.0,235.12,140.42
2018,5,29,9,30,903.0,97.0,2.7,27.1,820.0,293.35,187.46
2018,5,29,9,45,911.5,97.5,2.7,27.75,852.5,350.98,235.86
2018,5,29,10,0,920.0,98.0,2.7,28.4,885.0,408.23,283.79
2018,5,29,10,15,925.0,99.0,2.75,28.9,911.0,463.75,329.71
2018,5,29,10,30,930.0,100.0,2.8,29.4,937.0,518.05,373.38
2018,5,29,10,45,933.5,101.5,2.9,29.85,956.5,570.49,414.53
2018,5,29,11,0,937.0,103.0,3.0,30.3,976.0,621.15,453.13
2018,5,29,11,15,939.0,103.5,3.05,30.6,988.0,668.16,488.19
2018,5,29,11,30,941.0,104.0,3.1,30.9,1000.0,712.86,520.71
2018,5,29,11,45,941.5,104.5,3.15,31.25,1005.0,754.04,549.92
2018,5,29,12,0,942.0,105.0,3.2,31.6,1010.0,792.5,576.64
2018,5,29,12,15,939.5,106.5,3.3,31.7,1007.0,826.57,599.41
2018,5,29,12,30,937.0,108.0,3.4,31.8,1004.0,857.44,619.98
2018,5,29,12,45,932.5,109.5,3.5,31.9,993.5,883.3,637.27
2018,5,29,13,0,928.0,111.0,3.6,32.0,983.0,905.58,652.29
2018,5,29,13,15,925.0,110.0,3.75,31.85,965.5,923.27,665.35
2018,5,29,13,30,922.0,109.0,3.9,31.7,948.0,937.17,676.08
2018,5,29,13,45,917.5,108.0,4.05,31.6,924.5,945.87,683.42
2018,5,29,14,0,913.0,107.0,4.2,31.5,901.0,950.68,688.38
2018,5,29,14,15,906.5,106.0,4.3,31.15,871.0,949.78,690.17
2018,5,29,14,30,900.0,105.0,4.4,30.8,841.0,945.04,689.57
2018,5,29,14,45,892.0,103.0,4.5,30.45,805.0,934.14,684.99
2018,5,29,15,0,884.0,101.0,4.6,30.1,769.0,919.56,678.04
2018,5,29,15,15,872.5,98.5,4.6,30.1,727.5,897.76,664.88
2018,5,29,15,30,861.0,96.0,4.6,30.1,686.0,872.67,649.52
2018,5,29,15,45,847.5,93.0,4.75,28.95,641.0,842.2,634.3
2018,5,29,16,0,834.0,90.0,4.9,27.8,596.0,817.91,623.1
2018,5,29,16,15,817.0,86.5,4.9,26.9,548.0,778.11,599.05
2018,5,29,16,30,800.0,83.0,4.9,26.0,500.0,736.13,572.98
2018,5,29,16,45,775.5,79.5,4.95,25.05,450.0,686.71,541.08
2018,5,29,17,0,751.0,76.0,5.0,24.1,400.0,636.24,507.08
2018,5,29,17,15,716.5,72.0,5.0,22.95,349.0,577.86,464.81
2018,5,29,17,30,682.0,68.0,5.0,21.8,298.0,522.74,423.24
2018,5,29,17,45,631.5,62.5,5.0,20.6,248.0,455.23,370.07
2018,5,29,18,0,581.0,57.0,5.0,19.4,198.0,390.73,316.98
2018,5,29,18,15,483.5,50.5,4.95,18.4,149.5,306.35,245.58
2018,5,29,18,30,386.0,44.0,4.9,17.4,101.0,230.74,179.83
2018,5,29,18,45,269.5,33.0,4.85,16.35,65.5,153.84,110.75
2018,5,29,19,0,153.0,22.0,4.8,15.3,30.0,81.2,4.28
2018,5,29,19,15,76.5,11.0,4.75,14.8,15.0,27.8,0.0
2018,5,29,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,30,4,45,1.5,4.0,4.8,9.85,4.0,0.0,0.0
2018,5,30,5,0,3.0,8.0,4.9,10.0,8.0,6.29,0.0
2018,5,30,5,15,27.0,24.5,4.95,10.25,27.5,18.49,6.94
2018,5,30,5,30,51.0,41.0,5.0,10.5,47.0,30.36,20.73
2018,5,30,5,45,80.5,59.5,5.1,10.8,74.5,43.39,33.04
2018,5,30,6,0,110.0,78.0,5.2,11.1,102.0,56.28,45.01
2018,5,30,6,15,165.5,95.5,5.25,11.45,142.0,67.58,55.35
2018,5,30,6,30,221.0,113.0,5.3,11.8,182.0,79.41,65.93
2018,5,30,6,45,170.0,134.0,5.35,12.15,192.5,93.82,78.57
2018,5,30,7,0,119.0,155.0,5.4,12.5,203.0,105.93,88.97
2018,5,30,7,15,111.5,181.0,5.45,12.8,231.0,120.95,101.79
2018,5,30,7,30,104.0,207.0,5.5,13.1,259.0,139.86,117.82
2018,5,30,7,45,126.0,231.5,5.5,13.45,300.5,149.19,125.32
2018,5,30,8,0,148.0,256.0,5.5,13.8,342.0,162.55,136.24
2018,5,30,8,15,175.5,275.5,5.5,14.05,386.0,173.26,144.84
2018,5,30,8,30,203.0,295.0,5.5,14.3,430.0,183.64,153.11
2018,5,30,8,45,215.0,311.0,5.55,14.55,462.0,203.2,156.7
2018,5,30,9,0,227.0,327.0,5.6,14.8,494.0,233.63,176.24
2018,5,30,9,15,256.0,347.5,5.6,15.1,545.0,262.4,196.73
2018,5,30,9,30,285.0,368.0,5.6,15.4,596.0,304.65,229.7
2018,5,30,9,45,356.5,360.0,5.6,15.65,657.0,346.76,262.22
2018,5,30,10,0,428.0,352.0,5.6,15.9,718.0,391.51,297.95
2018,5,30,10,15,570.5,296.0,5.6,16.35,800.0,447.66,342.11
2018,5,30,10,30,713.0,240.0,5.6,16.8,882.0,512.5,394.01
2018,5,30,10,45,630.0,265.5,5.65,17.2,841.5,530.14,410.81
2018,5,30,11,0,547.0,291.0,5.7,17.6,801.0,541.57,421.45
2018,5,30,11,15,421.5,359.5,5.7,18.0,755.5,546.84,425.36
2018,5,30,11,30,296.0,428.0,5.7,18.4,710.0,538.89,418.04
2018,5,30,11,45,453.5,368.5,5.75,18.75,803.0,629.93,488.89
2018,5,30,12,0,611.0,309.0,5.8,19.1,896.0,723.32,560.58
2018,5,30,12,15,693.5,265.5,5.85,19.2,930.5,782.94,606.34
2018,5,30,12,30,776.0,222.0,5.9,19.3,965.0,841.92,651.5
2018,5,30,12,45,753.5,231.0,6.0,19.45,946.0,858.5,663.76
2018,5,30,13,0,731.0,240.0,6.1,19.6,927.0,871.03,673.19
2018,5,30,13,15,695.5,247.0,6.15,19.4,891.0,866.38,670.82
2018,5,30,13,30,660.0,254.0,6.2,19.2,855.0,857.37,665.31
2018,5,30,13,45,441.0,321.5,6.25,19.05,718.5,729.35,568.47
2018,5,30,14,0,222.0,389.0,6.3,18.9,582.0,564.34,441.59
2018,5,30,14,15,410.0,321.0,6.3,18.65,662.5,714.37,560.47
2018,5,30,14,30,598.0,253.0,6.3,18.4,743.0,831.33,652.36
2018,5,30,14,45,701.5,198.0,6.3,18.1,747.5,874.74,688.22
2018,5,30,15,0,805.0,143.0,6.3,17.8,752.0,902.12,710.2
2018,5,30,15,15,811.0,131.0,6.3,17.8,716.0,887.24,700.7
2018,5,30,15,30,817.0,119.0,6.3,17.8,680.0,868.35,688.52
2018,5,30,15,45,795.5,118.5,6.3,17.05,634.0,834.21,667.0
2018,5,30,16,0,774.0,118.0,6.3,16.3,588.0,797.6,643.38
2018,5,30,16,15,745.5,111.5,6.3,15.85,534.0,751.36,611.31
2018,5,30,16,30,717.0,105.0,6.3,15.4,480.0,699.22,574.14
2018,5,30,16,45,699.0,102.0,6.25,14.9,437.0,657.97,544.38
2018,5,30,17,0,681.0,99.0,6.2,14.4,394.0,615.34,512.07
2018,5,30,17,15,640.5,94.5,6.1,13.85,343.5,555.02,464.45
2018,5,30,17,30,600.0,90.0,6.0,13.3,293.0,495.74,416.3
2018,5,30,17,45,536.5,83.0,5.9,12.75,242.0,422.22,354.82
2018,5,30,18,0,473.0,76.0,5.8,12.2,191.0,352.77,294.94
2018,5,30,18,15,383.5,66.0,5.6,11.7,145.5,271.52,223.69
2018,5,30,18,30,294.0,56.0,5.4,11.2,100.0,202.79,162.1
2018,5,30,18,45,183.5,40.0,5.2,10.75,64.0,129.39,95.63
2018,5,30,19,0,73.0,24.0,5.0,10.3,28.0,54.28,6.45
2018,5,30,19,15,36.5,12.0,5.0,10.15,14.0,18.57,0.0
2018,5,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.95,9.85,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,4.05,9.85,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,4.1,9.9,2.0,1.57,0.0
2018,5,31,5,15,0.0,4.5,4.1,10.1,4.5,3.4,0.0
2018,5,31,5,30,0.0,7.0,4.1,10.3,7.0,5.3,0.0
2018,5,31,5,45,0.0,10.0,4.15,10.45,10.0,7.58,1.13
2018,5,31,6,0,0.0,13.0,4.2,10.6,13.0,9.86,3.28
2018,5,31,6,15,0.0,17.0,4.25,11.0,17.0,12.92,6.08
2018,5,31,6,30,0.0,21.0,4.3,11.4,21.0,15.98,8.86
2018,5,31,6,45,0.0,44.0,4.3,11.75,44.0,33.62,24.76
2018,5,31,7,0,0.0,67.0,4.3,12.1,67.0,51.38,40.57
2018,5,31,7,15,2.5,97.0,4.3,12.55,98.0,73.57,60.06
2018,5,31,7,30,5.0,127.0,4.3,13.0,129.0,94.63,78.26
2018,5,31,7,45,7.0,151.0,4.3,13.45,154.5,111.25,92.33
2018,5,31,8,0,9.0,175.0,4.3,13.9,180.0,127.62,106.0
2018,5,31,8,15,10.0,191.0,4.3,14.4,197.0,138.68,114.94
2018,5,31,8,30,11.0,207.0,4.3,14.9,214.0,149.62,123.7
2018,5,31,8,45,35.5,258.0,4.3,15.35,283.5,174.13,136.71
2018,5,31,9,0,60.0,309.0,4.3,15.8,353.0,212.2,164.95
2018,5,31,9,15,80.0,340.0,4.35,16.2,402.0,242.55,187.34
2018,5,31,9,30,100.0,371.0,4.4,16.6,451.0,276.12,212.66
2018,5,31,9,45,126.0,388.0,4.45,16.95,493.0,299.83,230.48
2018,5,31,10,0,152.0,405.0,4.5,17.3,535.0,334.34,257.07
2018,5,31,10,15,239.0,407.5,4.55,17.55,619.5,383.49,294.34
2018,5,31,10,30,326.0,410.0,4.6,17.8,704.0,447.55,343.57
2018,5,31,10,45,572.0,294.5,4.65,18.05,823.0,518.37,398.65
2018,5,31,11,0,818.0,179.0,4.7,18.3,942.0,609.83,470.36
2018,5,31,11,15,871.5,152.5,4.75,18.4,975.0,658.57,509.66
2018,5,31,11,30,925.0,126.0,4.8,18.5,1008.0,715.98,554.75
2018,5,31,11,45,904.5,138.5,4.85,18.65,1005.0,750.93,581.7
2018,5,31,12,0,884.0,151.0,4.9,18.8,1002.0,781.84,605.21
2018,5,31,12,15,849.5,170.0,4.95,18.8,986.0,816.75,630.83
2018,5,31,12,30,815.0,189.0,5.0,18.8,970.0,835.84,645.03
2018,5,31,12,45,859.5,164.5,5.0,18.85,980.5,879.38,676.79
2018,5,31,13,0,904.0,140.0,5.0,18.9,991.0,906.95,696.21
2018,5,31,13,15,900.0,139.5,5.0,18.85,973.5,924.42,708.91
2018,5,31,13,30,896.0,139.0,5.0,18.8,956.0,938.18,719.16
2018,5,31,13,45,891.0,137.0,4.95,18.75,931.5,945.93,724.99
2018,5,31,14,0,886.0,135.0,4.9,18.7,907.0,949.81,728.26
2018,5,31,14,15,879.0,133.5,4.9,18.55,877.0,948.48,728.7
2018,5,31,14,30,872.0,132.0,4.9,18.4,847.0,943.37,726.65
2018,5,31,14,45,862.0,129.5,4.85,18.3,810.0,943.8,728.15
2018,5,31,15,0,852.0,127.0,4.8,18.2,773.0,927.24,717.77
2018,5,31,15,15,838.5,124.5,4.8,18.2,731.0,904.05,702.93
2018,5,31,15,30,825.0,122.0,4.8,18.2,689.0,877.6,685.81
2018,5,31,15,45,808.0,118.5,4.75,17.7,643.0,844.06,664.5
2018,5,31,16,0,791.0,115.0,4.7,17.2,597.0,807.86,641.07
2018,5,31,16,15,768.5,111.0,4.65,16.8,547.5,764.3,611.65
2018,5,31,16,30,746.0,107.0,4.6,16.4,498.0,723.3,583.74
2018,5,31,16,45,716.0,102.5,4.55,16.05,447.0,670.51,545.86
2018,5,31,17,0,686.0,98.0,4.5,15.7,396.0,617.21,505.92
2018,5,31,17,15,646.5,92.0,4.4,15.2,344.5,555.85,458.59
2018,5,31,17,30,607.0,86.0,4.3,14.7,293.0,495.57,410.66
2018,5,31,17,45,552.0,79.0,4.25,14.2,243.5,426.89,354.36
2018,5,31,18,0,497.0,72.0,4.2,13.7,194.0,361.56,298.93
2018,5,31,18,15,414.5,62.5,3.95,13.15,148.5,284.77,232.34
2018,5,31,18,30,332.0,53.0,3.7,12.6,103.0,215.02,170.56
2018,5,31,18,45,221.5,39.5,3.5,12.05,67.5,142.28,105.08
2018,5,31,19,0,111.0,26.0,3.3,11.5,32.0,68.79,14.68
2018,5,31,19,15,55.5,13.0,3.2,11.2,16.0,24.11,0.0
2018,5,31,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,6,1,4,45,35.5,7.5,1.45,8.6,8.5,0.0,0.0
2018,6,1,5,0,71.0,15.0,1.5,8.9,17.0,11.8,0.0
2018,6,1,5,15,184.5,29.0,1.6,9.45,48.0,21.97,9.95
2018,6,1,5,30,298.0,43.0,1.7,10.0,79.0,32.68,22.9
2018,6,1,5,45,389.5,52.0,1.8,10.55,122.0,42.19,32.08
2018,6,1,6,0,481.0,61.0,1.9,11.1,165.0,49.26,38.77
2018,6,1,6,15,543.0,67.5,1.85,11.75,214.0,54.12,43.25
2018,6,1,6,30,605.0,74.0,1.8,12.4,263.0,59.04,47.57
2018,6,1,6,45,649.5,79.0,1.75,13.0,314.5,62.63,50.58
2018,6,1,7,0,694.0,84.0,1.7,13.6,366.0,66.23,53.49
2018,6,1,7,15,726.5,88.0,1.65,14.45,417.5,68.91,55.48
2018,6,1,7,30,759.0,92.0,1.6,15.3,469.0,77.41,62.5
2018,6,1,7,45,783.5,94.5,1.55,16.2,519.0,78.93,63.35
2018,6,1,8,0,808.0,97.0,1.5,17.1,569.0,80.42,64.19
2018,6,1,8,15,827.0,99.5,1.65,17.95,616.5,81.73,64.88
2018,6,1,8,30,846.0,102.0,1.8,18.8,664.0,82.96,65.52
2018,6,1,8,45,860.5,104.0,1.9,19.7,707.5,121.9,74.74
2018,6,1,9,0,875.0,106.0,2.0,20.6,751.0,179.85,103.63
2018,6,1,9,15,888.0,106.5,2.1,21.15,790.5,237.71,145.19
2018,6,1,9,30,901.0,107.0,2.2,21.7,830.0,296.19,192.97
2018,6,1,9,45,912.0,106.5,2.25,22.3,863.5,353.8,242.05
2018,6,1,10,0,923.0,106.0,2.3,22.9,897.0,411.29,290.99
2018,6,1,10,15,929.0,107.0,2.35,23.35,924.0,467.37,338.16
2018,6,1,10,30,935.0,108.0,2.4,23.8,951.0,522.32,383.13
2018,6,1,10,45,939.5,108.0,2.45,24.25,970.5,574.46,424.66
2018,6,1,11,0,944.0,108.0,2.5,24.7,990.0,624.87,463.6
2018,6,1,11,15,946.5,108.5,2.55,25.05,1002.5,672.5,499.57
2018,6,1,11,30,949.0,109.0,2.6,25.4,1015.0,717.86,532.94
2018,6,1,11,45,950.0,109.0,2.65,25.75,1020.0,759.36,562.83
2018,6,1,12,0,951.0,109.0,2.7,26.1,1025.0,798.16,590.19
2018,6,1,12,15,949.0,110.0,2.75,26.35,1022.0,832.58,613.13
2018,6,1,12,30,947.0,111.0,2.8,26.6,1019.0,863.81,633.54
2018,6,1,12,45,943.5,112.0,2.85,26.85,1008.5,890.45,650.87
2018,6,1,13,0,940.0,113.0,2.9,27.1,998.0,913.52,665.87
2018,6,1,13,15,937.0,112.0,2.95,27.25,981.0,931.56,677.91
2018,6,1,13,30,934.0,111.0,3.0,27.4,964.0,945.79,687.58
2018,6,1,13,45,930.0,109.5,3.05,27.55,940.0,954.76,693.94
2018,6,1,14,0,926.0,108.0,3.1,27.7,916.0,959.79,697.9
2018,6,1,14,15,920.0,106.5,3.15,27.7,885.5,959.05,698.67
2018,6,1,14,30,914.0,105.0,3.2,27.7,855.0,954.41,697.05
2018,6,1,14,45,905.5,103.0,3.25,27.7,818.5,943.15,691.2
2018,6,1,15,0,897.0,101.0,3.3,27.7,782.0,928.16,683.03
2018,6,1,15,15,885.0,99.0,3.3,27.7,740.0,906.47,670.13
2018,6,1,15,30,873.0,97.0,3.3,27.7,698.0,881.46,655.05
2018,6,1,15,45,858.5,94.0,3.45,27.35,652.0,850.1,637.35
2018,6,1,16,0,844.0,91.0,3.6,27.0,606.0,824.9,623.64
2018,6,1,16,15,824.5,88.0,3.6,26.6,557.0,783.59,597.77
2018,6,1,16,30,805.0,85.0,3.6,26.2,508.0,740.23,570.1
2018,6,1,16,45,779.0,81.5,3.65,25.75,457.0,689.73,536.98
2018,6,1,17,0,753.0,78.0,3.7,25.3,406.0,638.26,501.83
2018,6,1,17,15,717.5,73.5,3.6,24.45,354.5,578.78,458.87
2018,6,1,17,30,682.0,69.0,3.5,23.6,303.0,522.6,416.76
2018,6,1,17,45,631.5,63.5,3.45,22.75,252.5,455.29,364.41
2018,6,1,18,0,581.0,58.0,3.4,21.9,202.0,390.96,312.25
2018,6,1,18,15,506.0,51.0,3.3,20.75,156.0,316.86,250.61
2018,6,1,18,30,431.0,44.0,3.2,19.6,110.0,249.25,192.33
2018,6,1,18,45,310.5,34.0,3.1,18.5,72.5,169.44,122.52
2018,6,1,19,0,190.0,24.0,3.0,17.4,35.0,95.66,27.33
2018,6,1,19,15,95.0,12.0,3.0,16.8,17.5,33.18,0.0
2018,6,1,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,2,4,45,58.0,7.5,1.5,11.7,9.5,0.0,0.0
2018,6,2,5,0,116.0,15.0,1.6,12.1,19.0,11.8,0.0
2018,6,2,5,15,244.0,26.0,1.75,12.8,51.0,21.39,9.56
2018,6,2,5,30,372.0,37.0,1.9,13.5,83.0,30.5,20.69
2018,6,2,5,45,459.0,44.0,2.1,14.25,126.5,36.18,26.3
2018,6,2,6,0,546.0,51.0,2.3,15.0,170.0,42.0,31.72
2018,6,2,6,15,602.5,57.0,2.2,15.85,219.5,46.83,36.07
2018,6,2,6,30,659.0,63.0,2.1,16.7,269.0,51.69,40.26
2018,6,2,6,45,698.5,67.5,1.95,17.55,320.5,59.74,47.12
2018,6,2,7,0,738.0,72.0,1.8,18.4,372.0,63.48,50.07
2018,6,2,7,15,766.5,75.5,1.75,19.45,423.5,66.26,52.08
2018,6,2,7,30,795.0,79.0,1.7,20.5,475.0,68.99,54.0
2018,6,2,7,45,816.0,82.0,1.6,21.6,524.5,71.16,55.39
2018,6,2,8,0,837.0,85.0,1.5,22.7,574.0,81.43,63.59
2018,6,2,8,15,853.5,87.5,1.55,23.55,621.0,83.61,64.97
2018,6,2,8,30,870.0,90.0,1.6,24.4,668.0,85.64,66.23
2018,6,2,8,45,882.5,92.0,1.65,25.25,711.5,115.36,67.85
2018,6,2,9,0,895.0,94.0,1.7,26.1,755.0,174.13,96.23
2018,6,2,9,15,901.0,98.0,1.8,26.8,792.5,233.84,138.32
2018,6,2,9,30,907.0,102.0,1.9,27.5,830.0,293.43,185.98
2018,6,2,9,45,910.0,106.5,1.95,28.2,862.0,352.11,234.77
2018,6,2,10,0,913.0,111.0,2.0,28.9,894.0,409.88,282.66
2018,6,2,10,15,919.0,112.0,2.1,29.5,920.5,465.43,328.05
2018,6,2,10,30,925.0,113.0,2.2,30.1,947.0,519.88,371.33
2018,6,2,10,45,929.0,113.5,2.25,30.65,966.5,571.63,411.26
2018,6,2,11,0,933.0,114.0,2.3,31.2,986.0,621.65,448.63
2018,6,2,11,15,936.0,114.5,2.25,31.6,999.0,669.14,482.87
2018,6,2,11,30,939.0,115.0,2.2,32.0,1012.0,714.44,514.51
2018,6,2,11,45,940.5,115.5,2.2,32.4,1017.5,756.36,543.24
2018,6,2,12,0,942.0,116.0,2.2,32.8,1023.0,795.67,569.51
2018,6,2,12,15,943.0,115.5,2.15,33.05,1021.5,831.03,591.72
2018,6,2,12,30,944.0,115.0,2.1,33.3,1020.0,863.37,611.23
2018,6,2,12,45,944.5,112.5,2.1,33.5,1010.5,890.38,627.79
2018,6,2,13,0,945.0,110.0,2.1,33.7,1001.0,913.87,642.13
2018,6,2,13,15,942.0,109.5,2.1,33.85,984.0,932.42,653.55
2018,6,2,13,30,939.0,109.0,2.1,34.0,967.0,947.16,662.68
2018,6,2,13,45,934.0,108.0,2.1,34.1,942.5,955.75,668.25
2018,6,2,14,0,929.0,107.0,2.1,34.2,918.0,960.39,671.54
2018,6,2,14,15,922.5,105.0,2.2,34.15,887.0,958.74,672.5
2018,6,2,14,30,916.0,103.0,2.3,34.1,856.0,953.16,671.15
2018,6,2,14,45,907.5,101.0,2.35,34.05,819.5,941.9,665.86
2018,6,2,15,0,899.0,99.0,2.4,34.0,783.0,926.92,658.32
2018,6,2,15,15,887.0,97.5,2.4,34.0,741.5,905.76,646.35
2018,6,2,15,30,875.0,96.0,2.4,34.0,700.0,881.29,632.3
2018,6,2,15,45,860.5,93.0,2.55,33.55,654.0,849.94,615.98
2018,6,2,16,0,846.0,90.0,2.7,33.1,608.0,815.78,597.44
2018,6,2,16,15,826.5,87.0,2.7,32.7,558.5,783.39,578.67
2018,6,2,16,30,807.0,84.0,2.7,32.3,509.0,740.04,552.08
2018,6,2,16,45,781.5,80.5,2.7,31.85,458.5,689.92,520.37
2018,6,2,17,0,756.0,77.0,2.7,31.4,408.0,638.8,486.74
2018,6,2,17,15,721.5,73.0,2.5,30.25,356.5,580.5,446.36
2018,6,2,17,30,687.0,69.0,2.3,29.1,305.0,525.34,406.66
2018,6,2,17,45,637.0,63.5,2.1,27.95,254.5,458.15,356.3
2018,6,2,18,0,587.0,58.0,1.9,26.8,204.0,393.88,306.07
2018,6,2,18,15,512.5,50.5,1.9,25.55,157.5,319.23,246.31
2018,6,2,18,30,438.0,43.0,1.9,24.3,111.0,251.12,189.52
2018,6,2,18,45,322.5,33.5,1.85,23.0,74.0,173.35,123.24
2018,6,2,19,0,207.0,24.0,1.8,21.7,37.0,101.26,33.64
2018,6,2,19,15,108.5,13.0,1.9,21.15,19.5,37.34,0.0
2018,6,2,19,30,10.0,2.0,2.0,20.6,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.15,20.0,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
