Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.0,11.6,11.0,6.29,0.0
2018,6,13,5,0,155.0,16.0,3.1,11.8,22.0,12.59,0.0
2018,6,13,5,15,292.0,26.5,3.1,12.45,56.5,21.9,10.81
2018,6,13,5,30,429.0,37.0,3.1,13.1,91.0,30.75,21.02
2018,6,13,5,45,513.0,43.0,3.1,13.75,136.0,35.74,26.0
2018,6,13,6,0,597.0,49.0,3.1,14.4,181.0,40.91,30.85
2018,6,13,6,15,651.0,54.0,3.0,15.25,231.0,48.86,37.96
2018,6,13,6,30,705.0,59.0,2.9,16.1,281.0,53.4,41.87
2018,6,13,6,45,742.0,62.5,2.85,16.9,332.5,56.56,44.44
2018,6,13,7,0,779.0,66.0,2.8,17.7,384.0,59.73,46.93
2018,6,13,7,15,805.5,69.5,2.7,18.5,436.0,62.69,49.19
2018,6,13,7,30,832.0,73.0,2.6,19.3,488.0,65.6,51.35
2018,6,13,7,45,852.0,75.0,2.55,20.1,538.0,75.04,59.07
2018,6,13,8,0,872.0,77.0,2.5,20.9,588.0,77.28,60.57
2018,6,13,8,15,887.0,79.5,2.45,21.75,635.5,79.59,62.1
2018,6,13,8,30,902.0,82.0,2.4,22.6,683.0,81.75,63.51
2018,6,13,8,45,913.0,84.0,2.4,23.45,726.0,102.22,62.69
2018,6,13,9,0,924.0,86.0,2.4,24.3,769.0,162.05,88.28
2018,6,13,9,15,929.0,89.5,2.4,25.05,806.5,222.49,129.54
2018,6,13,9,30,934.0,93.0,2.4,25.8,844.0,282.72,177.46
2018,6,13,9,45,936.5,96.5,2.4,26.55,875.5,341.77,226.94
2018,6,13,10,0,939.0,100.0,2.4,27.3,907.0,399.84,275.72
2018,6,13,10,15,944.0,101.0,2.45,27.9,933.5,456.01,322.32
2018,6,13,10,30,949.0,102.0,2.5,28.5,960.0,510.98,366.69
2018,6,13,10,45,953.0,102.5,2.55,29.1,980.0,563.65,407.98
2018,6,13,11,0,957.0,103.0,2.6,29.7,1000.0,614.57,446.62
2018,6,13,11,15,959.5,103.5,2.7,30.15,1013.0,662.65,482.52
2018,6,13,11,30,962.0,104.0,2.8,30.6,1026.0,708.46,515.85
2018,6,13,11,45,963.0,104.5,2.85,31.05,1032.0,750.83,545.75
2018,6,13,12,0,964.0,105.0,2.9,31.5,1038.0,790.53,573.12
2018,6,13,12,15,961.5,106.0,3.05,31.75,1035.0,825.13,596.81
2018,6,13,12,30,959.0,107.0,3.2,32.0,1032.0,856.54,617.57
2018,6,13,12,45,954.5,109.0,3.35,32.25,1022.0,883.8,635.6
2018,6,13,13,0,950.0,111.0,3.5,32.5,1012.0,907.49,651.34
2018,6,13,13,15,946.5,110.5,3.7,32.4,995.0,926.16,665.12
2018,6,13,13,30,943.0,110.0,3.9,32.3,978.0,941.02,676.56
2018,6,13,13,45,937.5,109.0,4.05,32.25,954.0,949.75,683.73
2018,6,13,14,0,932.0,108.0,4.2,32.2,930.0,954.53,688.48
2018,6,13,14,15,924.5,107.0,4.35,31.9,899.0,953.57,690.3
2018,6,13,14,30,917.0,106.0,4.5,31.6,868.0,948.72,689.7
2018,6,13,14,45,908.0,104.0,4.7,31.25,831.5,937.7,685.54
2018,6,13,15,0,899.0,102.0,4.9,30.9,795.0,922.96,679.43
2018,6,13,15,15,887.5,100.0,4.9,30.9,754.0,902.43,667.07
2018,6,13,15,30,876.0,98.0,4.9,30.9,713.0,878.55,652.5
2018,6,13,15,45,861.5,95.5,5.05,29.8,667.5,848.43,637.37
2018,6,13,16,0,847.0,93.0,5.2,28.7,622.0,815.49,619.86
2018,6,13,16,15,829.0,90.0,5.25,27.85,573.5,784.99,602.55
2018,6,13,16,30,811.0,87.0,5.3,27.0,525.0,743.4,576.83
2018,6,13,16,45,787.5,83.5,5.3,26.2,475.0,695.29,545.41
2018,6,13,17,0,764.0,80.0,5.3,25.4,425.0,645.97,511.72
2018,6,13,17,15,731.5,76.0,5.25,24.35,374.0,589.27,470.78
2018,6,13,17,30,699.0,72.0,5.2,23.3,323.0,535.37,430.41
2018,6,13,17,45,654.0,66.0,5.1,22.3,272.5,470.36,379.53
2018,6,13,18,0,609.0,60.0,5.0,21.3,222.0,407.71,328.53
2018,6,13,18,15,539.0,53.5,4.9,20.3,174.5,335.45,267.9
2018,6,13,18,30,469.0,47.0,4.8,19.3,127.0,268.98,210.24
2018,6,13,18,45,350.0,37.0,4.7,18.3,86.0,187.53,140.01
2018,6,13,19,0,231.0,27.0,4.6,17.3,45.0,116.67,70.03
2018,6,13,19,15,129.0,15.5,4.55,16.7,24.5,44.88,0.0
2018,6,13,19,30,27.0,4.0,4.5,16.1,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,4.5,15.5,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,4,45,60.5,8.5,3.95,11.05,10.5,6.69,0.0
2018,6,14,5,0,121.0,17.0,4.0,11.2,21.0,13.38,0.0
2018,6,14,5,15,248.5,28.5,4.05,11.65,54.5,23.47,12.01
2018,6,14,5,30,376.0,40.0,4.1,12.1,88.0,32.96,23.02
2018,6,14,5,45,463.5,47.5,4.15,12.55,132.0,38.99,28.99
2018,6,14,6,0,551.0,55.0,4.2,13.0,176.0,45.12,34.78
2018,6,14,6,15,607.0,60.5,4.15,13.5,225.5,49.49,38.79
2018,6,14,6,30,663.0,66.0,4.1,14.0,275.0,53.91,42.68
2018,6,14,6,45,702.0,70.5,4.05,14.45,326.5,62.1,49.8
2018,6,14,7,0,741.0,75.0,4.0,14.9,378.0,65.77,52.8
2018,6,14,7,15,770.5,78.5,3.9,15.5,429.5,68.5,54.89
2018,6,14,7,30,800.0,82.0,3.8,16.1,481.0,71.19,56.9
2018,6,14,7,45,822.0,84.5,3.75,16.7,531.0,72.97,58.11
2018,6,14,8,0,844.0,87.0,3.7,17.3,581.0,74.72,59.27
2018,6,14,8,15,860.5,89.5,3.65,17.95,628.5,85.01,67.73
2018,6,14,8,30,877.0,92.0,3.6,18.6,676.0,87.01,69.05
2018,6,14,8,45,890.5,93.5,3.55,19.25,719.5,105.84,67.62
2018,6,14,9,0,904.0,95.0,3.5,19.9,763.0,164.41,92.81
2018,6,14,9,15,915.0,96.5,3.5,20.55,802.5,223.54,133.6
2018,6,14,9,30,926.0,98.0,3.5,21.2,842.0,283.11,181.81
2018,6,14,9,45,935.0,97.5,3.5,21.85,875.0,341.01,231.46
2018,6,14,10,0,944.0,97.0,3.5,22.5,908.0,398.56,281.16
2018,6,14,10,15,949.0,98.5,3.55,23.05,935.0,455.31,329.67
2018,6,14,10,30,954.0,100.0,3.6,23.6,962.0,510.86,375.94
2018,6,14,10,45,957.5,100.5,3.7,24.15,982.0,563.51,418.77
2018,6,14,11,0,961.0,101.0,3.8,24.7,1002.0,614.36,458.93
2018,6,14,11,15,962.5,102.5,3.95,25.0,1015.0,662.74,496.69
2018,6,14,11,30,964.0,104.0,4.1,25.3,1028.0,708.8,531.82
2018,6,14,11,45,964.5,104.5,4.2,25.65,1033.5,750.93,563.12
2018,6,14,12,0,965.0,105.0,4.3,26.0,1039.0,790.34,591.85
2018,6,14,12,15,963.0,106.0,4.45,26.1,1036.5,825.4,617.05
2018,6,14,12,30,961.0,107.0,4.6,26.2,1034.0,857.28,639.36
2018,6,14,12,45,957.0,108.5,4.7,26.25,1024.0,884.62,658.57
2018,6,14,13,0,953.0,110.0,4.8,26.3,1014.0,908.4,675.42
2018,6,14,13,15,949.0,109.5,4.9,26.15,997.0,926.72,689.24
2018,6,14,13,30,945.0,109.0,5.0,26.0,980.0,941.21,700.6
2018,6,14,13,45,939.0,108.5,5.1,25.8,955.5,950.02,708.41
2018,6,14,14,0,933.0,108.0,5.2,25.6,931.0,954.89,713.71
2018,6,14,14,15,925.5,106.5,5.2,25.3,900.0,953.5,714.5
2018,6,14,14,30,918.0,105.0,5.2,25.0,869.0,948.2,712.78
2018,6,14,14,45,909.5,103.5,5.25,24.7,833.0,938.17,708.26
2018,6,14,15,0,901.0,102.0,5.3,24.4,797.0,924.44,701.27
2018,6,14,15,15,890.0,100.0,5.3,24.4,756.0,904.39,688.8
2018,6,14,15,30,879.0,98.0,5.3,24.4,715.0,880.97,674.02
2018,6,14,15,45,865.0,95.5,5.2,23.5,670.0,851.28,656.59
2018,6,14,16,0,851.0,93.0,5.1,22.6,625.0,818.73,636.96
2018,6,14,16,15,834.0,89.5,5.0,22.05,576.5,788.4,617.85
2018,6,14,16,30,817.0,86.0,4.9,21.5,528.0,746.92,590.31
2018,6,14,16,45,794.5,81.5,4.8,21.0,477.5,698.27,556.91
2018,6,14,17,0,772.0,77.0,4.7,20.5,427.0,648.35,521.47
2018,6,14,17,15,740.5,72.5,4.65,19.85,375.5,591.53,479.22
2018,6,14,17,30,709.0,68.0,4.6,19.2,324.0,534.87,435.64
2018,6,14,17,45,664.5,63.5,4.5,18.6,274.0,473.67,386.54
2018,6,14,18,0,620.0,59.0,4.4,18.0,224.0,412.58,335.77
2018,6,14,18,15,553.0,52.5,4.2,17.3,177.0,341.24,274.96
2018,6,14,18,30,486.0,46.0,4.0,16.6,130.0,275.4,217.05
2018,6,14,18,45,376.0,37.0,3.85,15.9,89.5,197.31,148.65
2018,6,14,19,0,266.0,28.0,3.7,15.2,49.0,128.85,79.34
2018,6,14,19,15,150.0,16.5,3.65,14.8,27.0,51.07,0.0
2018,6,14,19,30,34.0,5.0,3.6,14.4,5.0,3.93,0.0
2018,6,14,19,45,17.0,2.5,3.6,14.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,4,45,58.0,8.5,3.6,11.1,10.5,6.69,0.0
2018,6,15,5,0,116.0,17.0,3.7,11.3,21.0,13.38,0.0
2018,6,15,5,15,241.0,28.5,3.85,11.75,53.5,23.45,11.96
2018,6,15,5,30,366.0,40.0,4.0,12.2,86.0,32.91,22.96
2018,6,15,5,45,454.0,47.5,4.15,12.65,130.0,38.92,28.92
2018,6,15,6,0,542.0,55.0,4.3,13.1,174.0,45.04,34.69
2018,6,15,6,15,598.0,60.5,4.3,13.65,223.0,49.39,38.67
2018,6,15,6,30,654.0,66.0,4.3,14.2,272.0,53.79,42.53
2018,6,15,6,45,693.0,70.0,4.3,14.75,322.5,61.57,49.27
2018,6,15,7,0,732.0,74.0,4.3,15.3,373.0,64.86,51.92
2018,6,15,7,15,760.0,77.5,4.35,15.9,423.5,67.57,53.99
2018,6,15,7,30,788.0,81.0,4.4,16.5,474.0,70.23,55.99
2018,6,15,7,45,809.5,84.0,4.4,17.1,523.5,72.35,57.48
2018,6,15,8,0,831.0,87.0,4.4,17.7,573.0,74.39,58.9
2018,6,15,8,15,847.0,89.5,4.45,18.25,619.5,84.64,67.36
2018,6,15,8,30,863.0,92.0,4.5,18.8,666.0,86.62,68.68
2018,6,15,8,45,874.5,94.0,4.55,19.35,708.5,104.47,67.28
2018,6,15,9,0,886.0,96.0,4.6,19.9,751.0,162.14,91.97
2018,6,15,9,15,892.5,99.0,4.6,20.3,788.0,220.34,132.45
2018,6,15,9,30,899.0,102.0,4.6,20.7,825.0,278.52,180.06
2018,6,15,9,45,903.5,106.0,4.65,21.15,857.5,336.51,230.34
2018,6,15,10,0,908.0,110.0,4.7,21.6,890.0,393.8,280.48
2018,6,15,10,15,914.0,111.0,4.75,21.85,916.5,448.79,328.42
2018,6,15,10,30,920.0,112.0,4.8,22.1,943.0,502.74,374.48
2018,6,15,10,45,924.0,112.5,4.85,22.4,963.0,554.07,417.29
2018,6,15,11,0,928.0,113.0,4.9,22.7,983.0,603.73,457.64
2018,6,15,11,15,930.5,114.0,5.0,22.8,996.0,650.98,495.65
2018,6,15,11,30,933.0,115.0,5.1,22.9,1009.0,696.07,531.21
2018,6,15,11,45,934.5,114.5,5.15,23.0,1014.5,737.07,562.91
2018,6,15,12,0,936.0,114.0,5.2,23.1,1020.0,775.5,592.17
2018,6,15,12,15,934.5,115.0,5.3,23.05,1018.0,810.12,618.42
2018,6,15,12,30,933.0,116.0,5.4,23.0,1016.0,841.72,641.33
2018,6,15,12,45,929.5,116.5,5.5,22.95,1006.0,868.08,660.59
2018,6,15,13,0,926.0,117.0,5.6,22.9,996.0,890.97,677.5
2018,6,15,13,15,923.5,115.5,5.65,22.65,979.5,909.37,691.66
2018,6,15,13,30,921.0,114.0,5.7,22.4,963.0,924.04,703.34
2018,6,15,13,45,916.5,113.0,5.8,22.2,940.0,933.58,711.73
2018,6,15,14,0,912.0,112.0,5.9,22.0,917.0,939.28,717.59
2018,6,15,14,15,906.5,110.0,5.9,21.65,887.5,939.26,719.45
2018,6,15,14,30,901.0,108.0,5.9,21.3,858.0,935.39,718.76
2018,6,15,14,45,893.0,105.5,5.95,20.9,822.5,924.98,713.97
2018,6,15,15,0,885.0,103.0,6.0,20.5,787.0,910.87,706.65
2018,6,15,15,15,874.0,101.0,6.0,20.5,746.5,891.08,693.93
2018,6,15,15,30,863.0,99.0,6.0,20.5,706.0,867.97,678.88
2018,6,15,15,45,850.5,95.5,5.9,19.6,661.5,838.86,661.31
2018,6,15,16,0,838.0,92.0,5.8,18.7,617.0,806.85,641.44
2018,6,15,16,15,823.0,88.5,5.7,18.15,570.0,778.47,623.21
2018,6,15,16,30,808.0,85.0,5.6,17.6,523.0,738.91,596.33
2018,6,15,16,45,786.5,81.0,5.5,17.1,473.5,691.92,563.27
2018,6,15,17,0,765.0,77.0,5.4,16.6,424.0,643.61,528.1
2018,6,15,17,15,734.5,72.0,5.25,16.1,373.0,587.21,484.56
2018,6,15,17,30,704.0,67.0,5.1,15.6,322.0,530.92,439.82
2018,6,15,17,45,660.5,62.5,4.95,15.1,272.5,470.43,390.09
2018,6,15,18,0,617.0,58.0,4.8,14.6,223.0,410.13,338.84
2018,6,15,18,15,547.5,52.0,4.6,14.1,176.0,338.34,276.51
2018,6,15,18,30,478.0,46.0,4.4,13.6,129.0,272.29,217.45
2018,6,15,18,45,370.5,38.0,4.2,13.1,90.0,196.44,149.91
2018,6,15,19,0,263.0,30.0,4.0,12.6,51.0,129.79,81.9
2018,6,15,19,15,146.5,17.5,3.95,12.3,28.0,51.07,0.0
2018,6,15,19,30,30.0,5.0,3.9,12.0,5.0,3.93,0.0
2018,6,15,19,45,15.0,2.5,3.8,11.75,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,16,4,45,52.0,8.5,2.05,10.75,10.5,6.69,0.0
2018,6,16,5,0,104.0,17.0,2.2,11.0,21.0,13.38,0.0
2018,6,16,5,15,227.0,29.5,2.25,11.4,53.5,22.5,11.24
2018,6,16,5,30,350.0,42.0,2.3,11.8,86.0,34.52,24.42
2018,6,16,5,45,440.0,49.0,2.4,12.25,129.5,40.03,29.97
2018,6,16,6,0,530.0,56.0,2.5,12.7,173.0,45.71,35.37
2018,6,16,6,15,588.0,62.0,2.5,13.25,222.0,50.41,39.66
2018,6,16,6,30,646.0,68.0,2.5,13.8,271.0,55.14,43.82
2018,6,16,6,45,687.5,72.5,2.45,14.35,322.5,58.57,46.7
2018,6,16,7,0,729.0,77.0,2.4,14.9,374.0,67.07,53.95
2018,6,16,7,15,758.0,80.5,2.4,15.55,425.0,69.71,55.94
2018,6,16,7,30,787.0,84.0,2.4,16.2,476.0,72.32,57.86
2018,6,16,7,45,809.0,86.5,2.4,16.85,525.5,74.04,58.98
2018,6,16,8,0,831.0,89.0,2.4,17.5,575.0,75.71,60.06
2018,6,16,8,15,848.0,90.5,2.4,18.2,621.5,85.27,67.86
2018,6,16,8,30,865.0,92.0,2.4,18.9,668.0,86.67,68.65
2018,6,16,8,45,878.0,94.5,2.45,19.6,711.5,104.05,67.32
2018,6,16,9,0,891.0,97.0,2.5,20.3,755.0,162.38,91.79
2018,6,16,9,15,899.5,99.0,2.55,20.95,793.0,220.61,131.51
2018,6,16,9,30,908.0,101.0,2.6,21.6,831.0,279.02,178.46
2018,6,16,9,45,914.5,103.5,2.65,22.2,864.0,337.13,227.93
2018,6,16,10,0,921.0,106.0,2.7,22.8,897.0,394.73,277.31
2018,6,16,10,15,927.0,107.0,2.8,23.3,924.0,450.38,324.64
2018,6,16,10,30,933.0,108.0,2.9,23.8,951.0,504.98,369.97
2018,6,16,10,45,937.5,108.0,3.05,24.3,971.0,556.84,412.1
2018,6,16,11,0,942.0,108.0,3.2,24.8,991.0,607.03,451.75
2018,6,16,11,15,944.5,108.5,3.35,25.15,1004.0,654.53,488.61
2018,6,16,11,30,947.0,109.0,3.5,25.5,1017.0,699.81,522.95
2018,6,16,11,45,948.0,109.5,3.7,25.8,1023.0,741.72,554.42
2018,6,16,12,0,949.0,110.0,3.9,26.1,1029.0,781.01,583.46
2018,6,16,12,15,948.0,110.0,4.1,26.2,1026.5,815.63,608.76
2018,6,16,12,30,947.0,110.0,4.3,26.3,1024.0,847.17,630.85
2018,6,16,12,45,944.0,110.5,4.5,26.4,1014.5,874.24,649.9
2018,6,16,13,0,941.0,111.0,4.7,26.5,1005.0,897.82,667.05
2018,6,16,13,15,937.5,111.0,4.9,26.35,988.5,916.9,682.04
2018,6,16,13,30,934.0,111.0,5.1,26.2,972.0,932.22,694.63
2018,6,16,13,45,929.0,110.0,5.3,26.05,948.5,941.47,703.22
2018,6,16,14,0,924.0,109.0,5.5,25.9,925.0,946.82,709.29
2018,6,16,14,15,917.0,108.0,5.65,25.45,895.0,946.46,712.12
2018,6,16,14,30,910.0,107.0,5.8,25.0,865.0,942.25,712.41
2018,6,16,14,45,901.5,105.5,6.0,24.6,829.5,932.4,708.99
2018,6,16,15,0,893.0,104.0,6.2,24.2,794.0,918.87,703.0
2018,6,16,15,15,881.5,102.5,6.2,24.2,753.5,899.13,690.5
2018,6,16,15,30,870.0,101.0,6.2,24.2,713.0,876.08,675.71
2018,6,16,15,45,856.0,98.5,6.35,22.9,668.5,846.71,660.41
2018,6,16,16,0,842.0,96.0,6.5,21.6,624.0,823.56,649.34
2018,6,16,16,15,823.0,93.5,6.5,20.85,576.0,784.2,623.95
2018,6,16,16,30,804.0,91.0,6.5,20.1,528.0,742.7,596.57
2018,6,16,16,45,779.5,88.0,6.5,19.4,478.0,694.75,563.56
2018,6,16,17,0,755.0,85.0,6.5,18.7,428.0,645.62,528.11
2018,6,16,17,15,720.0,81.0,6.45,17.9,376.5,590.45,486.17
2018,6,16,17,30,685.0,77.0,6.4,17.1,325.0,533.13,441.2
2018,6,16,17,45,636.0,71.5,6.3,16.35,274.5,466.99,387.31
2018,6,16,18,0,587.0,66.0,6.2,15.6,224.0,403.51,333.76
2018,6,16,18,15,499.0,59.0,6.0,14.95,174.0,322.97,264.35
2018,6,16,18,30,411.0,52.0,5.8,14.3,124.0,249.99,200.01
2018,6,16,18,45,314.5,42.5,5.6,13.7,87.5,178.42,136.34
2018,6,16,19,0,218.0,33.0,5.4,13.1,51.0,119.79,76.48
2018,6,16,19,15,119.0,19.0,5.3,12.75,28.0,45.32,0.0
2018,6,16,19,30,20.0,5.0,5.2,12.4,5.0,3.93,0.0
2018,6,16,19,45,10.0,2.5,5.05,12.1,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,17,4,45,24.5,7.0,2.15,11.35,8.0,5.51,0.0
2018,6,17,5,0,49.0,14.0,2.2,11.5,16.0,11.02,0.0
2018,6,17,5,15,147.0,29.5,2.25,11.8,46.0,22.22,10.95
2018,6,17,5,30,245.0,45.0,2.3,12.1,76.0,33.83,23.78
2018,6,17,5,45,258.0,50.0,2.35,12.4,95.0,37.49,27.7
2018,6,17,6,0,271.0,55.0,2.4,12.7,114.0,41.04,31.19
2018,6,17,6,15,135.5,60.0,2.4,13.05,89.5,44.41,34.34
2018,6,17,6,30,0.0,65.0,2.4,13.4,65.0,49.73,39.07
2018,6,17,6,45,3.5,89.5,2.4,13.7,91.0,67.31,54.59
2018,6,17,7,0,7.0,114.0,2.4,14.0,117.0,84.53,69.55
2018,6,17,7,15,23.0,149.0,2.35,14.35,160.0,108.38,90.04
2018,6,17,7,30,39.0,184.0,2.3,14.7,203.0,126.27,105.04
2018,6,17,7,45,74.0,213.0,2.3,15.1,254.5,144.09,119.75
2018,6,17,8,0,109.0,242.0,2.3,15.5,306.0,154.77,128.21
2018,6,17,8,15,181.5,251.0,2.2,16.0,367.5,161.58,133.27
2018,6,17,8,30,254.0,260.0,2.1,16.5,429.0,158.03,129.61
2018,6,17,8,45,412.5,240.0,2.05,17.05,535.5,150.12,111.55
2018,6,17,9,0,571.0,220.0,2.0,17.6,642.0,186.24,123.69
2018,6,17,9,15,667.0,193.5,1.95,18.05,711.0,225.87,146.76
2018,6,17,9,30,763.0,167.0,1.9,18.5,780.0,281.71,187.73
2018,6,17,9,45,821.0,146.0,1.8,19.0,830.0,332.7,229.21
2018,6,17,10,0,879.0,125.0,1.7,19.5,880.0,391.62,277.68
2018,6,17,10,15,886.0,125.0,1.7,20.0,906.0,444.98,322.83
2018,6,17,10,30,893.0,125.0,1.7,20.5,932.0,497.43,366.05
2018,6,17,10,45,899.0,125.0,1.7,21.05,952.5,548.25,406.57
2018,6,17,11,0,905.0,125.0,1.7,21.6,973.0,597.63,444.66
2018,6,17,11,15,908.5,125.5,1.75,22.0,986.5,644.26,480.07
2018,6,17,11,30,912.0,126.0,1.8,22.4,1000.0,688.88,513.06
2018,6,17,11,45,914.5,125.0,1.85,22.85,1006.0,729.57,542.41
2018,6,17,12,0,917.0,124.0,1.9,23.3,1012.0,767.85,569.41
2018,6,17,12,15,917.5,123.5,2.0,23.6,1010.5,802.41,594.05
2018,6,17,12,30,918.0,123.0,2.1,23.9,1009.0,834.11,615.17
2018,6,17,12,45,917.0,122.0,2.2,24.2,1000.0,861.1,633.14
2018,6,17,13,0,916.0,121.0,2.3,24.5,991.0,884.73,648.92
2018,6,17,13,15,914.0,120.0,2.35,24.65,975.5,903.99,661.83
2018,6,17,13,30,912.0,119.0,2.4,24.8,960.0,919.6,672.45
2018,6,17,13,45,908.0,117.0,2.45,24.95,937.0,928.78,678.99
2018,6,17,14,0,904.0,115.0,2.5,25.1,914.0,934.1,683.17
2018,6,17,14,15,898.0,113.5,2.55,25.15,885.0,934.25,684.38
2018,6,17,14,30,892.0,112.0,2.6,25.2,856.0,930.6,683.26
2018,6,17,14,45,884.0,109.5,2.65,25.2,820.5,920.4,678.09
2018,6,17,15,0,876.0,107.0,2.7,25.2,785.0,906.55,670.62
2018,6,17,15,15,864.5,105.0,2.7,25.2,744.5,886.59,658.75
2018,6,17,15,30,853.0,103.0,2.7,25.2,704.0,863.36,644.75
2018,6,17,15,45,839.5,100.0,2.85,24.95,659.5,843.92,634.97
2018,6,17,16,0,826.0,97.0,3.0,24.7,615.0,811.51,616.01
2018,6,17,16,15,807.5,94.0,3.05,24.4,567.5,772.45,591.69
2018,6,17,16,30,789.0,91.0,3.1,24.1,520.0,731.29,565.48
2018,6,17,16,45,765.0,86.5,3.2,23.8,470.0,682.59,533.46
2018,6,17,17,0,741.0,82.0,3.3,23.5,420.0,632.78,499.1
2018,6,17,17,15,707.0,78.0,3.4,22.95,369.5,576.1,458.24
2018,6,17,17,30,673.0,74.0,3.5,22.4,319.0,522.54,418.16
2018,6,17,17,45,626.0,68.5,3.6,21.8,269.0,458.18,368.15
2018,6,17,18,0,579.0,63.0,3.7,21.2,219.0,396.36,318.17
2018,6,17,18,15,510.0,56.5,3.75,20.3,173.0,325.94,259.71
2018,6,17,18,30,441.0,50.0,3.8,19.4,127.0,261.16,204.02
2018,6,17,18,45,340.0,40.0,3.8,18.5,88.5,187.47,140.41
2018,6,17,19,0,239.0,30.0,3.8,17.6,50.0,123.08,77.61
2018,6,17,19,15,133.5,17.5,3.9,17.0,27.5,47.93,0.0
2018,6,17,19,30,28.0,5.0,4.0,16.4,5.0,3.93,0.0
2018,6,17,19,45,14.0,2.5,4.05,15.75,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,18,4,45,49.5,7.5,2.2,11.55,9.5,5.9,0.0
2018,6,18,5,0,99.0,15.0,2.4,11.9,19.0,11.8,0.0
2018,6,18,5,15,185.0,25.5,2.5,12.5,44.5,19.46,8.79
2018,6,18,5,30,271.0,36.0,2.6,13.1,70.0,29.09,19.56
2018,6,18,5,45,296.5,42.0,2.7,13.65,94.5,33.37,23.91
2018,6,18,6,0,322.0,48.0,2.8,14.2,119.0,37.58,27.91
2018,6,18,6,15,166.0,56.5,2.75,14.8,93.5,42.4,32.29
2018,6,18,6,30,10.0,65.0,2.7,15.4,68.0,49.86,38.86
2018,6,18,6,45,14.0,82.5,2.65,16.0,87.5,62.67,50.01
2018,6,18,7,0,18.0,100.0,2.6,16.6,107.0,73.84,59.51
2018,6,18,7,15,34.0,133.0,2.55,17.2,149.0,95.54,77.98
2018,6,18,7,30,50.0,166.0,2.5,17.8,191.0,116.33,95.34
2018,6,18,7,45,109.0,202.5,2.45,18.45,264.0,133.95,109.68
2018,6,18,8,0,168.0,239.0,2.4,19.1,337.0,154.73,126.46
2018,6,18,8,15,434.5,192.5,2.4,19.75,474.5,120.79,97.32
2018,6,18,8,30,701.0,146.0,2.4,20.4,612.0,97.85,77.6
2018,6,18,8,45,774.5,127.5,2.45,21.05,673.5,108.25,72.65
2018,6,18,9,0,848.0,109.0,2.5,21.7,735.0,163.13,93.81
2018,6,18,9,15,856.5,112.0,2.55,22.3,772.5,219.55,131.81
2018,6,18,9,30,865.0,115.0,2.6,22.9,810.0,276.19,176.9
2018,6,18,9,45,870.5,119.0,2.7,23.45,842.5,332.62,224.63
2018,6,18,10,0,876.0,123.0,2.8,24.0,875.0,388.5,272.34
2018,6,18,10,15,882.5,124.0,2.9,24.5,901.5,442.12,317.72
2018,6,18,10,30,889.0,125.0,3.0,25.0,928.0,494.8,361.29
2018,6,18,10,45,893.5,126.0,3.1,25.45,948.0,545.34,402.12
2018,6,18,11,0,898.0,127.0,3.2,25.9,968.0,594.35,440.62
2018,6,18,11,15,901.5,127.0,3.3,26.3,981.5,640.35,475.98
2018,6,18,11,30,905.0,127.0,3.4,26.7,995.0,684.35,508.98
2018,6,18,11,45,865.5,155.5,3.5,27.05,989.5,716.93,532.69
2018,6,18,12,0,826.0,184.0,3.6,27.4,984.0,757.8,561.07
2018,6,18,12,15,822.0,187.0,3.75,27.55,982.0,790.92,585.08
2018,6,18,12,30,818.0,190.0,3.9,27.7,980.0,821.17,606.85
2018,6,18,12,45,741.0,238.0,4.0,27.85,948.5,835.78,615.68
2018,6,18,13,0,664.0,286.0,4.1,28.0,917.0,835.52,614.48
2018,6,18,13,15,751.5,224.0,4.2,27.95,926.5,877.89,646.8
2018,6,18,13,30,839.0,162.0,4.3,27.9,936.0,907.41,668.51
2018,6,18,13,45,873.0,137.0,4.4,27.9,925.0,915.12,674.58
2018,6,18,14,0,907.0,112.0,4.5,27.9,914.0,933.68,688.2
2018,6,18,14,15,900.5,110.5,4.5,27.7,884.5,933.39,689.29
2018,6,18,14,30,894.0,109.0,4.5,27.5,855.0,929.28,688.07
2018,6,18,14,45,877.0,111.5,4.55,27.3,817.5,915.93,680.97
2018,6,18,15,0,860.0,114.0,4.6,27.1,780.0,899.18,671.76
2018,6,18,15,15,857.5,107.5,4.6,27.1,742.0,882.94,662.11
2018,6,18,15,30,855.0,101.0,4.6,27.1,704.0,863.03,650.0
2018,6,18,15,45,842.0,98.0,4.6,26.4,660.0,834.36,633.61
2018,6,18,16,0,829.0,95.0,4.6,25.7,616.0,811.87,621.45
2018,6,18,16,15,812.0,91.5,4.6,25.2,568.5,773.42,597.22
2018,6,18,16,30,795.0,88.0,4.6,24.7,521.0,732.78,571.1
2018,6,18,16,45,772.0,84.0,4.6,24.2,471.5,685.23,539.38
2018,6,18,17,0,749.0,80.0,4.6,23.7,422.0,636.48,505.47
2018,6,18,17,15,716.5,76.0,4.55,23.0,371.5,580.56,464.5
2018,6,18,17,30,684.0,72.0,4.5,22.3,321.0,527.36,424.17
2018,6,18,17,45,639.5,66.5,4.4,21.6,271.5,463.99,374.3
2018,6,18,18,0,595.0,61.0,4.3,20.9,222.0,402.92,324.45
2018,6,18,18,15,528.5,54.5,4.1,20.1,175.5,332.97,265.78
2018,6,18,18,30,462.0,48.0,3.9,19.3,129.0,268.46,209.89
2018,6,18,18,45,362.0,38.5,3.7,18.55,90.0,194.58,145.8
2018,6,18,19,0,262.0,29.0,3.5,17.8,51.0,130.38,82.89
2018,6,18,19,15,147.0,17.0,3.45,17.25,28.0,51.09,0.0
2018,6,18,19,30,32.0,5.0,3.4,16.7,5.0,3.93,0.0
2018,6,18,19,45,16.0,2.5,3.35,16.2,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,19,4,45,55.0,7.5,2.65,12.05,9.5,5.9,0.0
2018,6,19,5,0,110.0,15.0,2.7,12.2,19.0,11.8,0.0
2018,6,19,5,15,163.5,28.0,2.75,12.6,43.5,21.19,9.97
2018,6,19,5,30,217.0,41.0,2.8,13.0,68.0,30.85,21.08
2018,6,19,5,45,355.0,47.5,2.8,13.4,115.0,38.22,28.21
2018,6,19,6,0,493.0,54.0,2.8,13.8,162.0,43.82,33.51
2018,6,19,6,15,514.5,65.0,2.8,14.2,203.0,51.87,40.8
2018,6,19,6,30,536.0,76.0,2.8,14.6,244.0,59.58,47.62
2018,6,19,6,45,628.0,74.5,2.8,15.0,305.0,59.09,47.03
2018,6,19,7,0,720.0,73.0,2.8,15.4,366.0,63.92,51.08
2018,6,19,7,15,743.0,78.0,2.8,15.85,415.0,67.62,54.05
2018,6,19,7,30,766.0,83.0,2.8,16.3,464.0,71.19,56.86
2018,6,19,7,45,771.0,91.5,2.8,16.8,508.5,76.59,61.21
2018,6,19,8,0,776.0,100.0,2.8,17.3,553.0,81.62,65.21
2018,6,19,8,15,817.0,95.0,2.8,18.0,606.5,78.6,62.22
2018,6,19,8,30,858.0,90.0,2.8,18.7,660.0,85.3,67.56
2018,6,19,8,45,873.0,91.0,2.75,19.45,703.5,99.23,65.28
2018,6,19,9,0,888.0,92.0,2.7,20.2,747.0,156.45,87.81
2018,6,19,9,15,899.5,93.0,2.7,21.0,786.0,214.26,126.61
2018,6,19,9,30,911.0,94.0,2.7,21.8,825.0,272.6,173.12
2018,6,19,9,45,920.5,94.0,2.75,22.55,858.5,330.0,221.85
2018,6,19,10,0,930.0,94.0,2.8,23.3,892.0,387.18,270.8
2018,6,19,10,15,935.5,94.5,2.85,23.95,918.5,442.66,317.88
2018,6,19,10,30,941.0,95.0,2.9,24.6,945.0,497.0,362.82
2018,6,19,10,45,945.5,96.0,2.95,25.2,966.0,549.86,405.27
2018,6,19,11,0,950.0,97.0,3.0,25.8,987.0,601.06,445.12
2018,6,19,11,15,953.0,98.0,3.05,26.2,1001.0,649.51,482.11
2018,6,19,11,30,956.0,99.0,3.1,26.6,1015.0,695.8,516.5
2018,6,19,11,45,957.0,98.5,3.2,27.0,1020.5,737.24,546.87
2018,6,19,12,0,958.0,98.0,3.3,27.4,1026.0,775.98,574.72
2018,6,19,12,15,955.0,100.5,3.35,27.65,1024.0,811.31,599.03
2018,6,19,12,30,952.0,103.0,3.4,27.9,1022.0,843.49,620.23
2018,6,19,12,45,946.5,106.0,3.5,28.15,1012.5,870.77,638.37
2018,6,19,13,0,941.0,109.0,3.6,28.4,1003.0,894.52,654.18
2018,6,19,13,15,939.0,108.0,3.7,28.45,987.5,914.11,667.83
2018,6,19,13,30,937.0,107.0,3.8,28.5,972.0,929.96,679.12
2018,6,19,13,45,933.0,105.5,3.9,28.55,949.0,939.75,686.53
2018,6,19,14,0,929.0,104.0,4.0,28.6,926.0,945.63,691.51
2018,6,19,14,15,922.5,102.5,4.05,28.45,896.0,945.33,692.83
2018,6,19,14,30,916.0,101.0,4.1,28.3,866.0,941.14,691.72
2018,6,19,14,45,907.5,99.5,4.2,28.15,830.5,931.33,687.26
2018,6,19,15,0,899.0,98.0,4.3,28.0,795.0,917.83,680.4
2018,6,19,15,15,888.0,96.0,4.3,28.0,754.0,898.01,668.45
2018,6,19,15,30,877.0,94.0,4.3,28.0,713.0,874.84,654.28
2018,6,19,15,45,863.5,92.0,4.4,27.25,669.0,846.36,638.76
2018,6,19,16,0,850.0,90.0,4.5,26.5,625.0,815.01,620.96
2018,6,19,16,15,832.5,87.0,4.5,25.85,577.0,784.97,603.31
2018,6,19,16,30,815.0,84.0,4.5,25.2,529.0,743.96,577.46
2018,6,19,16,45,791.5,81.0,4.55,24.55,479.0,696.57,546.67
2018,6,19,17,0,768.0,78.0,4.6,23.9,429.0,647.95,513.74
2018,6,19,17,15,736.5,74.0,4.55,23.0,378.0,592.0,473.29
2018,6,19,17,30,705.0,70.0,4.5,22.1,327.0,536.15,431.44
2018,6,19,17,45,660.5,65.0,4.45,21.15,277.0,474.71,383.53
2018,6,19,18,0,616.0,60.0,4.4,20.2,227.0,413.26,333.7
2018,6,19,18,15,550.5,53.5,4.3,19.25,180.0,342.77,274.63
2018,6,19,18,30,485.0,47.0,4.2,18.3,133.0,277.59,218.05
2018,6,19,18,45,384.5,38.5,4.1,17.35,93.5,203.24,153.24
2018,6,19,19,0,284.0,30.0,4.0,16.4,54.0,138.53,89.38
2018,6,19,19,15,160.5,17.5,3.95,15.9,29.5,55.07,0.0
2018,6,19,19,30,37.0,5.0,3.9,15.4,5.0,11.45,0.0
2018,6,19,19,45,18.5,2.5,3.85,14.85,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,20,4,45,74.5,8.0,3.15,10.6,10.5,0.0,0.0
2018,6,20,5,0,149.0,16.0,3.3,10.8,21.0,12.59,0.0
2018,6,20,5,15,282.0,25.5,3.35,11.35,54.0,21.05,9.83
2018,6,20,5,30,415.0,35.0,3.4,11.9,87.0,29.04,19.6
2018,6,20,5,45,453.0,41.0,3.5,12.45,120.5,33.73,24.34
2018,6,20,6,0,491.0,47.0,3.6,13.0,154.0,38.4,28.77
2018,6,20,6,15,418.5,59.5,3.65,13.6,167.0,46.63,36.22
2018,6,20,6,30,346.0,72.0,3.7,14.2,180.0,53.1,41.93
2018,6,20,6,45,374.5,90.0,3.7,14.85,226.0,64.97,52.28
2018,6,20,7,0,403.0,108.0,3.7,15.5,272.0,76.42,62.05
2018,6,20,7,15,535.5,108.0,3.7,16.15,356.0,78.76,63.72
2018,6,20,7,30,668.0,108.0,3.7,16.8,440.0,80.05,64.45
2018,6,20,7,45,765.0,93.5,3.7,17.45,510.5,77.83,62.13
2018,6,20,8,0,862.0,79.0,3.7,18.1,581.0,78.28,62.14
2018,6,20,8,15,878.0,81.5,3.7,18.8,629.0,80.57,63.73
2018,6,20,8,30,894.0,84.0,3.7,19.5,677.0,82.73,65.18
2018,6,20,8,45,907.0,86.0,3.65,20.15,721.5,96.91,63.45
2018,6,20,9,0,920.0,88.0,3.6,20.8,766.0,156.5,86.75
2018,6,20,9,15,922.5,93.0,3.65,21.4,803.0,217.21,127.97
2018,6,20,9,30,925.0,98.0,3.7,22.0,840.0,277.46,176.53
2018,6,20,9,45,923.0,105.5,3.7,22.65,871.5,337.35,227.78
2018,6,20,10,0,921.0,113.0,3.7,23.3,903.0,395.83,278.21
2018,6,20,10,15,927.5,114.0,3.75,23.75,930.5,451.83,326.04
2018,6,20,10,30,934.0,115.0,3.8,24.2,958.0,506.82,371.93
2018,6,20,10,45,938.5,115.5,3.9,24.7,978.5,559.25,414.63
2018,6,20,11,0,943.0,116.0,4.0,25.2,999.0,610.04,454.82
2018,6,20,11,15,947.5,115.5,4.1,25.45,1013.5,658.28,492.48
2018,6,20,11,30,952.0,115.0,4.2,25.7,1028.0,704.46,527.71
2018,6,20,11,45,954.5,115.0,4.35,25.95,1035.0,747.45,560.02
2018,6,20,12,0,957.0,115.0,4.5,26.2,1042.0,787.92,589.92
2018,6,20,12,15,958.0,114.0,4.6,26.2,1040.5,823.8,616.44
2018,6,20,12,30,959.0,113.0,4.7,26.2,1039.0,856.68,639.55
2018,6,20,12,45,959.0,111.5,4.8,26.25,1030.5,885.11,659.51
2018,6,20,13,0,959.0,110.0,4.9,26.3,1022.0,910.07,677.18
2018,6,20,13,15,956.0,109.5,4.95,26.1,1005.5,929.7,691.67
2018,6,20,13,30,953.0,109.0,5.0,25.9,989.0,945.51,703.71
2018,6,20,13,45,949.0,107.5,5.05,25.75,965.5,955.61,711.89
2018,6,20,14,0,945.0,106.0,5.1,25.6,942.0,961.73,717.54
2018,6,20,14,15,939.0,105.0,5.15,25.3,912.5,962.56,720.19
2018,6,20,14,30,933.0,104.0,5.2,25.0,883.0,959.44,720.31
2018,6,20,14,45,925.5,101.5,5.2,24.7,847.0,949.59,715.59
2018,6,20,15,0,918.0,99.0,5.2,24.4,811.0,935.91,708.37
2018,6,20,15,15,907.0,97.5,5.2,24.4,770.0,916.49,696.4
2018,6,20,15,30,896.0,96.0,5.2,24.4,729.0,893.64,682.09
2018,6,20,15,45,883.0,93.0,5.1,23.6,683.5,864.23,664.71
2018,6,20,16,0,870.0,90.0,5.0,22.8,638.0,831.83,645.05
2018,6,20,16,15,853.0,86.5,4.95,22.25,589.0,792.91,620.1
2018,6,20,16,30,836.0,83.0,4.9,21.7,540.0,759.37,598.78
2018,6,20,16,45,813.0,80.0,4.85,21.1,489.5,711.7,566.68
2018,6,20,17,0,790.0,77.0,4.8,20.5,439.0,662.69,532.64
2018,6,20,17,15,759.0,73.0,4.65,19.8,387.0,606.24,490.58
2018,6,20,17,30,728.0,69.0,4.5,19.1,335.0,549.8,447.17
2018,6,20,17,45,685.0,64.0,4.4,18.35,284.0,485.74,396.39
2018,6,20,18,0,642.0,59.0,4.3,17.6,233.0,426.29,347.29
2018,6,20,18,15,577.5,52.5,4.15,16.85,185.0,354.99,286.75
2018,6,20,18,30,513.0,46.0,4.0,16.1,137.0,288.88,228.69
2018,6,20,18,45,405.0,38.0,3.85,15.4,96.0,210.74,160.13
2018,6,20,19,0,297.0,30.0,3.7,14.7,55.0,143.16,93.59
2018,6,20,19,15,169.5,18.0,3.65,14.25,30.5,57.91,0.0
2018,6,20,19,30,42.0,6.0,3.6,13.8,6.0,13.29,0.0
2018,6,20,19,45,21.0,3.0,3.6,13.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,2.9,10.15,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.1,10.4,21.0,12.59,0.0
2018,6,21,5,15,289.0,26.0,3.15,10.9,55.0,21.51,10.07
2018,6,21,5,30,425.0,36.0,3.2,11.4,89.0,29.93,20.4
2018,6,21,5,45,478.5,43.5,3.3,11.95,128.0,35.92,26.32
2018,6,21,6,0,532.0,51.0,3.4,12.5,167.0,41.87,31.93
2018,6,21,6,15,543.0,64.0,3.35,13.1,208.5,51.45,40.6
2018,6,21,6,30,554.0,77.0,3.3,13.7,250.0,60.59,48.69
2018,6,21,6,45,665.5,72.5,3.3,14.35,316.5,58.26,46.42
2018,6,21,7,0,777.0,68.0,3.3,15.0,383.0,61.18,48.75
2018,6,21,7,15,804.0,71.0,3.25,15.7,434.5,63.75,50.69
2018,6,21,7,30,831.0,74.0,3.2,16.4,486.0,66.28,52.57
2018,6,21,7,45,851.0,77.0,3.15,17.1,536.5,76.27,60.88
2018,6,21,8,0,871.0,80.0,3.1,17.8,587.0,79.13,62.95
2018,6,21,8,15,886.0,82.5,3.1,18.5,634.5,81.4,64.51
2018,6,21,8,30,901.0,85.0,3.1,19.2,682.0,83.53,65.93
2018,6,21,8,45,913.0,87.0,3.05,19.9,726.0,96.92,64.02
2018,6,21,9,0,925.0,89.0,3.0,20.6,770.0,156.79,87.0
2018,6,21,9,15,935.0,89.5,3.0,21.25,809.0,216.22,126.6
2018,6,21,9,30,945.0,90.0,3.0,21.9,848.0,275.96,174.3
2018,6,21,9,45,953.0,91.0,2.95,22.6,882.0,335.54,224.87
2018,6,21,10,0,961.0,92.0,2.9,23.3,916.0,394.72,275.51
2018,6,21,10,15,966.0,93.5,2.9,23.9,943.5,452.41,324.39
2018,6,21,10,30,971.0,95.0,2.9,24.5,971.0,508.91,370.97
2018,6,21,10,45,975.0,95.0,2.9,25.1,991.5,562.39,413.82
2018,6,21,11,0,979.0,95.0,2.9,25.7,1012.0,614.09,453.88
2018,6,21,11,15,981.5,95.5,2.95,26.15,1025.5,663.26,491.26
2018,6,21,11,30,984.0,96.0,3.0,26.6,1039.0,710.14,525.9
2018,6,21,11,45,985.5,96.0,3.05,27.05,1045.5,753.49,557.16
2018,6,21,12,0,987.0,96.0,3.1,27.5,1052.0,794.12,585.8
2018,6,21,12,15,982.5,100.0,3.2,27.8,1050.0,830.6,610.78
2018,6,21,12,30,978.0,104.0,3.3,28.1,1048.0,863.8,632.64
2018,6,21,12,45,970.0,108.0,3.45,28.35,1037.5,890.73,650.71
2018,6,21,13,0,962.0,112.0,3.6,28.6,1027.0,913.95,666.39
2018,6,21,13,15,959.5,111.0,3.7,28.7,1010.5,933.73,679.98
2018,6,21,13,30,957.0,110.0,3.8,28.8,994.0,949.67,691.15
2018,6,21,13,45,953.5,108.5,3.9,28.9,971.0,960.35,698.99
2018,6,21,14,0,950.0,107.0,4.0,29.0,948.0,967.05,704.36
2018,6,21,14,15,944.0,105.5,4.05,28.85,918.0,967.49,706.19
2018,6,21,14,30,938.0,104.0,4.1,28.7,888.0,963.95,705.57
2018,6,21,14,45,930.5,102.0,4.2,28.5,852.0,954.64,701.67
2018,6,21,15,0,923.0,100.0,4.3,28.3,816.0,941.51,695.32
2018,6,21,15,15,912.0,98.5,4.3,28.3,775.0,922.11,683.76
2018,6,21,15,30,901.0,97.0,4.3,28.3,734.0,899.25,669.94
2018,6,21,15,45,887.5,94.0,4.25,27.7,688.0,869.38,652.66
2018,6,21,16,0,874.0,91.0,4.2,27.1,642.0,836.53,633.19
2018,6,21,16,15,856.0,88.5,4.2,26.6,593.0,806.18,615.22
2018,6,21,16,30,838.0,86.0,4.2,26.1,544.0,764.73,589.07
2018,6,21,16,45,814.0,82.5,4.15,25.65,492.5,715.69,556.7
2018,6,21,17,0,790.0,79.0,4.1,25.2,441.0,665.38,522.4
2018,6,21,17,15,758.0,75.0,4.05,24.35,389.0,608.26,481.67
2018,6,21,17,30,726.0,71.0,4.0,23.5,337.0,551.2,439.47
2018,6,21,17,45,681.0,66.0,3.9,22.7,285.5,488.6,391.04
2018,6,21,18,0,636.0,61.0,3.8,21.9,234.0,425.86,340.63
2018,6,21,18,15,569.0,54.5,3.6,20.85,185.5,353.56,280.9
2018,6,21,18,30,502.0,48.0,3.4,19.8,137.0,286.66,223.57
2018,6,21,18,45,398.0,39.5,3.15,18.7,96.5,209.88,157.46
2018,6,21,19,0,294.0,31.0,2.9,17.6,56.0,143.36,93.11
2018,6,21,19,15,165.5,18.5,2.9,17.05,31.0,57.4,0.0
2018,6,21,19,30,37.0,6.0,2.9,16.5,6.0,12.29,0.0
2018,6,21,19,45,18.5,3.0,2.85,15.95,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.85,11.4,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.0,11.8,20.0,12.59,0.0
2018,6,22,5,15,256.0,27.0,2.1,12.5,53.0,22.27,10.4
2018,6,22,5,30,387.0,38.0,2.2,13.2,86.0,31.41,21.5
2018,6,22,5,45,474.0,46.0,2.3,13.9,130.5,37.9,27.85
2018,6,22,6,0,561.0,54.0,2.4,14.6,175.0,44.47,33.97
2018,6,22,6,15,617.5,59.5,2.35,15.45,225.0,48.89,37.95
2018,6,22,6,30,674.0,65.0,2.3,16.3,275.0,53.35,41.8
2018,6,22,6,45,713.5,69.5,2.2,17.2,326.5,61.53,48.76
2018,6,22,7,0,753.0,74.0,2.1,18.1,378.0,65.26,51.69
2018,6,22,7,15,781.5,77.5,2.0,19.2,430.0,68.02,53.66
2018,6,22,7,30,810.0,81.0,1.9,20.3,482.0,70.73,55.55
2018,6,22,7,45,831.5,84.5,1.8,21.45,533.0,73.23,57.21
2018,6,22,8,0,853.0,88.0,1.7,22.6,584.0,75.64,58.76
2018,6,22,8,15,869.0,91.0,1.7,23.55,632.0,86.12,67.1
2018,6,22,8,30,885.0,94.0,1.7,24.5,680.0,88.41,68.52
2018,6,22,8,45,898.0,95.5,1.7,25.5,724.0,100.45,65.96
2018,6,22,9,0,911.0,97.0,1.7,26.5,768.0,159.36,87.43
2018,6,22,9,15,919.0,99.5,1.75,27.45,806.5,219.02,125.87
2018,6,22,9,30,927.0,102.0,1.8,28.4,845.0,278.81,171.82
2018,6,22,9,45,932.0,105.0,1.85,29.3,878.0,337.97,220.15
2018,6,22,10,0,937.0,108.0,1.9,30.2,911.0,396.47,268.22
2018,6,22,10,15,943.0,109.5,1.95,31.05,939.0,453.45,314.31
2018,6,22,10,30,949.0,111.0,2.0,31.9,967.0,509.38,358.23
2018,6,22,10,45,953.5,111.0,2.05,32.7,987.5,562.25,398.57
2018,6,22,11,0,958.0,111.0,2.1,33.5,1008.0,613.42,436.29
2018,6,22,11,15,961.0,111.5,2.2,34.0,1022.0,662.17,471.85
2018,6,22,11,30,964.0,112.0,2.3,34.5,1036.0,708.74,504.9
2018,6,22,11,45,965.0,112.0,2.35,34.95,1041.5,751.23,534.21
2018,6,22,12,0,966.0,112.0,2.4,35.4,1047.0,791.05,561.04
2018,6,22,12,15,963.5,112.5,2.55,35.6,1044.0,825.81,584.93
2018,6,22,12,30,961.0,113.0,2.7,35.8,1041.0,857.39,605.5
2018,6,22,12,45,957.5,114.0,2.8,36.0,1031.5,885.22,623.35
2018,6,22,13,0,954.0,115.0,2.9,36.2,1022.0,909.5,638.99
2018,6,22,13,15,951.0,114.5,3.05,36.2,1006.0,929.25,652.7
2018,6,22,13,30,948.0,114.0,3.2,36.2,990.0,945.2,664.13
2018,6,22,13,45,943.0,112.5,3.35,36.15,966.0,954.57,671.67
2018,6,22,14,0,938.0,111.0,3.5,36.1,942.0,959.97,676.85
2018,6,22,14,15,930.0,110.0,3.6,35.9,911.0,959.16,678.32
