Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,30,922.0,109.0,3.7,35.7,880.0,954.44,677.45
2018,6,22,14,45,912.5,107.5,3.8,35.5,843.5,944.02,673.03
2018,6,22,15,0,903.0,106.0,3.9,35.3,807.0,929.88,666.29
2018,6,22,15,15,891.5,104.0,3.9,35.3,766.0,909.87,654.69
2018,6,22,15,30,880.0,102.0,3.9,35.3,725.0,886.48,640.94
2018,6,22,15,45,866.0,99.5,4.05,34.5,679.5,857.23,626.05
2018,6,22,16,0,852.0,97.0,4.2,33.7,634.0,834.23,615.12
2018,6,22,16,15,833.0,94.0,4.2,33.1,585.5,794.3,591.25
2018,6,22,16,30,814.0,91.0,4.2,32.5,537.0,752.2,565.52
2018,6,22,16,45,788.5,87.5,4.15,31.9,485.5,702.83,533.97
2018,6,22,17,0,763.0,84.0,4.1,31.3,434.0,652.34,500.31
2018,6,22,17,15,730.0,79.0,4.0,30.3,382.0,594.46,460.11
2018,6,22,17,30,697.0,74.0,3.9,29.3,330.0,539.49,420.52
2018,6,22,17,45,651.0,69.0,3.8,28.3,279.5,475.21,372.26
2018,6,22,18,0,605.0,64.0,3.7,27.3,229.0,413.26,323.82
2018,6,22,18,15,537.5,57.0,3.5,26.0,181.5,341.58,266.16
2018,6,22,18,30,470.0,50.0,3.3,24.7,134.0,275.38,210.89
2018,6,22,18,45,366.5,40.5,3.1,23.45,94.0,199.37,146.98
2018,6,22,19,0,263.0,31.0,2.9,22.2,54.0,133.98,85.75
2018,6,22,19,15,147.0,18.0,2.9,21.55,29.5,52.34,0.0
2018,6,22,19,30,31.0,5.0,2.9,20.9,5.0,10.3,0.0
2018,6,22,19,45,15.5,2.5,2.85,20.3,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,4,45,64.0,8.0,1.45,15.3,10.0,0.0,0.0
2018,6,23,5,0,128.0,16.0,1.5,15.7,20.0,12.59,0.0
2018,6,23,5,15,259.5,26.0,1.65,16.6,52.0,21.43,9.4
2018,6,23,5,30,391.0,36.0,1.8,17.5,84.0,29.77,19.68
2018,6,23,5,45,478.5,43.0,1.95,18.4,128.0,35.53,25.25
2018,6,23,6,0,566.0,50.0,2.1,19.3,172.0,41.42,30.63
2018,6,23,6,15,622.0,55.5,2.2,20.15,221.5,45.94,34.63
2018,6,23,6,30,678.0,61.0,2.3,21.0,271.0,54.65,42.1
2018,6,23,6,45,718.0,64.5,2.35,21.9,322.5,57.74,44.54
2018,6,23,7,0,758.0,68.0,2.4,22.8,374.0,60.86,46.93
2018,6,23,7,15,785.0,71.5,2.5,23.75,425.0,63.75,49.03
2018,6,23,7,30,812.0,75.0,2.6,24.7,476.0,66.58,51.05
2018,6,23,7,45,833.5,77.0,2.65,25.7,526.0,75.85,58.41
2018,6,23,8,0,855.0,79.0,2.7,26.7,576.0,78.09,59.81
2018,6,23,8,15,870.5,82.0,2.8,27.5,623.5,80.67,61.55
2018,6,23,8,30,886.0,85.0,2.9,28.3,671.0,83.1,63.15
2018,6,23,8,45,899.0,86.0,3.0,29.1,714.5,94.13,60.64
2018,6,23,9,0,912.0,87.0,3.1,29.9,758.0,152.62,81.39
2018,6,23,9,15,920.5,89.5,3.15,30.65,797.0,212.26,119.59
2018,6,23,9,30,929.0,92.0,3.2,31.4,836.0,272.12,165.54
2018,6,23,9,45,936.0,93.0,3.3,32.1,869.0,330.55,213.49
2018,6,23,10,0,943.0,94.0,3.4,32.8,902.0,388.49,261.59
2018,6,23,10,15,948.5,95.5,3.45,33.45,929.5,445.45,308.28
2018,6,23,10,30,954.0,97.0,3.5,34.1,957.0,501.31,352.89
2018,6,23,10,45,957.5,98.0,3.55,34.75,977.5,554.47,394.18
2018,6,23,11,0,961.0,99.0,3.6,35.4,998.0,605.87,432.83
2018,6,23,11,15,964.5,99.0,3.65,35.75,1012.5,654.56,468.93
2018,6,23,11,30,968.0,99.0,3.7,36.1,1027.0,701.08,502.52
2018,6,23,11,45,969.5,99.5,3.75,36.5,1033.5,744.28,532.89
2018,6,23,12,0,971.0,100.0,3.8,36.9,1040.0,784.85,560.76
2018,6,23,12,15,970.0,100.5,3.85,37.05,1038.5,820.74,584.93
2018,6,23,12,30,969.0,101.0,3.9,37.2,1037.0,853.5,606.01
2018,6,23,12,45,967.5,101.5,3.95,37.4,1029.0,882.56,624.51
2018,6,23,13,0,966.0,102.0,4.0,37.6,1021.0,908.12,640.75
2018,6,23,13,15,963.5,101.5,4.0,37.6,1005.0,928.3,653.88
2018,6,23,13,30,961.0,101.0,4.0,37.6,989.0,944.66,664.67
2018,6,23,13,45,957.0,100.5,4.0,37.65,966.5,955.79,672.1
2018,6,23,14,0,953.0,100.0,4.0,37.7,944.0,962.96,677.16
2018,6,23,14,15,948.5,98.5,3.95,37.6,915.0,964.74,679.09
2018,6,23,14,30,944.0,97.0,3.9,37.5,886.0,962.54,678.65
2018,6,23,14,45,936.0,95.0,3.9,37.45,850.0,952.73,673.66
2018,6,23,15,0,928.0,93.0,3.9,37.4,814.0,939.09,666.35
2018,6,23,15,15,917.5,91.5,3.9,37.4,773.0,920.06,655.53
2018,6,23,15,30,907.0,90.0,3.9,37.4,732.0,897.55,642.52
2018,6,23,15,45,894.0,87.5,3.8,36.95,686.5,868.53,625.95
2018,6,23,16,0,881.0,85.0,3.7,36.5,641.0,836.49,607.29
2018,6,23,16,15,864.0,82.5,3.55,36.05,592.5,798.44,584.22
2018,6,23,16,30,847.0,80.0,3.4,35.6,544.0,758.1,559.33
2018,6,23,16,45,824.5,76.5,3.3,35.15,493.0,717.54,534.14
2018,6,23,17,0,802.0,73.0,3.2,34.7,442.0,668.01,502.16
2018,6,23,17,15,771.0,69.5,3.0,33.6,390.0,611.77,464.06
2018,6,23,17,30,740.0,66.0,2.8,32.5,338.0,555.51,424.52
2018,6,23,17,45,696.0,61.5,2.6,31.4,286.5,490.96,377.21
2018,6,23,18,0,652.0,57.0,2.4,30.3,235.0,428.36,329.39
2018,6,23,18,15,585.0,51.0,2.45,28.95,186.5,358.31,274.56
2018,6,23,18,30,518.0,45.0,2.5,27.6,138.0,291.28,219.79
2018,6,23,18,45,414.5,37.0,2.6,26.2,97.0,214.44,156.17
2018,6,23,19,0,311.0,29.0,2.7,24.8,56.0,148.29,94.29
2018,6,23,19,15,177.0,17.5,2.95,24.05,31.0,59.88,0.0
2018,6,23,19,30,43.0,6.0,3.2,23.3,6.0,13.59,0.0
2018,6,23,19,45,21.5,3.0,3.5,22.55,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.8,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.85,21.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.9,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.95,20.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.0,19.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.0,18.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.0,18.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.0,17.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,24,4,45,36.5,6.5,3.5,14.35,7.5,0.0,0.0
2018,6,24,5,0,73.0,13.0,3.5,14.5,15.0,10.23,0.0
2018,6,24,5,15,158.0,27.5,3.6,15.05,43.0,20.8,8.84
2018,6,24,5,30,243.0,42.0,3.7,15.6,71.0,31.68,21.44
2018,6,24,5,45,314.0,55.5,3.8,16.15,111.5,41.72,30.87
2018,6,24,6,0,385.0,69.0,3.9,16.7,152.0,51.68,39.97
2018,6,24,6,15,441.0,80.0,4.0,17.4,198.5,59.7,47.13
2018,6,24,6,30,497.0,91.0,4.1,18.1,245.0,67.63,53.99
2018,6,24,6,45,541.0,99.0,4.15,18.8,294.0,75.6,60.7
2018,6,24,7,0,585.0,107.0,4.2,19.5,343.0,80.61,64.7
2018,6,24,7,15,620.0,113.5,4.2,20.2,393.0,84.28,67.46
2018,6,24,7,30,655.0,120.0,4.2,20.9,443.0,87.83,70.06
2018,6,24,7,45,682.5,125.0,4.25,21.6,492.5,90.12,71.56
2018,6,24,8,0,710.0,130.0,4.3,22.3,542.0,92.31,72.96
2018,6,24,8,15,731.0,134.5,4.35,22.9,589.0,93.91,73.89
2018,6,24,8,30,752.0,139.0,4.4,23.5,636.0,95.39,74.73
2018,6,24,8,45,770.0,142.0,4.45,24.15,680.0,112.72,78.26
2018,6,24,9,0,788.0,145.0,4.5,24.8,724.0,166.68,98.77
2018,6,24,9,15,810.0,143.0,4.6,25.3,765.5,219.95,133.06
2018,6,24,9,30,832.0,141.0,4.7,25.8,807.0,275.19,175.93
2018,6,24,9,45,854.0,136.0,4.75,26.3,844.0,330.12,221.62
2018,6,24,10,0,876.0,131.0,4.8,26.8,881.0,389.07,271.15
2018,6,24,10,15,883.5,133.0,4.9,27.15,909.5,443.93,317.77
2018,6,24,10,30,891.0,135.0,5.0,27.5,938.0,498.0,362.84
2018,6,24,10,45,896.0,135.5,5.05,27.9,958.5,548.86,404.26
2018,6,24,11,0,901.0,136.0,5.1,28.3,979.0,598.23,443.39
2018,6,24,11,15,905.5,136.0,5.15,28.5,993.5,645.28,480.16
2018,6,24,11,30,910.0,136.0,5.2,28.7,1008.0,690.44,514.66
2018,6,24,11,45,913.0,136.0,5.2,28.9,1015.5,732.53,546.03
2018,6,24,12,0,916.0,136.0,5.2,29.1,1023.0,772.32,575.09
2018,6,24,12,15,917.5,134.5,5.25,29.2,1022.0,807.38,600.83
2018,6,24,12,30,919.0,133.0,5.3,29.3,1021.0,839.63,623.34
2018,6,24,12,45,920.5,130.5,5.3,29.35,1013.0,868.05,642.69
2018,6,24,13,0,922.0,128.0,5.3,29.4,1005.0,893.18,659.79
2018,6,24,13,15,918.0,128.0,5.3,29.35,989.0,912.22,673.1
2018,6,24,13,30,914.0,128.0,5.3,29.3,973.0,927.57,684.01
2018,6,24,13,45,908.5,127.0,5.3,29.25,949.5,936.93,691.0
2018,6,24,14,0,903.0,126.0,5.3,29.2,926.0,942.44,695.55
2018,6,24,14,15,895.5,124.5,5.3,28.95,896.0,941.84,696.69
2018,6,24,14,30,888.0,123.0,5.3,28.7,866.0,937.41,695.4
2018,6,24,14,45,878.0,121.5,5.3,28.45,830.0,926.99,690.16
2018,6,24,15,0,868.0,120.0,5.3,28.2,794.0,912.95,682.57
2018,6,24,15,15,856.5,117.0,5.3,28.2,753.5,903.98,677.87
2018,6,24,15,30,845.0,114.0,5.3,28.2,713.0,879.83,662.74
2018,6,24,15,45,827.5,112.0,5.35,27.3,667.5,848.47,645.24
2018,6,24,16,0,810.0,110.0,5.4,26.4,622.0,814.4,625.54
2018,6,24,16,15,786.0,107.5,5.35,25.8,572.5,772.09,598.34
2018,6,24,16,30,762.0,105.0,5.3,25.2,523.0,727.96,569.4
2018,6,24,16,45,733.0,101.0,5.3,24.55,472.0,680.73,537.74
2018,6,24,17,0,704.0,97.0,5.3,23.9,421.0,629.2,501.05
2018,6,24,17,15,667.0,92.0,5.2,23.15,370.0,570.89,457.94
2018,6,24,17,30,630.0,87.0,5.1,22.4,319.0,513.29,414.05
2018,6,24,17,45,580.0,80.5,5.0,21.6,269.0,447.7,362.4
2018,6,24,18,0,530.0,74.0,4.9,20.8,219.0,384.88,311.2
2018,6,24,18,15,464.0,64.0,4.7,20.05,172.5,314.2,251.9
2018,6,24,18,30,398.0,54.0,4.5,19.3,126.0,249.1,195.72
2018,6,24,18,45,306.5,42.5,4.3,18.5,88.0,177.18,133.58
2018,6,24,19,0,215.0,31.0,4.1,17.7,50.0,118.99,78.05
2018,6,24,19,15,121.0,18.0,4.0,17.25,27.5,45.8,0.0
2018,6,24,19,30,27.0,5.0,3.9,16.8,5.0,9.53,0.0
2018,6,24,19,45,13.5,2.5,3.75,16.35,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,25,4,45,30.0,5.5,3.5,12.15,6.5,0.0,0.0
2018,6,25,5,0,60.0,11.0,3.6,12.3,13.0,8.65,0.0
2018,6,25,5,15,133.5,22.5,3.75,12.75,36.0,17.1,6.19
2018,6,25,5,30,207.0,34.0,3.9,13.2,59.0,25.81,16.59
2018,6,25,5,45,222.5,39.5,4.0,13.7,77.5,29.87,20.76
2018,6,25,6,0,238.0,45.0,4.1,14.2,96.0,33.84,24.54
2018,6,25,6,15,119.0,41.5,4.1,14.7,67.0,31.57,22.62
2018,6,25,6,30,0.0,38.0,4.1,15.2,38.0,29.0,20.3
2018,6,25,6,45,0.0,45.5,4.05,15.75,45.5,34.78,25.36
2018,6,25,7,0,0.0,53.0,4.0,16.3,53.0,40.57,30.34
2018,6,25,7,15,0.5,82.0,3.95,16.9,82.0,62.94,49.76
2018,6,25,7,30,1.0,111.0,3.9,17.5,111.0,83.65,67.42
2018,6,25,7,45,4.5,143.0,3.85,18.05,145.5,105.88,86.11
2018,6,25,8,0,8.0,175.0,3.8,18.6,180.0,127.52,104.01
2018,6,25,8,15,55.0,218.5,3.75,19.25,254.5,148.63,121.14
2018,6,25,8,30,102.0,262.0,3.7,19.9,329.0,165.03,134.11
2018,6,25,8,45,215.5,276.0,3.7,20.5,430.5,166.8,127.15
2018,6,25,9,0,329.0,290.0,3.7,21.1,532.0,205.43,146.95
2018,6,25,9,15,588.0,210.0,3.75,21.7,669.5,218.08,142.67
2018,6,25,9,30,847.0,130.0,3.8,22.3,807.0,270.73,173.94
2018,6,25,9,45,873.0,123.0,3.85,22.9,846.0,330.65,223.75
2018,6,25,10,0,899.0,116.0,3.9,23.5,885.0,386.81,271.52
2018,6,25,10,15,905.5,117.5,3.95,23.95,913.0,442.07,318.79
2018,6,25,10,30,912.0,119.0,4.0,24.4,941.0,496.4,364.23
2018,6,25,10,45,917.0,119.5,4.1,24.85,961.5,548.15,406.58
2018,6,25,11,0,922.0,120.0,4.2,25.3,982.0,598.37,446.54
2018,6,25,11,15,925.0,120.0,4.25,25.55,995.5,645.33,483.27
2018,6,25,11,30,928.0,120.0,4.3,25.8,1009.0,690.19,517.53
2018,6,25,11,45,929.5,120.5,4.35,26.1,1015.5,732.16,548.79
2018,6,25,12,0,931.0,121.0,4.4,26.4,1022.0,771.64,577.6
2018,6,25,12,15,932.0,120.0,4.5,26.45,1021.0,806.97,603.72
2018,6,25,12,30,933.0,119.0,4.6,26.5,1020.0,839.39,626.4
2018,6,25,12,45,932.5,118.5,4.7,26.6,1012.0,867.91,646.29
2018,6,25,13,0,932.0,118.0,4.8,26.7,1004.0,893.08,663.95
2018,6,25,13,15,929.5,116.5,4.85,26.6,988.0,912.16,677.77
2018,6,25,13,30,927.0,115.0,4.9,26.5,972.0,927.49,689.18
2018,6,25,13,45,922.5,114.0,4.95,26.45,949.0,937.68,697.11
2018,6,25,14,0,918.0,113.0,5.0,26.4,926.0,944.01,702.57
2018,6,25,14,15,912.0,111.0,5.0,26.15,896.5,944.15,704.21
2018,6,25,14,30,906.0,109.0,5.0,25.9,867.0,940.41,703.37
2018,6,25,14,45,898.0,106.5,5.0,25.7,831.5,930.55,698.35
2018,6,25,15,0,890.0,104.0,5.0,25.5,796.0,916.96,690.89
2018,6,25,15,15,879.0,102.0,5.0,25.5,755.5,897.65,679.0
2018,6,25,15,30,868.0,100.0,5.0,25.5,715.0,874.98,664.85
2018,6,25,15,45,856.0,96.5,5.0,24.6,671.0,846.69,649.08
2018,6,25,16,0,844.0,93.0,5.0,23.7,627.0,815.44,631.01
2018,6,25,16,15,828.0,89.5,4.95,23.1,579.5,786.62,613.45
2018,6,25,16,30,812.0,86.0,4.9,22.5,532.0,746.54,587.4
2018,6,25,16,45,790.5,83.0,4.9,21.9,483.0,700.88,557.01
2018,6,25,17,0,769.0,80.0,4.9,21.3,434.0,653.83,524.53
2018,6,25,17,15,738.0,75.5,4.85,20.55,383.0,597.68,483.17
2018,6,25,17,30,707.0,71.0,4.8,19.8,332.0,541.57,440.43
2018,6,25,17,45,664.5,66.0,4.75,19.1,282.0,481.23,392.55
2018,6,25,18,0,622.0,61.0,4.7,18.4,232.0,420.57,342.62
2018,6,25,18,15,558.5,54.5,4.6,17.7,184.5,350.53,283.22
2018,6,25,18,30,495.0,48.0,4.5,17.0,137.0,285.54,226.19
2018,6,25,18,45,397.0,39.5,4.35,16.3,97.0,211.11,160.71
2018,6,25,19,0,299.0,31.0,4.2,15.6,57.0,146.65,97.62
2018,6,25,19,15,170.0,18.5,4.15,15.2,31.5,71.93,0.0
2018,6,25,19,30,41.0,6.0,4.1,14.8,6.0,13.25,0.0
2018,6,25,19,45,20.5,3.0,4.0,14.35,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,26,4,45,55.5,7.5,2.9,10.85,9.0,0.0,0.0
2018,6,26,5,0,111.0,15.0,3.0,11.1,18.0,11.8,0.0
2018,6,26,5,15,246.5,26.0,3.05,11.7,50.5,21.44,9.0
2018,6,26,5,30,382.0,37.0,3.1,12.3,83.0,30.6,20.78
2018,6,26,5,45,469.5,45.0,3.15,12.85,127.5,37.1,27.22
2018,6,26,6,0,557.0,53.0,3.2,13.4,172.0,43.69,33.41
2018,6,26,6,15,615.5,59.0,3.2,14.1,222.0,48.51,37.81
2018,6,26,6,30,674.0,65.0,3.2,14.8,272.0,53.37,42.07
2018,6,26,6,45,713.5,69.5,3.15,15.5,324.0,61.56,49.13
2018,6,26,7,0,753.0,74.0,3.1,16.2,376.0,65.28,52.13
2018,6,26,7,15,782.0,77.5,3.1,16.95,428.0,68.05,54.21
2018,6,26,7,30,811.0,81.0,3.1,17.7,480.0,70.78,56.21
2018,6,26,7,45,833.0,84.0,3.1,18.45,531.0,72.96,57.71
2018,6,26,8,0,855.0,87.0,3.1,19.2,582.0,75.06,59.13
2018,6,26,8,15,871.5,89.5,3.15,19.95,630.0,85.27,67.44
2018,6,26,8,30,888.0,92.0,3.2,20.7,678.0,87.32,68.75
2018,6,26,8,45,901.0,93.5,3.25,21.45,722.0,96.37,75.93
2018,6,26,9,0,914.0,95.0,3.3,22.2,766.0,155.46,86.75
2018,6,26,9,15,921.5,98.5,3.35,22.9,805.0,215.85,126.24
2018,6,26,9,30,929.0,102.0,3.4,23.6,844.0,276.37,173.95
2018,6,26,9,45,933.0,105.0,3.45,24.3,876.5,335.47,223.88
2018,6,26,10,0,937.0,108.0,3.5,25.0,909.0,393.79,273.73
2018,6,26,10,15,942.5,109.0,3.6,25.5,936.5,450.37,321.81
2018,6,26,10,30,948.0,110.0,3.7,26.0,964.0,505.84,367.88
2018,6,26,10,45,953.5,109.5,3.8,26.45,985.0,558.93,410.96
2018,6,26,11,0,959.0,109.0,3.9,26.9,1006.0,610.43,451.58
2018,6,26,11,15,962.0,109.5,4.0,27.15,1020.0,659.37,489.55
2018,6,26,11,30,965.0,110.0,4.1,27.4,1034.0,706.12,524.97
2018,6,26,11,45,967.0,109.5,4.2,27.65,1040.5,749.1,556.94
2018,6,26,12,0,969.0,109.0,4.3,27.9,1047.0,789.48,586.42
2018,6,26,12,15,970.5,107.5,4.4,27.95,1046.0,825.91,612.71
2018,6,26,12,30,972.0,106.0,4.5,28.0,1045.0,859.31,635.6
2018,6,26,12,45,973.0,104.5,4.6,28.0,1037.0,889.06,656.19
2018,6,26,13,0,974.0,103.0,4.7,28.0,1029.0,915.35,674.69
2018,6,26,13,15,972.0,101.5,4.8,27.9,1013.0,935.42,689.39
2018,6,26,13,30,970.0,100.0,4.9,27.8,997.0,951.62,701.64
2018,6,26,13,45,966.5,99.0,4.95,27.7,974.0,962.99,710.45
2018,6,26,14,0,963.0,98.0,5.0,27.6,951.0,970.36,716.74
2018,6,26,14,15,957.5,96.0,5.05,27.3,921.0,970.91,719.2
2018,6,26,14,30,952.0,94.0,5.1,27.0,891.0,967.42,719.1
2018,6,26,14,45,945.0,92.5,5.15,26.65,855.5,959.12,716.01
2018,6,26,15,0,938.0,91.0,5.2,26.3,820.0,946.94,710.4
2018,6,26,15,15,928.0,89.0,5.2,26.3,779.0,927.83,698.76
2018,6,26,15,30,918.0,87.0,5.2,26.3,738.0,905.16,684.75
2018,6,26,15,45,906.0,84.5,5.2,25.25,692.5,876.86,669.64
2018,6,26,16,0,894.0,82.0,5.2,24.2,647.0,845.46,652.11
2018,6,26,16,15,879.0,79.0,5.15,23.55,599.0,808.18,628.79
2018,6,26,16,30,864.0,76.0,5.1,22.9,551.0,768.43,603.34
2018,6,26,16,45,843.0,73.0,5.05,22.25,500.0,722.01,572.49
2018,6,26,17,0,822.0,70.0,5.0,21.6,449.0,680.49,544.69
2018,6,26,17,15,793.5,66.5,4.9,20.85,397.0,625.2,504.3
2018,6,26,17,30,765.0,63.0,4.8,20.1,345.0,569.63,462.07
2018,6,26,17,45,724.5,58.5,4.7,19.4,293.5,506.05,411.82
2018,6,26,18,0,684.0,54.0,4.6,18.7,242.0,444.06,360.89
2018,6,26,18,15,622.5,49.0,4.45,17.95,193.5,373.36,300.97
2018,6,26,18,30,561.0,44.0,4.3,17.2,145.0,310.28,245.25
2018,6,26,18,45,462.5,36.5,4.15,16.4,103.0,233.35,177.44
2018,6,26,19,0,364.0,29.0,4.0,15.6,61.0,166.45,111.02
2018,6,26,19,15,210.5,17.5,3.9,15.15,33.5,82.2,0.0
2018,6,26,19,30,57.0,6.0,3.8,14.7,6.0,16.63,0.0
2018,6,26,19,45,28.5,3.0,3.75,14.25,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,27,4,45,58.0,7.5,3.35,11.05,9.0,0.0,0.0
2018,6,27,5,0,116.0,15.0,3.5,11.2,18.0,11.8,0.0
2018,6,27,5,15,258.0,26.0,3.6,11.7,51.0,21.49,8.75
2018,6,27,5,30,400.0,37.0,3.7,12.2,84.0,30.7,20.84
2018,6,27,5,45,489.5,44.0,3.8,12.7,129.0,36.44,26.64
2018,6,27,6,0,579.0,51.0,3.9,13.2,174.0,42.33,32.22
2018,6,27,6,15,636.5,56.5,3.85,13.8,224.5,46.87,36.38
2018,6,27,6,30,694.0,62.0,3.8,14.4,275.0,55.68,44.19
2018,6,27,6,45,734.5,65.5,3.8,15.0,327.0,58.77,46.76
2018,6,27,7,0,775.0,69.0,3.8,15.6,379.0,61.91,49.29
2018,6,27,7,15,802.5,72.5,3.8,16.3,431.0,64.82,51.53
2018,6,27,7,30,830.0,76.0,3.8,17.0,483.0,67.67,53.68
2018,6,27,7,45,850.0,78.0,3.8,17.65,533.0,76.83,61.26
2018,6,27,8,0,870.0,80.0,3.8,18.3,583.0,79.06,62.79
2018,6,27,8,15,886.0,82.5,3.8,18.95,631.0,81.37,64.4
2018,6,27,8,30,902.0,85.0,3.8,19.6,679.0,83.54,65.87
2018,6,27,8,45,914.0,87.0,3.8,20.25,723.5,92.33,72.93
2018,6,27,9,0,926.0,89.0,3.8,20.9,768.0,152.31,84.5
2018,6,27,9,15,929.0,94.0,3.9,21.5,805.5,213.6,124.99
2018,6,27,9,30,932.0,99.0,4.0,22.1,843.0,274.5,173.61
2018,6,27,9,45,931.5,105.0,4.05,22.65,875.0,334.45,224.9
2018,6,27,10,0,931.0,111.0,4.1,23.2,907.0,393.16,275.8
2018,6,27,10,15,937.0,112.5,4.15,23.6,935.0,450.01,324.62
2018,6,27,10,30,943.0,114.0,4.2,24.0,963.0,505.82,371.5
2018,6,27,10,45,947.5,114.5,4.3,24.4,984.0,558.95,415.17
2018,6,27,11,0,952.0,115.0,4.4,24.8,1005.0,610.43,456.31
2018,6,27,11,15,954.5,115.5,4.5,24.95,1018.5,658.87,494.69
2018,6,27,11,30,957.0,116.0,4.6,25.1,1032.0,705.12,530.56
2018,6,27,11,45,957.5,116.0,4.75,25.3,1037.5,747.28,562.88
2018,6,27,12,0,958.0,116.0,4.9,25.5,1043.0,786.76,592.73
2018,6,27,12,15,957.0,116.5,4.95,25.4,1041.5,822.7,619.64
2018,6,27,12,30,956.0,117.0,5.0,25.3,1040.0,855.58,642.91
2018,6,27,12,45,954.0,117.0,5.1,25.25,1031.0,884.01,663.27
2018,6,27,13,0,952.0,117.0,5.2,25.2,1022.0,908.95,681.32
2018,6,27,13,15,949.5,115.5,5.3,25.0,1006.0,928.54,696.21
2018,6,27,13,30,947.0,114.0,5.4,24.8,990.0,944.3,708.64
2018,6,27,13,45,943.5,112.5,5.45,24.6,967.0,955.28,717.63
2018,6,27,14,0,940.0,111.0,5.5,24.4,944.0,962.31,724.06
2018,6,27,14,15,934.5,109.0,5.5,24.05,914.5,963.09,726.47
2018,6,27,14,30,929.0,107.0,5.5,23.7,885.0,959.9,726.31
2018,6,27,14,45,921.5,105.0,5.55,23.35,849.5,950.99,722.64
2018,6,27,15,0,914.0,103.0,5.6,23.0,814.0,938.28,716.43
2018,6,27,15,15,903.5,101.0,5.6,23.0,773.0,919.22,704.54
2018,6,27,15,30,893.0,99.0,5.6,23.0,732.0,896.71,690.28
2018,6,27,15,45,879.5,95.5,5.65,21.95,686.0,866.74,673.77
2018,6,27,16,0,866.0,92.0,5.7,20.9,640.0,833.77,654.81
2018,6,27,16,15,849.0,88.5,5.7,20.3,591.0,803.61,636.22
2018,6,27,16,30,832.0,85.0,5.7,19.7,542.0,762.18,608.94
2018,6,27,16,45,810.5,81.0,5.65,19.05,491.5,714.77,576.59
2018,6,27,17,0,789.0,77.0,5.6,18.4,441.0,665.92,542.35
2018,6,27,17,15,758.0,73.5,5.55,17.7,389.5,610.15,500.44
2018,6,27,17,30,727.0,70.0,5.5,17.0,338.0,554.33,457.1
2018,6,27,17,45,683.5,65.0,5.4,16.3,287.0,489.95,405.18
2018,6,27,18,0,640.0,60.0,5.3,15.6,236.0,430.28,355.14
2018,6,27,18,15,573.5,53.5,5.15,15.0,187.5,357.84,292.73
2018,6,27,18,30,507.0,47.0,5.0,14.4,139.0,290.74,233.06
2018,6,27,18,45,404.5,39.0,4.85,13.8,98.5,214.37,165.11
2018,6,27,19,0,302.0,31.0,4.7,13.2,58.0,148.35,100.14
2018,6,27,19,15,171.5,18.5,4.6,12.9,32.0,72.82,0.0
2018,6,27,19,30,41.0,6.0,4.5,12.6,6.0,13.33,0.0
2018,6,27,19,45,20.5,3.0,4.35,12.3,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,4,45,32.5,6.5,3.5,11.5,7.5,0.0,0.0
2018,6,28,5,0,65.0,13.0,3.6,11.7,15.0,10.23,0.0
2018,6,28,5,15,179.5,27.0,3.65,12.25,45.5,20.49,7.73
2018,6,28,5,30,294.0,41.0,3.7,12.8,76.0,31.21,21.19
2018,6,28,5,45,388.0,49.5,3.75,13.3,118.0,40.23,29.89
2018,6,28,6,0,482.0,58.0,3.8,13.8,160.0,46.98,36.26
2018,6,28,6,15,543.5,65.0,3.75,14.4,208.5,52.31,41.13
2018,6,28,6,30,605.0,72.0,3.7,15.0,257.0,57.65,45.83
2018,6,28,6,45,649.5,76.5,3.65,15.6,307.5,60.93,48.56
2018,6,28,7,0,694.0,81.0,3.6,16.2,358.0,64.24,51.22
2018,6,28,7,15,726.0,85.5,3.6,16.75,409.5,72.87,58.48
2018,6,28,7,30,758.0,90.0,3.6,17.3,461.0,76.08,60.91
2018,6,28,7,45,782.5,92.5,3.55,17.85,511.0,77.65,61.91
2018,6,28,8,0,807.0,95.0,3.5,18.4,561.0,79.19,62.88
2018,6,28,8,15,825.5,97.5,3.5,19.0,608.0,80.54,63.67
2018,6,28,8,30,844.0,100.0,3.5,19.6,655.0,81.81,64.41
2018,6,28,8,45,859.0,101.5,3.5,20.15,699.0,98.03,77.75
2018,6,28,9,0,874.0,103.0,3.5,20.7,743.0,154.94,88.63
2018,6,28,9,15,885.0,104.5,3.5,21.2,782.0,212.44,126.04
2018,6,28,9,30,896.0,106.0,3.5,21.7,821.0,270.43,171.96
2018,6,28,9,45,905.0,107.0,3.55,22.25,855.0,327.83,220.75
2018,6,28,10,0,914.0,108.0,3.6,22.8,889.0,385.02,270.09
2018,6,28,10,15,920.0,109.5,3.65,23.2,916.5,440.92,318.11
2018,6,28,10,30,926.0,111.0,3.7,23.6,944.0,495.82,364.22
2018,6,28,10,45,930.0,111.5,3.8,24.0,964.5,547.82,407.0
2018,6,28,11,0,934.0,112.0,3.9,24.4,985.0,598.16,447.28
2018,6,28,11,15,936.0,112.5,3.95,24.65,998.0,645.47,484.37
2018,6,28,11,30,938.0,113.0,4.0,24.9,1011.0,690.58,518.87
2018,6,28,11,45,939.0,113.0,4.1,25.15,1016.5,732.28,550.28
2018,6,28,12,0,940.0,113.0,4.2,25.4,1022.0,771.41,579.22
2018,6,28,12,15,942.0,111.5,4.25,25.5,1021.5,807.39,605.4
2018,6,28,12,30,944.0,110.0,4.3,25.6,1021.0,840.47,628.03
2018,6,28,12,45,945.0,107.5,4.4,25.75,1013.0,868.79,647.44
2018,6,28,13,0,946.0,105.0,4.5,25.9,1005.0,893.7,664.56
2018,6,28,13,15,942.5,105.0,4.55,25.85,989.0,913.39,678.56
2018,6,28,13,30,939.0,105.0,4.6,25.8,973.0,929.33,690.22
2018,6,28,13,45,934.5,104.0,4.65,25.75,950.0,939.62,698.2
2018,6,28,14,0,930.0,103.0,4.7,25.7,927.0,946.0,703.71
2018,6,28,14,15,923.5,101.5,4.75,25.45,897.5,946.18,705.75
2018,6,28,14,30,917.0,100.0,4.8,25.2,868.0,942.46,705.3
2018,6,28,14,45,909.0,98.5,4.8,25.0,833.0,933.54,700.93
2018,6,28,15,0,901.0,97.0,4.8,24.8,798.0,920.91,694.14
2018,6,28,15,15,890.5,95.5,4.8,24.8,758.0,902.46,682.88
2018,6,28,15,30,880.0,94.0,4.8,24.8,718.0,880.61,669.33
2018,6,28,15,45,866.0,91.5,4.85,24.0,673.0,851.48,653.08
2018,6,28,16,0,852.0,89.0,4.9,23.2,628.0,819.46,634.54
2018,6,28,16,15,833.5,86.5,4.95,22.55,580.0,789.46,616.79
2018,6,28,16,30,815.0,84.0,5.0,21.9,532.0,748.49,590.64
2018,6,28,16,45,792.0,81.0,5.0,21.3,482.5,701.68,559.29
2018,6,28,17,0,769.0,78.0,5.0,20.7,433.0,653.58,526.07
2018,6,28,17,15,736.5,74.0,5.0,19.95,381.5,597.01,484.37
2018,6,28,17,30,704.0,70.0,5.0,19.2,330.0,540.59,441.33
2018,6,28,17,45,658.5,65.5,5.0,18.4,280.0,479.09,392.56
2018,6,28,18,0,613.0,61.0,5.0,17.6,230.0,417.63,341.96
2018,6,28,18,15,546.0,54.5,4.85,16.9,182.5,346.2,281.11
2018,6,28,18,30,479.0,48.0,4.7,16.2,135.0,280.2,223.07
2018,6,28,18,45,376.0,39.5,4.6,15.5,95.0,204.49,156.51
2018,6,28,19,0,273.0,31.0,4.5,14.8,55.0,139.33,93.48
2018,6,28,19,15,153.5,18.5,4.45,14.45,30.5,67.79,0.0
2018,6,28,19,30,34.0,6.0,4.4,14.1,6.0,11.89,0.0
2018,6,28,19,45,17.0,3.0,4.35,13.7,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,29,4,45,54.0,6.5,2.3,11.25,8.0,0.0,0.0
2018,6,29,5,0,108.0,13.0,2.5,11.6,16.0,10.23,0.0
2018,6,29,5,15,242.5,23.5,2.6,12.25,47.0,19.33,6.64
2018,6,29,5,30,377.0,34.0,2.7,12.9,78.0,28.11,18.5
2018,6,29,5,45,465.0,41.5,2.75,13.55,121.5,34.28,24.62
2018,6,29,6,0,553.0,49.0,2.8,14.2,165.0,40.56,30.5
2018,6,29,6,15,610.0,54.0,2.8,15.05,213.5,44.71,34.28
2018,6,29,6,30,667.0,59.0,2.8,15.9,262.0,52.94,41.5
2018,6,29,6,45,706.5,63.0,2.75,16.8,313.0,56.43,44.37
2018,6,29,7,0,746.0,67.0,2.7,17.7,364.0,59.93,47.14
2018,6,29,7,15,775.0,70.5,2.65,18.7,415.5,62.86,49.33
2018,6,29,7,30,804.0,74.0,2.6,19.7,467.0,65.74,51.43
2018,6,29,7,45,825.5,76.5,2.6,20.75,517.0,75.28,59.17
2018,6,29,8,0,847.0,79.0,2.6,21.8,567.0,77.84,60.87
2018,6,29,8,15,863.5,81.5,2.7,22.7,614.5,80.15,62.38
2018,6,29,8,30,880.0,84.0,2.8,23.6,662.0,82.31,63.77
2018,6,29,8,45,893.0,85.5,2.85,24.5,705.5,89.34,69.18
2018,6,29,9,0,906.0,87.0,2.9,25.4,749.0,147.84,80.43
2018,6,29,9,15,913.0,90.0,3.0,26.2,787.5,207.33,118.39
2018,6,29,9,30,920.0,93.0,3.1,27.0,826.0,266.89,164.59
2018,6,29,9,45,924.5,96.0,3.2,27.75,859.0,325.59,213.47
2018,6,29,10,0,929.0,99.0,3.3,28.5,892.0,383.61,262.39
2018,6,29,10,15,935.0,100.0,3.4,29.15,919.5,439.93,309.46
2018,6,29,10,30,941.0,101.0,3.5,29.8,947.0,495.22,354.55
2018,6,29,10,45,945.0,102.0,3.6,30.4,968.0,548.26,396.73
2018,6,29,11,0,949.0,103.0,3.7,31.0,989.0,599.62,436.36
2018,6,29,11,15,951.0,103.5,3.8,31.4,1002.5,647.57,472.74
2018,6,29,11,30,953.0,104.0,3.9,31.8,1016.0,693.26,506.55
2018,6,29,11,45,954.0,104.5,4.0,32.15,1022.0,735.88,537.48
2018,6,29,12,0,955.0,105.0,4.1,32.5,1028.0,775.88,565.93
2018,6,29,12,15,952.5,106.0,4.2,32.65,1026.0,810.89,590.51
2018,6,29,12,30,950.0,107.0,4.3,32.8,1024.0,842.75,611.72
2018,6,29,12,45,946.5,107.5,4.45,32.95,1014.5,870.09,630.12
2018,6,29,13,0,943.0,108.0,4.6,33.1,1005.0,893.92,646.24
2018,6,29,13,15,940.0,108.0,4.65,33.05,989.5,914.1,660.13
2018,6,29,13,30,937.0,108.0,4.7,33.0,974.0,930.55,671.62
2018,6,29,13,45,933.0,106.5,4.8,32.95,951.0,940.91,679.78
2018,6,29,14,0,929.0,105.0,4.9,32.9,928.0,947.36,685.53
2018,6,29,14,15,923.5,103.0,4.95,32.65,899.0,948.05,687.86
2018,6,29,14,30,918.0,101.0,5.0,32.4,870.0,944.81,687.75
2018,6,29,14,45,910.5,99.0,5.0,32.2,835.0,935.9,683.53
2018,6,29,15,0,903.0,97.0,5.0,32.0,800.0,923.24,676.92
2018,6,29,15,15,892.0,95.5,5.0,32.0,759.5,904.37,665.68
2018,6,29,15,30,881.0,94.0,5.0,32.0,719.0,882.1,652.21
2018,6,29,15,45,868.5,91.0,5.0,31.2,674.5,853.72,636.69
2018,6,29,16,0,856.0,88.0,5.0,30.4,630.0,822.36,618.92
2018,6,29,16,15,839.5,85.0,4.95,29.8,582.5,785.02,595.94
2018,6,29,16,30,823.0,82.0,4.9,29.2,535.0,753.13,576.53
2018,6,29,16,45,801.0,78.0,4.85,28.6,484.5,705.67,545.54
2018,6,29,17,0,779.0,74.0,4.8,28.0,434.0,656.84,512.93
2018,6,29,17,15,748.5,70.5,4.7,27.15,383.0,601.84,473.73
2018,6,29,17,30,718.0,67.0,4.6,26.3,332.0,546.81,433.09
2018,6,29,17,45,675.5,62.5,4.5,25.45,282.0,484.0,384.9
2018,6,29,18,0,633.0,58.0,4.4,24.6,232.0,425.56,338.16
2018,6,29,18,15,570.5,51.5,4.2,23.55,184.5,355.36,280.53
2018,6,29,18,30,508.0,45.0,4.0,22.5,137.0,290.17,225.01
2018,6,29,18,45,409.5,37.5,3.8,21.5,97.0,215.75,161.11
2018,6,29,19,0,311.0,30.0,3.6,20.5,57.0,151.29,99.25
2018,6,29,19,15,177.5,18.0,3.6,19.9,31.5,74.47,0.0
2018,6,29,19,30,44.0,6.0,3.6,19.3,6.0,14.04,0.0
2018,6,29,19,45,22.0,3.0,3.6,18.7,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.55,17.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,4,45,67.0,6.0,1.4,14.65,8.0,0.0,0.0
2018,6,30,5,0,134.0,12.0,1.4,15.0,16.0,9.44,0.0
2018,6,30,5,15,278.0,21.5,1.55,15.8,48.0,17.75,5.13
2018,6,30,5,30,422.0,31.0,1.7,16.6,80.0,25.86,16.25
2018,6,30,5,45,506.5,38.0,1.8,17.4,124.0,31.78,22.03
2018,6,30,6,0,591.0,45.0,1.9,18.2,168.0,40.98,30.36
2018,6,30,6,15,645.0,49.5,1.9,19.05,217.0,45.15,34.09
2018,6,30,6,30,699.0,54.0,1.9,19.9,266.0,49.38,37.72
2018,6,30,6,45,736.0,58.0,1.85,20.8,317.5,53.03,40.69
2018,6,30,7,0,773.0,62.0,1.8,21.7,369.0,56.67,43.56
2018,6,30,7,15,799.5,65.0,1.8,22.7,420.0,59.36,45.53
2018,6,30,7,30,826.0,68.0,1.8,23.7,471.0,69.04,53.37
2018,6,30,7,45,846.0,70.5,1.8,24.75,521.0,71.8,55.26
2018,6,30,8,0,866.0,73.0,1.8,25.8,571.0,74.45,57.02
2018,6,30,8,15,881.0,75.0,1.9,26.65,618.0,76.52,58.34
2018,6,30,8,30,896.0,77.0,2.0,27.5,665.0,78.47,59.56
2018,6,30,8,45,907.0,79.0,2.05,28.4,708.5,85.3,64.74
2018,6,30,9,0,918.0,81.0,2.1,29.3,752.0,144.68,76.37
2018,6,30,9,15,926.0,83.0,2.2,30.1,790.5,204.35,113.56
2018,6,30,9,30,934.0,85.0,2.3,30.9,829.0,264.19,159.05
2018,6,30,9,45,940.5,87.0,2.4,31.75,862.5,323.55,207.38
2018,6,30,10,0,947.0,89.0,2.5,32.6,896.0,382.4,255.86
2018,6,30,10,15,952.0,90.0,2.6,33.2,923.5,439.25,302.47
2018,6,30,10,30,957.0,91.0,2.7,33.8,951.0,494.93,347.0
2018,6,30,10,45,960.5,91.5,2.8,34.4,971.5,548.11,388.41
2018,6,30,11,0,964.0,92.0,2.9,35.0,992.0,599.52,427.21
2018,6,30,11,15,965.5,92.5,2.95,35.35,1005.0,647.78,462.91
2018,6,30,11,30,967.0,93.0,3.0,35.7,1018.0,693.7,495.97
2018,6,30,11,45,967.5,93.5,3.1,36.0,1024.0,736.44,526.34
2018,6,30,12,0,968.0,94.0,3.2,36.3,1030.0,776.47,554.23
2018,6,30,12,15,965.0,96.0,3.3,36.45,1028.0,812.23,578.42
2018,6,30,12,30,962.0,98.0,3.4,36.6,1026.0,844.8,599.56
2018,6,30,12,45,956.5,101.0,3.5,36.75,1017.0,872.86,617.77
2018,6,30,13,0,951.0,104.0,3.6,36.9,1008.0,897.35,633.73
2018,6,30,13,15,948.0,103.0,3.6,36.9,992.0,916.77,646.35
2018,6,30,13,30,945.0,102.0,3.6,36.9,976.0,932.39,656.65
2018,6,30,13,45,940.5,101.0,3.65,36.9,953.0,942.8,664.04
2018,6,30,14,0,936.0,100.0,3.7,36.9,930.0,949.28,669.08
2018,6,30,14,15,929.5,99.5,3.75,36.75,901.0,950.51,671.36
2018,6,30,14,30,923.0,99.0,3.8,36.6,872.0,947.85,671.31
2018,6,30,14,45,915.0,97.0,3.85,36.45,836.5,938.49,667.09
2018,6,30,15,0,907.0,95.0,3.9,36.3,801.0,925.35,660.57
2018,6,30,15,15,896.5,93.0,3.9,36.3,760.5,906.35,649.65
2018,6,30,15,30,886.0,91.0,3.9,36.3,720.0,883.92,636.56
2018,6,30,15,45,871.5,89.0,3.95,35.65,675.0,854.81,620.96
2018,6,30,16,0,857.0,87.0,4.0,35.0,630.0,822.81,603.24
2018,6,30,16,15,837.0,85.5,4.15,34.35,581.5,784.29,581.16
2018,6,30,16,30,817.0,84.0,4.3,33.7,533.0,751.54,562.6
2018,6,30,16,45,792.5,80.5,4.4,33.05,482.5,702.98,532.24
2018,6,30,17,0,768.0,77.0,4.5,32.4,432.0,653.24,500.18
2018,6,30,17,15,733.0,74.0,4.55,31.25,380.5,596.14,461.16
2018,6,30,17,30,698.0,71.0,4.6,30.1,329.0,539.35,420.85
2018,6,30,17,45,649.5,66.5,4.7,28.95,278.0,476.41,374.09
2018,6,30,18,0,601.0,62.0,4.8,27.8,227.0,413.66,325.38
2018,6,30,18,15,531.0,55.5,4.75,26.55,179.5,341.21,266.95
2018,6,30,18,30,461.0,49.0,4.7,25.3,132.0,274.48,211.12
2018,6,30,18,45,358.0,39.5,4.65,24.0,92.0,198.53,147.14
2018,6,30,19,0,255.0,30.0,4.6,22.7,52.0,133.45,86.72
2018,6,30,19,15,144.0,17.5,4.55,22.0,28.5,64.42,0.0
2018,6,30,19,30,33.0,5.0,4.5,21.3,5.0,10.95,0.0
2018,6,30,19,45,16.5,2.5,4.4,20.6,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.3,19.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.3,19.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.05,17.95,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.95,17.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.85,16.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.0,3.7,14.25,6.0,0.0,0.0
2018,7,1,5,0,66.0,10.0,3.7,14.4,12.0,7.87,0.0
2018,7,1,5,15,163.0,23.5,3.8,15.0,39.5,17.89,4.81
2018,7,1,5,30,260.0,37.0,3.9,15.6,67.0,28.18,18.23
2018,7,1,5,45,338.0,49.0,4.0,16.2,107.0,37.33,26.94
2018,7,1,6,0,416.0,61.0,4.1,16.8,147.0,48.86,37.43
2018,7,1,6,15,474.5,70.5,4.15,17.45,194.0,55.88,43.74
2018,7,1,6,30,533.0,80.0,4.2,18.1,241.0,62.78,49.74
2018,7,1,6,45,576.0,87.5,4.25,18.75,290.5,67.86,53.99
2018,7,1,7,0,619.0,95.0,4.3,19.4,340.0,72.83,58.03
2018,7,1,7,15,652.0,101.0,4.25,20.1,390.0,76.47,60.8
2018,7,1,7,30,685.0,107.0,4.2,20.8,440.0,80.01,63.44
2018,7,1,7,45,711.0,111.0,4.15,21.5,489.0,81.98,64.71
2018,7,1,8,0,737.0,115.0,4.1,22.2,538.0,83.89,65.91
2018,7,1,8,15,757.0,119.0,4.1,22.9,585.0,92.81,73.0
2018,7,1,8,30,777.0,123.0,4.1,23.6,632.0,94.47,73.95
2018,7,1,8,45,793.0,126.0,4.1,24.25,675.5,99.48,77.7
2018,7,1,9,0,809.0,129.0,4.1,24.9,719.0,154.63,89.58
2018,7,1,9,15,828.0,128.5,4.1,25.5,760.5,209.6,124.26
2018,7,1,9,30,847.0,128.0,4.1,26.1,802.0,266.19,167.8
2018,7,1,9,45,866.0,124.5,4.15,26.7,838.5,326.55,217.42
2018,7,1,10,0,885.0,121.0,4.2,27.3,875.0,382.39,264.46
2018,7,1,10,15,891.0,122.5,4.3,27.75,902.5,436.98,310.66
2018,7,1,10,30,897.0,124.0,4.4,28.2,930.0,490.62,355.1
2018,7,1,10,45,902.0,125.5,4.45,28.65,951.5,542.61,397.03
2018,7,1,11,0,907.0,127.0,4.5,29.1,973.0,593.13,436.61
2018,7,1,11,15,909.0,128.0,4.6,29.35,986.5,639.88,472.95
2018,7,1,11,30,911.0,129.0,4.7,29.6,1000.0,684.53,506.9
2018,7,1,11,45,911.0,130.5,4.8,29.9,1006.0,725.95,537.69
2018,7,1,12,0,911.0,132.0,4.9,30.2,1012.0,764.86,566.11
2018,7,1,12,15,906.0,135.0,5.0,30.25,1009.5,798.52,590.95
2018,7,1,12,30,901.0,138.0,5.1,30.3,1007.0,829.13,612.67
2018,7,1,12,45,893.5,141.0,5.2,30.4,996.5,854.54,630.27
2018,7,1,13,0,886.0,144.0,5.3,30.5,986.0,876.5,645.62
2018,7,1,13,15,881.0,144.0,5.35,30.3,970.0,894.64,658.98
2018,7,1,13,30,876.0,144.0,5.4,30.1,954.0,909.16,670.03
2018,7,1,13,45,869.5,143.0,5.5,29.95,930.5,917.82,677.41
2018,7,1,14,0,863.0,142.0,5.6,29.8,907.0,922.73,682.41
2018,7,1,14,15,855.0,140.5,5.6,29.45,877.5,922.11,683.78
2018,7,1,14,30,847.0,139.0,5.6,29.1,848.0,931.54,692.17
2018,7,1,14,45,836.5,137.0,5.6,28.8,813.0,920.52,686.55
2018,7,1,15,0,826.0,135.0,5.6,28.5,778.0,905.92,678.64
2018,7,1,15,15,813.0,132.0,5.6,28.5,737.5,884.63,665.35
2018,7,1,15,30,800.0,129.0,5.6,28.5,697.0,860.12,649.86
2018,7,1,15,45,784.0,125.5,5.5,27.6,652.5,829.5,631.88
2018,7,1,16,0,768.0,122.0,5.4,26.7,608.0,796.18,611.81
2018,7,1,16,15,746.0,118.5,5.3,26.1,560.5,760.15,588.79
2018,7,1,16,30,724.0,115.0,5.2,25.5,513.0,717.76,560.84
2018,7,1,16,45,696.0,110.0,5.15,24.9,463.0,667.76,526.42
2018,7,1,17,0,668.0,105.0,5.1,24.3,413.0,617.04,490.2
2018,7,1,17,15,630.5,99.0,5.0,23.55,362.5,558.5,447.06
2018,7,1,17,30,593.0,93.0,4.9,22.8,312.0,500.78,403.23
2018,7,1,17,45,543.0,85.0,4.85,22.05,262.5,434.91,351.59
2018,7,1,18,0,493.0,77.0,4.8,21.3,213.0,371.93,300.49
2018,7,1,18,15,426.0,66.5,4.65,20.55,167.0,301.63,241.79
2018,7,1,18,30,359.0,56.0,4.5,19.8,121.0,234.03,183.96
2018,7,1,18,45,271.0,43.0,4.35,19.0,83.5,166.74,125.87
2018,7,1,19,0,183.0,30.0,4.2,18.2,46.0,109.16,71.8
2018,7,1,19,15,102.0,17.0,4.15,17.75,25.0,52.66,0.0
2018,7,1,19,30,21.0,4.0,4.1,17.3,4.0,7.64,0.0
2018,7,1,19,45,10.5,2.0,4.1,16.8,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,2.15,13.3,4.0,0.0,0.0
2018,7,2,5,0,34.0,7.0,2.3,13.5,8.0,5.51,0.0
2018,7,2,5,15,96.5,22.0,2.4,14.0,31.5,16.61,3.65
2018,7,2,5,30,159.0,37.0,2.5,14.5,55.0,27.7,17.88
2018,7,2,5,45,223.5,54.0,2.55,14.95,92.5,40.04,29.46
2018,7,2,6,0,288.0,71.0,2.6,15.4,130.0,52.18,40.57
2018,7,2,6,15,342.0,85.5,2.65,16.0,174.5,62.32,49.69
2018,7,2,6,30,396.0,100.0,2.7,16.6,219.0,72.26,58.39
2018,7,2,6,45,440.5,112.0,2.7,17.2,267.0,80.24,65.16
2018,7,2,7,0,485.0,124.0,2.7,17.8,315.0,88.02,71.6
2018,7,2,7,15,522.0,133.0,2.7,18.4,364.5,93.62,76.02
2018,7,2,7,30,559.0,142.0,2.7,19.0,414.0,99.07,80.24
2018,7,2,7,45,589.5,149.5,2.7,19.6,463.0,104.51,84.39
2018,7,2,8,0,620.0,157.0,2.7,20.2,512.0,107.65,86.55
2018,7,2,8,15,645.0,163.0,2.7,20.8,559.5,109.52,87.63
2018,7,2,8,30,670.0,169.0,2.7,21.4,607.0,111.24,88.6
2018,7,2,8,45,690.5,172.5,2.75,22.05,650.5,114.65,90.96
2018,7,2,9,0,711.0,176.0,2.8,22.7,694.0,165.76,102.44
2018,7,2,9,15,705.0,190.0,2.85,23.25,727.0,221.39,139.39
2018,7,2,9,30,699.0,204.0,2.9,23.8,760.0,276.16,182.22
