Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,45,684.0,223.0,2.95,24.35,785.5,330.59,227.48
2018,7,2,10,0,669.0,242.0,3.0,24.9,811.0,382.93,271.28
2018,7,2,10,15,681.0,244.5,3.1,25.4,840.0,432.84,312.15
2018,7,2,10,30,693.0,247.0,3.2,25.9,869.0,483.04,352.46
2018,7,2,10,45,702.0,248.0,3.3,26.35,890.5,530.83,390.17
2018,7,2,11,0,711.0,249.0,3.4,26.8,912.0,578.11,426.54
2018,7,2,11,15,718.0,249.0,3.5,27.15,927.0,622.79,460.35
2018,7,2,11,30,725.0,249.0,3.6,27.5,942.0,666.32,492.57
2018,7,2,11,45,729.0,248.5,3.7,27.85,949.0,706.09,521.49
2018,7,2,12,0,733.0,248.0,3.8,28.2,956.0,744.03,548.59
2018,7,2,12,15,734.0,246.5,3.9,28.35,955.0,776.86,572.19
2018,7,2,12,30,735.0,245.0,4.0,28.5,954.0,807.14,593.77
2018,7,2,12,45,733.5,243.5,4.1,28.65,946.0,832.6,611.85
2018,7,2,13,0,732.0,242.0,4.2,28.8,938.0,854.94,627.71
2018,7,2,13,15,727.0,240.0,4.35,28.7,921.5,870.59,639.83
2018,7,2,13,30,722.0,238.0,4.5,28.6,905.0,882.75,649.63
2018,7,2,13,45,713.5,234.5,4.6,28.5,880.5,886.93,653.89
2018,7,2,14,0,705.0,231.0,4.7,28.4,856.0,887.5,656.04
2018,7,2,14,15,695.0,227.5,4.8,28.0,827.0,883.18,655.7
2018,7,2,14,30,685.0,224.0,4.9,27.6,798.0,875.41,653.05
2018,7,2,14,45,672.0,220.0,5.0,27.25,763.5,861.12,645.77
2018,7,2,15,0,659.0,216.0,5.1,26.9,729.0,843.66,636.24
2018,7,2,15,15,644.0,210.0,5.1,26.9,689.5,819.54,620.59
2018,7,2,15,30,629.0,204.0,5.1,26.9,650.0,792.66,602.94
2018,7,2,15,45,609.0,196.5,5.2,25.65,606.0,757.55,582.64
2018,7,2,16,0,589.0,189.0,5.3,24.4,562.0,720.35,560.26
2018,7,2,16,15,565.5,180.0,5.25,23.7,515.5,669.75,525.81
2018,7,2,16,30,542.0,171.0,5.2,23.0,469.0,625.93,495.53
2018,7,2,16,45,513.5,160.5,5.15,22.3,421.5,576.09,459.94
2018,7,2,17,0,485.0,150.0,5.1,21.6,374.0,526.23,423.46
2018,7,2,17,15,451.5,137.0,5.0,20.85,326.0,470.76,381.6
2018,7,2,17,30,418.0,124.0,4.9,20.1,278.0,416.48,339.51
2018,7,2,17,45,376.5,109.5,4.8,19.3,232.5,357.51,292.41
2018,7,2,18,0,335.0,95.0,4.7,18.5,187.0,301.3,246.16
2018,7,2,18,15,284.0,78.0,4.6,17.9,145.0,240.96,195.06
2018,7,2,18,30,233.0,61.0,4.5,17.3,103.0,185.14,146.75
2018,7,2,18,45,174.0,44.0,4.35,16.65,70.0,131.17,99.58
2018,7,2,19,0,115.0,27.0,4.2,16.0,37.0,83.18,54.4
2018,7,2,19,15,63.5,15.0,4.15,15.65,20.0,28.89,0.0
2018,7,2,19,30,12.0,3.0,4.1,15.3,3.0,4.94,0.0
2018,7,2,19,45,6.0,1.5,4.0,14.95,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,3,4,45,25.5,5.5,2.8,12.15,6.0,0.0,0.0
2018,7,3,5,0,51.0,11.0,2.9,12.4,12.0,8.65,0.0
2018,7,3,5,15,150.5,25.5,3.0,12.85,40.0,19.29,4.6
2018,7,3,5,30,250.0,40.0,3.1,13.3,68.0,30.26,20.1
2018,7,3,5,45,333.5,51.5,3.15,13.75,108.0,39.04,28.7
2018,7,3,6,0,417.0,63.0,3.2,14.2,148.0,50.55,39.31
2018,7,3,6,15,435.5,75.5,3.15,14.75,186.0,56.62,44.88
2018,7,3,6,30,454.0,88.0,3.1,15.3,224.0,65.12,52.39
2018,7,3,6,45,548.0,91.0,3.05,15.8,285.0,70.08,56.6
2018,7,3,7,0,642.0,94.0,3.0,16.3,346.0,72.57,58.52
2018,7,3,7,15,684.5,97.5,3.0,17.0,399.5,74.74,60.06
2018,7,3,7,30,727.0,101.0,3.0,17.7,453.0,76.97,61.6
2018,7,3,7,45,756.0,103.5,3.0,18.4,504.0,84.81,67.96
2018,7,3,8,0,785.0,106.0,3.0,19.1,555.0,86.15,68.66
2018,7,3,8,15,807.0,107.5,3.0,19.75,603.0,86.64,68.67
2018,7,3,8,30,829.0,109.0,3.0,20.4,651.0,87.12,68.69
2018,7,3,8,45,847.0,110.0,3.0,21.1,696.0,90.51,71.15
2018,7,3,9,0,865.0,111.0,3.0,21.8,741.0,155.98,90.08
2018,7,3,9,15,868.5,117.5,3.05,22.4,778.5,215.0,128.15
2018,7,3,9,30,872.0,124.0,3.1,23.0,816.0,273.77,174.25
2018,7,3,9,45,871.5,130.5,3.15,23.6,847.0,330.95,222.49
2018,7,3,10,0,871.0,137.0,3.2,24.2,878.0,386.98,270.43
2018,7,3,10,15,880.5,137.0,3.3,24.65,906.5,441.53,316.67
2018,7,3,10,30,890.0,137.0,3.4,25.1,935.0,495.49,361.44
2018,7,3,10,45,898.5,136.0,3.5,25.6,957.5,547.49,403.5
2018,7,3,11,0,907.0,135.0,3.6,26.1,980.0,598.33,443.47
2018,7,3,11,15,911.5,134.5,3.7,26.4,994.5,645.76,480.24
2018,7,3,11,30,916.0,134.0,3.8,26.7,1009.0,691.27,514.7
2018,7,3,11,45,920.0,133.0,3.95,27.0,1016.5,734.0,546.57
2018,7,3,12,0,924.0,132.0,4.1,27.3,1024.0,774.44,576.2
2018,7,3,12,15,919.5,134.5,4.2,27.4,1021.5,808.68,601.21
2018,7,3,12,30,915.0,137.0,4.3,27.5,1019.0,839.83,622.93
2018,7,3,12,45,907.0,140.5,4.4,27.6,1008.5,865.71,640.68
2018,7,3,13,0,899.0,144.0,4.5,27.7,998.0,888.09,656.11
2018,7,3,13,15,897.0,142.0,4.55,27.65,982.5,907.54,669.82
2018,7,3,13,30,895.0,140.0,4.6,27.6,967.0,923.34,681.24
2018,7,3,13,45,891.0,137.5,4.7,27.55,944.0,933.2,689.24
2018,7,3,14,0,887.0,135.0,4.8,27.5,921.0,939.22,694.82
2018,7,3,14,15,881.0,132.5,4.85,27.25,892.0,939.58,696.95
2018,7,3,14,30,875.0,130.0,4.9,27.0,863.0,936.13,696.66
2018,7,3,14,45,867.5,127.0,4.95,26.8,828.0,927.08,692.55
2018,7,3,15,0,860.0,124.0,5.0,26.6,793.0,914.36,686.04
2018,7,3,15,15,847.5,122.0,5.0,26.6,752.5,906.43,682.05
2018,7,3,15,30,835.0,120.0,5.0,26.6,712.0,882.94,667.36
2018,7,3,15,45,821.0,116.0,4.9,25.9,667.5,852.9,649.4
2018,7,3,16,0,807.0,112.0,4.8,25.2,623.0,819.97,629.28
2018,7,3,16,15,790.0,107.5,4.75,24.7,575.5,781.42,604.71
2018,7,3,16,30,773.0,103.0,4.7,24.2,528.0,740.64,578.2
2018,7,3,16,45,749.5,98.0,4.65,23.7,478.0,692.5,545.81
2018,7,3,17,0,726.0,93.0,4.6,23.2,428.0,646.63,513.63
2018,7,3,17,15,693.0,87.5,4.5,22.55,377.0,589.53,471.74
2018,7,3,17,30,660.0,82.0,4.4,21.9,326.0,532.78,428.82
2018,7,3,17,45,614.0,76.0,4.35,21.2,276.0,468.56,378.69
2018,7,3,18,0,568.0,70.0,4.3,20.5,226.0,406.68,328.56
2018,7,3,18,15,501.0,62.0,4.15,19.8,179.0,335.2,268.84
2018,7,3,18,30,434.0,54.0,4.0,19.1,132.0,269.12,211.88
2018,7,3,18,45,336.5,43.0,3.85,18.35,92.5,194.67,147.49
2018,7,3,19,0,239.0,32.0,3.7,17.6,53.0,130.8,86.48
2018,7,3,19,15,133.5,18.5,3.65,17.1,29.0,50.62,0.0
2018,7,3,19,30,28.0,5.0,3.6,16.6,5.0,9.98,0.0
2018,7,3,19,45,14.0,2.5,3.55,16.1,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,4,45,32.5,6.0,2.8,11.55,6.5,0.0,0.0
2018,7,4,5,0,65.0,12.0,3.0,11.8,13.0,9.44,0.0
2018,7,4,5,15,179.0,25.0,3.15,12.3,41.5,19.0,3.77
2018,7,4,5,30,293.0,38.0,3.3,12.8,70.0,31.2,20.88
2018,7,4,5,45,374.0,48.0,3.45,13.35,110.0,39.06,28.74
2018,7,4,6,0,455.0,58.0,3.6,13.9,150.0,46.88,36.1
2018,7,4,6,15,460.5,71.5,3.55,14.45,187.0,56.6,44.91
2018,7,4,6,30,466.0,85.0,3.5,15.0,224.0,63.3,50.83
2018,7,4,6,45,567.5,84.5,3.5,15.6,285.0,65.63,52.72
2018,7,4,7,0,669.0,84.0,3.5,16.2,346.0,66.0,52.79
2018,7,4,7,15,710.0,87.0,3.5,16.75,399.5,68.12,54.35
2018,7,4,7,30,751.0,90.0,3.5,17.3,453.0,76.04,60.92
2018,7,4,7,45,775.5,93.5,3.45,17.85,503.0,78.29,62.5
2018,7,4,8,0,800.0,97.0,3.4,18.4,553.0,80.47,64.01
2018,7,4,8,15,819.5,99.0,3.4,19.05,600.5,81.47,64.48
2018,7,4,8,30,839.0,101.0,3.4,19.7,648.0,82.42,64.92
2018,7,4,8,45,854.5,103.0,3.4,20.3,692.5,95.37,75.49
2018,7,4,9,0,870.0,105.0,3.4,20.9,737.0,152.55,87.67
2018,7,4,9,15,878.0,107.5,3.45,21.45,775.0,210.18,124.58
2018,7,4,9,30,886.0,110.0,3.5,22.0,813.0,268.0,170.11
2018,7,4,9,45,891.0,114.0,3.55,22.6,846.0,325.92,219.19
2018,7,4,10,0,896.0,118.0,3.6,23.2,879.0,383.26,268.52
2018,7,4,10,15,905.0,117.5,3.7,23.65,907.5,438.43,315.8
2018,7,4,10,30,914.0,117.0,3.8,24.1,936.0,492.92,361.51
2018,7,4,10,45,921.5,116.0,3.85,24.6,958.0,545.4,404.33
2018,7,4,11,0,929.0,115.0,3.9,25.1,980.0,596.57,444.87
2018,7,4,11,15,933.0,115.0,4.0,25.4,994.5,644.85,482.6
2018,7,4,11,30,937.0,115.0,4.1,25.7,1009.0,691.11,517.9
2018,7,4,11,45,940.5,113.5,4.2,26.0,1016.0,733.72,549.81
2018,7,4,12,0,944.0,112.0,4.3,26.3,1023.0,773.89,579.34
2018,7,4,12,15,944.0,111.5,4.4,26.4,1022.0,809.61,605.39
2018,7,4,12,30,944.0,111.0,4.5,26.5,1021.0,842.33,627.91
2018,7,4,12,45,942.5,111.0,4.55,26.65,1013.0,871.07,647.38
2018,7,4,13,0,941.0,111.0,4.6,26.8,1005.0,896.39,664.61
2018,7,4,13,15,940.0,109.5,4.65,26.75,990.0,917.26,679.44
2018,7,4,13,30,939.0,108.0,4.7,26.7,975.0,934.41,691.87
2018,7,4,13,45,937.0,106.0,4.7,26.7,953.5,946.38,700.44
2018,7,4,14,0,935.0,104.0,4.7,26.7,932.0,954.43,706.52
2018,7,4,14,15,930.5,101.5,4.7,26.55,903.0,955.79,708.68
2018,7,4,14,30,926.0,99.0,4.7,26.4,874.0,953.17,708.33
2018,7,4,14,45,919.0,97.0,4.7,26.25,839.0,944.87,704.3
2018,7,4,15,0,912.0,95.0,4.7,26.1,804.0,932.76,697.82
2018,7,4,15,15,901.5,93.0,4.7,26.1,763.5,913.84,686.37
2018,7,4,15,30,891.0,91.0,4.7,26.1,723.0,891.45,672.61
2018,7,4,15,45,879.5,88.5,4.7,25.5,679.0,864.38,657.2
2018,7,4,16,0,868.0,86.0,4.7,24.9,635.0,834.24,639.5
2018,7,4,16,15,853.0,82.5,4.65,24.4,587.5,797.29,616.2
2018,7,4,16,30,838.0,79.0,4.6,23.9,540.0,757.91,590.85
2018,7,4,16,45,816.5,75.5,4.6,23.35,489.5,718.64,565.54
2018,7,4,17,0,795.0,72.0,4.6,22.8,439.0,670.19,532.82
2018,7,4,17,15,766.0,68.5,4.5,22.05,388.0,615.52,493.43
2018,7,4,17,30,737.0,65.0,4.4,21.3,337.0,560.66,452.14
2018,7,4,17,45,695.5,60.0,4.3,20.6,286.0,496.91,402.26
2018,7,4,18,0,654.0,55.0,4.2,19.9,235.0,434.9,351.85
2018,7,4,18,15,591.0,49.5,4.0,19.05,187.0,366.56,294.45
2018,7,4,18,30,528.0,44.0,3.8,18.2,139.0,300.98,237.4
2018,7,4,18,45,429.5,36.0,3.6,17.4,98.0,224.52,170.5
2018,7,4,19,0,331.0,28.0,3.4,16.6,57.0,158.3,104.9
2018,7,4,19,15,190.5,17.0,3.25,16.1,31.5,65.04,0.0
2018,7,4,19,30,50.0,6.0,3.1,15.6,6.0,15.57,0.0
2018,7,4,19,45,25.0,3.0,2.95,15.1,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.65,10.35,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.8,10.7,14.0,9.44,0.0
2018,7,5,5,15,261.5,21.5,2.0,11.45,44.5,17.79,2.44
2018,7,5,5,30,404.0,31.0,2.2,12.2,75.0,25.83,16.33
2018,7,5,5,45,480.5,38.5,2.45,12.9,116.5,32.04,22.63
2018,7,5,6,0,557.0,46.0,2.7,13.6,158.0,38.3,28.53
2018,7,5,6,15,525.0,54.0,2.65,14.3,183.0,43.84,33.59
2018,7,5,6,30,493.0,62.0,2.6,15.0,208.0,48.94,38.11
2018,7,5,6,45,428.0,81.0,2.6,15.65,225.0,61.06,48.69
2018,7,5,7,0,363.0,100.0,2.6,16.3,242.0,70.87,57.05
2018,7,5,7,15,536.5,97.0,2.5,17.0,339.0,71.7,57.42
2018,7,5,7,30,710.0,94.0,2.4,17.7,436.0,72.07,57.37
2018,7,5,7,45,788.0,84.5,2.3,18.45,502.0,72.38,57.25
2018,7,5,8,0,866.0,75.0,2.2,19.2,568.0,75.68,59.69
2018,7,5,8,15,881.0,77.5,2.1,19.95,615.5,78.06,61.33
2018,7,5,8,30,896.0,80.0,2.0,20.7,663.0,80.3,62.84
2018,7,5,8,45,907.5,81.5,1.9,21.4,706.5,84.1,65.66
2018,7,5,9,0,919.0,83.0,1.8,22.1,750.0,143.47,78.38
2018,7,5,9,15,928.5,84.5,1.7,22.85,789.5,203.36,116.02
2018,7,5,9,30,938.0,86.0,1.6,23.6,829.0,263.59,162.56
2018,7,5,9,45,946.0,86.5,1.55,24.35,863.0,322.84,211.74
2018,7,5,10,0,954.0,87.0,1.5,25.1,897.0,381.73,261.1
2018,7,5,10,15,959.0,88.5,1.5,25.8,925.0,439.55,309.0
2018,7,5,10,30,964.0,90.0,1.5,26.5,953.0,496.23,354.55
2018,7,5,10,45,968.0,90.5,1.5,27.2,974.0,550.3,396.61
2018,7,5,11,0,972.0,91.0,1.5,27.9,995.0,602.64,435.83
2018,7,5,11,15,973.5,91.5,1.55,28.45,1008.5,651.57,471.85
2018,7,5,11,30,975.0,92.0,1.6,29.0,1022.0,698.14,505.1
2018,7,5,11,45,976.0,91.5,1.65,29.55,1028.0,741.06,534.96
2018,7,5,12,0,977.0,91.0,1.7,30.1,1034.0,781.24,562.22
2018,7,5,12,15,973.0,94.5,1.8,30.45,1032.5,818.05,586.67
2018,7,5,12,30,969.0,98.0,1.9,30.8,1031.0,851.61,608.12
2018,7,5,12,45,963.0,100.5,2.05,31.15,1021.5,879.32,626.23
2018,7,5,13,0,957.0,103.0,2.2,31.5,1012.0,903.39,642.05
2018,7,5,13,15,954.5,102.0,2.3,31.65,996.0,923.62,655.57
2018,7,5,13,30,952.0,101.0,2.4,31.8,980.0,940.03,666.77
2018,7,5,13,45,947.0,100.0,2.55,31.9,956.5,950.32,674.78
2018,7,5,14,0,942.0,99.0,2.7,32.0,933.0,956.64,680.41
2018,7,5,14,15,936.5,97.5,2.8,31.95,904.0,958.04,683.03
2018,7,5,14,30,931.0,96.0,2.9,31.9,875.0,955.49,683.28
2018,7,5,14,45,924.0,94.0,3.0,31.85,840.0,947.15,679.93
2018,7,5,15,0,917.0,92.0,3.1,31.8,805.0,934.99,674.21
2018,7,5,15,15,907.0,90.0,3.1,31.8,764.5,916.44,663.58
2018,7,5,15,30,897.0,88.0,3.1,31.8,724.0,894.39,650.74
2018,7,5,15,45,883.5,85.5,3.15,31.3,678.5,865.45,634.94
2018,7,5,16,0,870.0,83.0,3.2,30.8,633.0,833.52,616.96
2018,7,5,16,15,852.5,79.5,3.2,30.4,584.0,794.44,593.33
2018,7,5,16,30,835.0,76.0,3.2,30.0,535.0,753.07,567.76
2018,7,5,16,45,812.5,73.0,3.2,29.55,484.5,713.63,543.19
2018,7,5,17,0,790.0,70.0,3.2,29.1,434.0,665.2,511.63
2018,7,5,17,15,758.5,66.5,3.1,28.35,382.5,609.04,472.84
2018,7,5,17,30,727.0,63.0,3.0,27.6,331.0,552.92,432.23
2018,7,5,17,45,673.5,58.5,2.9,26.85,277.5,483.1,379.66
2018,7,5,18,0,620.0,54.0,2.8,26.1,224.0,416.18,327.3
2018,7,5,18,15,395.5,37.5,2.6,25.05,138.0,255.86,200.77
2018,7,5,18,30,171.0,21.0,2.4,24.0,52.0,113.42,85.85
2018,7,5,18,45,126.0,15.5,2.2,22.95,34.5,79.56,56.83
2018,7,5,19,0,81.0,10.0,2.0,21.9,17.0,50.27,29.53
2018,7,5,19,15,46.5,6.0,2.2,21.5,9.5,17.38,0.0
2018,7,5,19,30,12.0,2.0,2.4,21.1,2.0,4.19,0.0
2018,7,5,19,45,6.0,1.0,2.6,20.65,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,19.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.35,16.05,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.4,16.1,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,2.45,16.35,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.6,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.5,2.55,16.8,6.5,4.92,0.0
2018,7,6,6,0,0.0,8.0,2.6,17.0,8.0,6.06,0.0
2018,7,6,6,15,0.0,9.5,2.55,17.35,9.5,7.2,0.74
2018,7,6,6,30,0.0,11.0,2.5,17.7,11.0,8.35,1.77
2018,7,6,6,45,0.0,21.5,2.5,18.05,21.5,16.37,8.86
2018,7,6,7,0,0.0,32.0,2.5,18.4,32.0,24.42,15.91
2018,7,6,7,15,7.5,90.0,2.5,18.9,93.5,68.62,54.35
2018,7,6,7,30,15.0,148.0,2.5,19.4,155.0,108.28,88.04
2018,7,6,7,45,8.0,126.5,2.55,19.9,130.5,94.75,76.0
2018,7,6,8,0,1.0,105.0,2.6,20.4,106.0,80.09,63.15
2018,7,6,8,15,0.5,97.5,2.5,21.15,98.0,74.92,58.38
2018,7,6,8,30,0.0,90.0,2.4,21.9,90.0,69.39,53.36
2018,7,6,8,45,0.0,93.0,2.3,22.65,93.0,71.78,55.05
2018,7,6,9,0,0.0,96.0,2.2,23.4,96.0,74.08,54.02
2018,7,6,9,15,4.5,130.0,2.2,24.25,133.5,99.74,73.81
2018,7,6,9,30,9.0,164.0,2.2,25.1,171.0,125.81,93.57
2018,7,6,9,45,155.0,249.5,2.25,26.0,380.5,209.44,152.35
2018,7,6,10,0,301.0,335.0,2.3,26.9,590.0,325.63,235.64
2018,7,6,10,15,482.5,281.5,2.35,27.95,706.0,382.25,274.83
2018,7,6,10,30,664.0,228.0,2.4,29.0,822.0,457.36,329.02
2018,7,6,10,45,786.0,166.5,2.45,30.05,885.5,515.42,372.06
2018,7,6,11,0,908.0,105.0,2.5,31.1,949.0,578.14,418.24
2018,7,6,11,15,912.0,105.0,2.65,31.75,963.5,625.4,453.42
2018,7,6,11,30,916.0,105.0,2.8,32.4,978.0,670.68,486.3
2018,7,6,11,45,918.5,105.0,2.9,33.0,985.5,712.82,516.05
2018,7,6,12,0,921.0,105.0,3.0,33.6,993.0,752.54,543.46
2018,7,6,12,15,922.0,104.5,3.15,33.8,993.0,788.16,568.34
2018,7,6,12,30,923.0,104.0,3.3,34.0,993.0,820.9,590.05
2018,7,6,12,45,894.5,120.0,3.45,34.2,975.5,840.36,603.03
2018,7,6,13,0,866.0,136.0,3.6,34.4,958.0,855.36,613.23
2018,7,6,13,15,893.0,118.0,3.75,34.4,953.5,885.35,633.83
2018,7,6,13,30,920.0,100.0,3.9,34.4,949.0,911.6,651.94
2018,7,6,13,45,911.5,102.0,4.0,34.4,926.0,921.18,659.07
2018,7,6,14,0,903.0,104.0,4.1,34.4,903.0,926.95,663.97
2018,7,6,14,15,852.5,128.5,4.2,34.2,863.5,912.12,656.09
2018,7,6,14,30,802.0,153.0,4.3,34.0,824.0,907.88,655.34
2018,7,6,14,45,801.0,145.5,4.4,33.8,792.0,900.46,652.52
2018,7,6,15,0,800.0,138.0,4.5,33.6,760.0,889.34,647.33
2018,7,6,15,15,805.5,126.5,4.5,33.6,725.0,876.23,639.96
2018,7,6,15,30,811.0,115.0,4.5,33.6,690.0,859.16,630.02
2018,7,6,15,45,829.0,97.5,4.55,32.8,653.0,832.48,615.81
2018,7,6,16,0,847.0,80.0,4.6,32.0,616.0,811.8,605.62
2018,7,6,16,15,832.0,76.5,4.55,31.35,569.0,775.29,583.54
2018,7,6,16,30,817.0,73.0,4.5,30.7,522.0,736.43,559.53
2018,7,6,16,45,753.0,81.0,4.45,30.1,464.0,679.16,521.73
2018,7,6,17,0,689.0,89.0,4.4,29.5,406.0,618.18,479.63
2018,7,6,17,15,656.0,82.5,4.3,28.65,355.5,561.32,439.33
2018,7,6,17,30,623.0,76.0,4.2,27.8,305.0,504.95,397.97
2018,7,6,17,45,624.5,64.5,4.05,27.0,264.5,464.07,366.99
2018,7,6,18,0,626.0,53.0,3.9,26.2,224.0,419.14,331.19
2018,7,6,18,15,560.0,48.0,3.8,25.35,177.5,351.01,275.41
2018,7,6,18,30,494.0,43.0,3.7,24.5,131.0,286.23,220.53
2018,7,6,18,45,393.0,35.0,3.55,23.7,91.5,210.48,156.01
2018,7,6,19,0,292.0,27.0,3.4,22.9,52.0,145.04,92.95
2018,7,6,19,15,171.0,16.5,3.35,22.4,29.0,59.71,0.0
2018,7,6,19,30,50.0,6.0,3.3,21.9,6.0,15.67,0.0
2018,7,6,19,45,25.0,3.0,3.25,21.45,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.05,20.1,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.75,19.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.6,18.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,7,4,45,49.0,4.5,2.1,15.25,5.5,0.0,0.0
2018,7,7,5,0,98.0,9.0,2.3,15.5,11.0,7.08,0.0
2018,7,7,5,15,246.0,19.5,2.4,16.05,41.0,16.08,0.0
2018,7,7,5,30,394.0,30.0,2.5,16.6,71.0,24.98,15.13
2018,7,7,5,45,481.5,36.5,2.55,17.15,113.5,30.46,20.78
2018,7,7,6,0,569.0,43.0,2.6,17.7,156.0,39.13,28.72
2018,7,7,6,15,625.0,48.0,2.65,18.55,204.5,43.72,32.87
2018,7,7,6,30,681.0,53.0,2.7,19.4,253.0,48.36,36.89
2018,7,7,6,45,719.5,56.5,2.7,20.3,303.5,51.63,39.57
2018,7,7,7,0,758.0,60.0,2.7,21.2,354.0,54.92,42.17
2018,7,7,7,15,785.5,63.0,2.75,22.1,405.0,57.66,44.21
2018,7,7,7,30,813.0,66.0,2.8,23.0,456.0,67.28,52.08
2018,7,7,7,45,833.5,69.0,2.85,23.85,506.0,70.41,54.35
2018,7,7,8,0,854.0,72.0,2.9,24.7,556.0,73.41,56.48
2018,7,7,8,15,870.0,74.0,3.0,25.45,603.5,75.53,57.88
2018,7,7,8,30,886.0,76.0,3.1,26.2,651.0,77.53,59.17
2018,7,7,8,45,898.0,77.5,3.2,27.0,694.5,80.51,61.26
2018,7,7,9,0,910.0,79.0,3.3,27.8,738.0,139.36,74.05
2018,7,7,9,15,919.0,81.0,3.4,28.4,777.0,198.98,111.0
2018,7,7,9,30,928.0,83.0,3.5,29.0,816.0,258.91,156.97
2018,7,7,9,45,935.0,84.5,3.55,29.6,850.0,318.04,205.95
2018,7,7,10,0,942.0,86.0,3.6,30.2,884.0,376.74,255.38
2018,7,7,10,15,947.5,86.5,3.7,30.65,911.5,433.49,303.04
2018,7,7,10,30,953.0,87.0,3.8,31.1,939.0,489.14,348.76
2018,7,7,10,45,957.0,87.5,3.85,31.55,960.0,542.73,391.57
2018,7,7,11,0,961.0,88.0,3.9,32.0,981.0,594.61,431.79
2018,7,7,11,15,960.0,91.0,4.0,32.25,994.5,643.52,469.15
2018,7,7,11,30,959.0,94.0,4.1,32.5,1008.0,689.95,503.75
2018,7,7,11,45,964.5,91.0,4.15,32.75,1015.5,733.45,535.46
2018,7,7,12,0,970.0,88.0,4.2,33.0,1023.0,774.49,564.79
2018,7,7,12,15,964.0,92.5,4.25,33.15,1021.0,810.46,589.3
2018,7,7,12,30,958.0,97.0,4.3,33.3,1019.0,843.08,610.78
2018,7,7,12,45,948.5,102.5,4.35,33.45,1009.0,870.28,628.62
2018,7,7,13,0,939.0,108.0,4.4,33.6,999.0,893.79,644.05
2018,7,7,13,15,936.5,106.5,4.45,33.55,983.0,913.4,657.52
2018,7,7,13,30,934.0,105.0,4.5,33.5,967.0,929.24,668.62
2018,7,7,13,45,789.0,177.5,4.55,33.5,893.5,895.68,647.24
2018,7,7,14,0,644.0,250.0,4.6,33.5,820.0,852.65,617.74
2018,7,7,14,15,701.0,217.5,4.65,33.25,819.5,882.6,641.12
2018,7,7,14,30,758.0,185.0,4.7,33.0,819.0,907.74,659.87
2018,7,7,14,45,768.0,169.0,4.8,32.75,788.5,893.91,652.91
2018,7,7,15,0,778.0,153.0,4.9,32.5,758.0,885.22,649.66
2018,7,7,15,15,769.5,145.5,4.9,32.5,717.5,864.24,636.85
2018,7,7,15,30,761.0,138.0,4.9,32.5,677.0,839.96,621.88
2018,7,7,15,45,808.5,111.5,5.0,31.65,651.5,841.0,627.04
2018,7,7,16,0,856.0,85.0,5.1,30.8,626.0,825.97,621.06
2018,7,7,16,15,835.5,82.5,5.1,30.1,576.5,785.97,596.64
2018,7,7,16,30,815.0,80.0,5.1,29.4,527.0,751.73,576.02
2018,7,7,16,45,800.0,75.0,5.1,28.7,479.0,708.6,548.52
2018,7,7,17,0,785.0,70.0,5.1,28.0,431.0,663.59,519.03
2018,7,7,17,15,757.0,66.0,5.0,27.05,380.5,609.36,481.08
2018,7,7,17,30,729.0,62.0,4.9,26.1,330.0,554.89,441.02
2018,7,7,17,45,690.0,57.0,4.8,25.15,280.0,492.9,393.52
2018,7,7,18,0,651.0,52.0,4.7,24.2,230.0,432.47,345.28
2018,7,7,18,15,589.5,47.0,4.5,23.25,183.0,362.84,287.61
2018,7,7,18,30,528.0,42.0,4.3,22.3,136.0,300.82,234.04
2018,7,7,18,45,429.0,34.5,4.15,21.35,95.5,224.49,168.09
2018,7,7,19,0,330.0,27.0,4.0,20.4,55.0,157.9,101.96
2018,7,7,19,15,192.0,16.5,3.95,19.85,30.5,65.66,0.0
2018,7,7,19,30,54.0,6.0,3.9,19.3,6.0,16.6,0.0
2018,7,7,19,45,27.0,3.0,3.85,18.8,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,8,4,45,49.5,5.0,3.3,13.1,5.5,0.0,0.0
2018,7,8,5,0,99.0,10.0,3.4,13.3,11.0,7.87,0.0
2018,7,8,5,15,249.5,20.0,3.4,13.9,41.0,16.53,0.0
2018,7,8,5,30,400.0,30.0,3.4,14.5,71.0,25.03,15.24
2018,7,8,5,45,487.0,36.5,3.45,15.1,113.5,30.5,20.99
2018,7,8,6,0,574.0,43.0,3.5,15.7,156.0,39.18,28.99
2018,7,8,6,15,629.0,48.0,3.5,16.6,204.5,43.76,33.18
2018,7,8,6,30,684.0,53.0,3.5,17.5,253.0,48.4,37.22
2018,7,8,6,45,721.0,57.0,3.5,18.4,303.5,52.04,40.24
2018,7,8,7,0,758.0,61.0,3.5,19.3,354.0,55.67,43.16
2018,7,8,7,15,784.5,64.0,3.55,20.1,404.5,58.36,45.2
2018,7,8,7,30,811.0,67.0,3.6,20.9,455.0,67.89,53.08
2018,7,8,7,45,830.5,70.5,3.65,21.7,505.0,71.32,55.63
2018,7,8,8,0,850.0,74.0,3.7,22.5,555.0,74.6,58.02
2018,7,8,8,15,865.5,76.0,3.75,23.3,602.0,76.68,59.38
2018,7,8,8,30,881.0,78.0,3.8,24.1,649.0,78.63,60.63
2018,7,8,8,45,892.5,80.5,3.85,24.9,692.5,81.78,62.87
2018,7,8,9,0,904.0,83.0,3.9,25.7,736.0,140.98,76.3
2018,7,8,9,15,910.5,86.0,3.95,26.35,774.5,200.61,113.65
2018,7,8,9,30,917.0,89.0,4.0,27.0,813.0,260.29,159.87
2018,7,8,9,45,920.5,93.0,4.1,27.65,846.0,319.62,209.5
2018,7,8,10,0,924.0,97.0,4.2,28.3,879.0,378.2,259.29
2018,7,8,10,15,929.5,98.0,4.25,28.7,906.5,434.51,307.01
2018,7,8,10,30,935.0,99.0,4.3,29.1,934.0,489.76,352.83
2018,7,8,10,45,939.5,100.0,4.35,29.5,955.5,543.25,396.04
2018,7,8,11,0,944.0,101.0,4.4,29.9,977.0,595.13,436.76
2018,7,8,11,15,946.5,101.5,4.5,30.15,991.0,643.66,474.28
2018,7,8,11,30,949.0,102.0,4.6,30.4,1005.0,690.0,509.31
2018,7,8,11,45,951.0,101.5,4.65,30.65,1012.0,732.88,540.99
2018,7,8,12,0,953.0,101.0,4.7,30.9,1019.0,773.18,570.19
2018,7,8,12,15,952.5,101.0,4.75,30.95,1018.0,809.26,595.8
2018,7,8,12,30,952.0,101.0,4.8,31.0,1017.0,842.28,618.22
2018,7,8,12,45,949.5,101.5,4.9,31.1,1008.5,870.86,637.8
2018,7,8,13,0,947.0,102.0,5.0,31.2,1000.0,895.96,655.1
2018,7,8,13,15,944.0,101.5,5.0,31.15,984.5,916.11,668.95
2018,7,8,13,30,941.0,101.0,5.0,31.1,969.0,932.5,680.38
2018,7,8,13,45,937.0,100.0,5.05,31.05,946.5,943.67,688.8
2018,7,8,14,0,933.0,99.0,5.1,31.0,924.0,950.93,694.77
2018,7,8,14,15,927.0,97.5,5.1,30.8,895.0,951.94,696.84
2018,7,8,14,30,921.0,96.0,5.1,30.6,866.0,949.02,696.44
2018,7,8,14,45,913.0,94.5,5.15,30.4,831.0,940.41,692.71
2018,7,8,15,0,905.0,93.0,5.2,30.2,796.0,928.04,686.55
2018,7,8,15,15,894.5,91.5,5.2,30.2,756.0,909.78,675.61
2018,7,8,15,30,884.0,90.0,5.2,30.2,716.0,888.09,662.41
2018,7,8,15,45,871.0,87.0,5.2,29.45,671.0,859.34,646.33
2018,7,8,16,0,858.0,84.0,5.2,28.7,626.0,827.59,627.99
2018,7,8,16,15,841.5,81.5,5.15,28.15,578.5,790.78,605.07
2018,7,8,16,30,825.0,79.0,5.1,27.6,531.0,759.49,585.82
2018,7,8,16,45,803.0,75.5,5.1,27.05,481.0,712.5,555.02
2018,7,8,17,0,781.0,72.0,5.1,26.5,431.0,664.11,522.55
2018,7,8,17,15,752.0,68.0,5.0,25.65,380.5,609.3,483.7
2018,7,8,17,30,723.0,64.0,4.9,24.8,330.0,554.34,442.86
2018,7,8,17,45,682.0,59.0,4.85,23.95,279.5,491.33,394.28
2018,7,8,18,0,641.0,54.0,4.8,23.1,229.0,430.05,345.07
2018,7,8,18,15,579.5,48.5,4.65,22.2,182.0,362.81,288.97
2018,7,8,18,30,518.0,43.0,4.5,21.3,135.0,298.24,233.16
2018,7,8,18,45,420.0,35.5,4.4,20.35,95.0,222.64,167.48
2018,7,8,19,0,322.0,28.0,4.3,19.4,55.0,156.29,100.84
2018,7,8,19,15,185.5,16.5,4.25,18.85,30.0,64.07,0.0
2018,7,8,19,30,49.0,5.0,4.2,18.3,5.0,3.93,0.0
2018,7,8,19,45,24.5,2.5,4.2,17.7,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,16.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,4,45,46.5,4.5,3.2,12.85,5.0,0.0,0.0
2018,7,9,5,0,93.0,9.0,3.3,13.0,10.0,7.08,0.0
2018,7,9,5,15,239.5,19.5,3.3,13.65,39.5,16.1,0.0
2018,7,9,5,30,386.0,30.0,3.3,14.3,69.0,24.98,15.13
2018,7,9,5,45,475.5,37.0,3.35,14.9,111.5,30.84,21.28
2018,7,9,6,0,565.0,44.0,3.4,15.5,154.0,36.84,26.94
2018,7,9,6,15,621.5,49.0,3.4,16.4,202.5,44.51,33.86
2018,7,9,6,30,678.0,54.0,3.4,17.3,251.0,49.13,37.89
2018,7,9,6,45,716.0,58.0,3.4,18.2,301.5,52.74,40.89
2018,7,9,7,0,754.0,62.0,3.4,19.1,352.0,56.35,43.79
2018,7,9,7,15,781.0,65.5,3.35,19.95,403.0,59.38,46.11
2018,7,9,7,30,808.0,69.0,3.3,20.8,454.0,62.36,48.34
2018,7,9,7,45,828.0,72.0,3.2,21.65,503.5,72.24,56.43
2018,7,9,8,0,848.0,75.0,3.1,22.5,553.0,75.19,58.52
2018,7,9,8,15,862.5,77.5,3.05,23.4,600.0,77.54,60.07
2018,7,9,8,30,877.0,80.0,3.0,24.3,647.0,79.75,61.5
2018,7,9,8,45,888.0,82.5,2.95,25.25,690.5,82.51,63.37
2018,7,9,9,0,899.0,85.0,2.9,26.2,734.0,141.48,76.71
2018,7,9,9,15,907.5,87.5,2.95,27.05,773.0,200.88,113.49
2018,7,9,9,30,916.0,90.0,3.0,27.9,812.0,260.56,159.18
2018,7,9,9,45,922.0,91.5,3.0,28.8,845.0,318.93,207.33
2018,7,9,10,0,928.0,93.0,3.0,29.7,878.0,376.78,255.68
2018,7,9,10,15,932.0,95.0,3.05,30.5,905.0,433.44,302.6
2018,7,9,10,30,936.0,97.0,3.1,31.3,932.0,488.9,347.31
2018,7,9,10,45,939.0,98.5,3.15,32.1,953.0,542.09,388.89
2018,7,9,11,0,942.0,100.0,3.2,32.9,974.0,593.55,427.76
2018,7,9,11,15,944.5,100.5,3.25,33.4,988.0,642.03,463.78
2018,7,9,11,30,947.0,101.0,3.3,33.9,1002.0,688.34,497.22
2018,7,9,11,45,947.5,101.5,3.4,34.45,1008.5,730.94,527.29
2018,7,9,12,0,948.0,102.0,3.5,35.0,1015.0,770.89,554.84
2018,7,9,12,15,947.5,102.5,3.6,35.15,1014.0,807.27,579.81
2018,7,9,12,30,947.0,103.0,3.7,35.3,1013.0,840.63,601.66
2018,7,9,12,45,945.0,103.0,3.85,35.5,1005.0,869.15,620.44
2018,7,9,13,0,943.0,103.0,4.0,35.7,997.0,894.2,637.0
2018,7,9,13,15,940.5,102.0,4.15,35.65,981.5,914.32,651.1
2018,7,9,13,30,938.0,101.0,4.3,35.6,966.0,930.68,662.89
2018,7,9,13,45,934.0,100.0,4.4,35.55,943.5,941.86,671.23
2018,7,9,14,0,930.0,99.0,4.5,35.5,921.0,949.13,677.18
2018,7,9,14,15,924.5,97.5,4.65,35.25,892.5,950.61,680.34
2018,7,9,14,30,919.0,96.0,4.8,35.0,864.0,948.18,681.15
2018,7,9,14,45,911.5,94.0,4.9,34.75,829.0,939.54,678.03
2018,7,9,15,0,904.0,92.0,5.0,34.5,794.0,927.12,672.5
2018,7,9,15,15,893.5,90.5,5.0,34.5,754.0,908.87,661.82
2018,7,9,15,30,883.0,89.0,5.0,34.5,714.0,887.2,648.91
2018,7,9,15,45,871.0,86.5,5.2,33.65,670.0,859.87,635.6
2018,7,9,16,0,859.0,84.0,5.4,32.8,626.0,829.52,619.86
2018,7,9,16,15,844.5,80.0,5.4,32.15,578.5,792.61,597.71
2018,7,9,16,30,830.0,76.0,5.4,31.5,531.0,753.25,573.46
2018,7,9,16,45,810.0,72.5,5.45,30.85,481.5,715.3,549.95
2018,7,9,17,0,790.0,69.0,5.5,30.2,432.0,668.09,519.08
2018,7,9,17,15,761.5,65.0,5.4,29.25,381.0,613.26,481.09
2018,7,9,17,30,733.0,61.0,5.3,28.3,330.0,558.22,440.85
2018,7,9,17,45,693.5,56.5,5.2,27.35,280.0,496.24,393.62
2018,7,9,18,0,654.0,52.0,5.1,26.4,230.0,435.82,345.64
2018,7,9,18,15,594.0,47.0,4.9,25.4,183.0,366.61,288.68
2018,7,9,18,30,534.0,42.0,4.7,24.4,136.0,304.95,235.67
2018,7,9,18,45,435.5,34.5,4.5,23.4,95.5,228.23,169.65
2018,7,9,19,0,337.0,27.0,4.3,22.4,55.0,160.66,101.72
2018,7,9,19,15,195.0,16.0,4.25,21.8,30.0,66.5,0.0
2018,7,9,19,30,53.0,5.0,4.2,21.2,5.0,3.93,0.0
2018,7,9,19,45,26.5,2.5,4.15,20.65,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.05,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.5,18.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,10,4,45,53.5,4.5,2.25,14.85,5.0,0.0,0.0
2018,7,10,5,0,107.0,9.0,2.6,15.1,10.0,7.08,0.0
2018,7,10,5,15,263.5,18.5,2.8,15.6,40.0,15.32,0.0
2018,7,10,5,30,420.0,28.0,3.0,16.1,70.0,23.47,13.66
2018,7,10,5,45,507.5,34.0,3.2,16.6,112.5,31.09,21.31
2018,7,10,6,0,595.0,40.0,3.4,17.1,155.0,36.81,26.72
2018,7,10,6,15,650.0,45.0,3.35,18.0,204.0,41.52,30.99
2018,7,10,6,30,705.0,50.0,3.3,18.9,253.0,46.27,35.13
2018,7,10,6,45,742.0,53.5,3.3,19.75,304.0,49.64,37.93
2018,7,10,7,0,779.0,57.0,3.3,20.6,355.0,53.02,40.64
2018,7,10,7,15,805.5,60.0,3.25,21.6,406.5,62.09,48.13
2018,7,10,7,30,832.0,63.0,3.2,22.6,458.0,65.54,50.7
2018,7,10,7,45,851.5,65.5,3.1,23.6,508.0,68.4,52.72
2018,7,10,8,0,871.0,68.0,3.0,24.6,558.0,71.15,54.62
2018,7,10,8,15,886.5,70.0,2.95,25.45,606.0,73.35,56.07
2018,7,10,8,30,902.0,72.0,2.9,26.3,654.0,75.43,57.42
2018,7,10,8,45,914.0,74.0,2.85,27.2,698.5,77.8,58.99
2018,7,10,9,0,926.0,76.0,2.8,28.1,743.0,138.05,72.65
2018,7,10,9,15,932.0,79.5,2.8,28.9,782.0,199.29,110.41
2018,7,10,9,30,938.0,83.0,2.8,29.7,821.0,260.52,157.05
2018,7,10,9,45,940.5,87.5,2.8,30.5,854.5,321.23,206.85
2018,7,10,10,0,943.0,92.0,2.8,31.3,888.0,381.05,256.53
2018,7,10,10,15,948.5,93.0,2.85,31.85,916.0,438.5,303.98
2018,7,10,10,30,954.0,94.0,2.9,32.4,944.0,494.86,349.39
2018,7,10,10,45,958.5,94.5,2.95,32.95,966.0,549.06,391.82
2018,7,10,11,0,963.0,95.0,3.0,33.5,988.0,601.59,431.66
2018,7,10,11,15,965.5,96.0,3.1,33.8,1002.5,651.46,469.0
2018,7,10,11,30,968.0,97.0,3.2,34.1,1017.0,699.1,503.78
2018,7,10,11,45,969.5,97.5,3.3,34.35,1024.5,743.28,535.46
2018,7,10,12,0,971.0,98.0,3.4,34.6,1032.0,784.8,564.68
2018,7,10,12,15,970.0,98.5,3.55,34.6,1031.0,821.63,590.3
2018,7,10,12,30,969.0,99.0,3.7,34.6,1030.0,855.31,612.96
2018,7,10,12,45,966.5,99.5,3.85,34.6,1021.5,884.46,632.66
2018,7,10,13,0,964.0,100.0,4.0,34.6,1013.0,910.05,650.13
2018,7,10,13,15,961.0,99.0,4.1,34.4,997.0,930.18,664.43
2018,7,10,13,30,958.0,98.0,4.2,34.2,981.0,946.45,676.38
2018,7,10,13,45,954.0,97.0,4.35,34.0,958.5,957.88,685.6
2018,7,10,14,0,950.0,96.0,4.5,33.8,936.0,965.32,692.4
2018,7,10,14,15,944.0,95.0,4.6,33.4,906.5,966.95,695.88
2018,7,10,14,30,938.0,94.0,4.7,33.0,877.0,964.59,696.93
2018,7,10,14,45,931.0,92.0,4.8,32.65,842.0,956.35,694.34
2018,7,10,15,0,924.0,90.0,4.9,32.3,807.0,944.25,689.37
2018,7,10,15,15,913.5,88.5,4.9,32.3,766.5,925.79,678.53
2018,7,10,15,30,903.0,87.0,4.9,32.3,726.0,903.82,665.41
2018,7,10,15,45,891.0,84.5,5.05,31.15,681.0,876.11,652.44
2018,7,10,16,0,879.0,82.0,5.2,30.0,636.0,845.29,636.97
2018,7,10,16,15,863.0,79.0,5.2,29.2,588.0,807.75,614.7
2018,7,10,16,30,847.0,76.0,5.2,28.4,540.0,767.79,590.3
2018,7,10,16,45,826.0,73.0,5.2,27.6,489.5,729.14,566.33
2018,7,10,17,0,805.0,70.0,5.2,26.8,439.0,681.21,534.92
2018,7,10,17,15,776.5,66.0,5.15,25.75,387.5,625.74,496.61
2018,7,10,17,30,748.0,62.0,5.1,24.7,336.0,570.02,455.79
2018,7,10,17,45,707.0,57.5,5.05,23.65,285.0,506.38,407.03
2018,7,10,18,0,666.0,53.0,5.0,22.6,234.0,444.39,357.44
2018,7,10,18,15,604.5,47.0,4.9,21.6,185.5,372.64,297.78
2018,7,10,18,30,543.0,41.0,4.8,20.6,137.0,308.56,242.09
2018,7,10,18,45,444.0,34.0,4.65,19.65,96.0,231.66,174.75
2018,7,10,19,0,345.0,27.0,4.5,18.7,55.0,163.54,104.34
2018,7,10,19,15,198.5,16.0,4.45,18.15,30.0,67.69,0.0
2018,7,10,19,30,52.0,5.0,4.4,17.6,5.0,3.93,0.0
2018,7,10,19,45,26.0,2.5,4.4,17.0,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,11,4,45,47.0,4.5,2.35,12.55,5.0,0.0,0.0
2018,7,11,5,0,94.0,9.0,2.5,12.8,10.0,7.08,0.0
2018,7,11,5,15,244.0,18.5,2.55,13.4,38.5,15.29,0.0
2018,7,11,5,30,394.0,28.0,2.6,14.0,67.0,23.38,13.62
2018,7,11,5,45,485.0,35.0,2.7,14.65,109.5,29.31,19.93
2018,7,11,6,0,576.0,42.0,2.8,15.3,152.0,38.36,28.29
2018,7,11,6,15,632.5,46.5,2.75,16.0,200.5,42.57,32.19
2018,7,11,6,30,689.0,51.0,2.7,16.7,249.0,46.87,36.0
2018,7,11,6,45,727.0,55.0,2.6,17.4,300.0,50.58,39.14
2018,7,11,7,0,765.0,59.0,2.5,18.1,351.0,54.28,42.18
2018,7,11,7,15,792.5,62.5,2.45,19.0,402.5,57.42,44.61
2018,7,11,7,30,820.0,66.0,2.4,19.9,454.0,67.33,52.82
2018,7,11,7,45,840.5,68.5,2.35,20.75,504.0,70.15,54.85
2018,7,11,8,0,861.0,71.0,2.3,21.6,554.0,72.87,56.76
2018,7,11,8,15,876.5,73.5,2.25,22.45,602.0,75.33,58.45
2018,7,11,8,30,892.0,76.0,2.2,23.3,650.0,77.66,60.01
2018,7,11,8,45,904.0,77.5,2.2,24.2,694.0,79.38,61.04
2018,7,11,9,0,916.0,79.0,2.2,25.1,738.0,138.83,74.5
2018,7,11,9,15,922.0,82.5,2.2,26.0,776.5,199.56,112.21
2018,7,11,9,30,928.0,86.0,2.2,26.9,815.0,260.29,158.76
2018,7,11,9,45,930.5,90.0,2.25,27.8,848.0,320.17,208.2
2018,7,11,10,0,933.0,94.0,2.3,28.7,881.0,379.17,257.49
2018,7,11,10,15,939.0,94.5,2.35,29.5,909.0,436.0,304.41
2018,7,11,10,30,945.0,95.0,2.4,30.3,937.0,491.8,349.24
2018,7,11,10,45,949.0,96.0,2.45,31.05,958.5,545.72,391.27
2018,7,11,11,0,953.0,97.0,2.5,31.8,980.0,597.97,430.62
2018,7,11,11,15,956.0,97.5,2.6,32.4,994.5,647.38,467.12
2018,7,11,11,30,959.0,98.0,2.7,33.0,1009.0,694.62,501.03
2018,7,11,11,45,960.0,98.5,2.8,33.55,1016.0,738.16,531.61
2018,7,11,12,0,961.0,99.0,2.9,34.1,1023.0,779.04,559.66
2018,7,11,12,15,961.0,99.0,3.0,34.4,1022.5,815.93,584.33
2018,7,11,12,30,961.0,99.0,3.1,34.7,1022.0,849.75,606.01
2018,7,11,12,45,959.5,98.5,3.2,35.05,1013.5,878.67,624.33
2018,7,11,13,0,958.0,98.0,3.3,35.4,1005.0,904.08,640.39
2018,7,11,13,15,955.5,97.0,3.45,35.45,989.5,924.51,654.42
2018,7,11,13,30,953.0,96.0,3.6,35.5,974.0,941.11,666.11
2018,7,11,13,45,948.5,95.5,3.7,35.5,951.5,952.5,674.45
2018,7,11,14,0,944.0,95.0,3.8,35.5,929.0,959.93,680.42
2018,7,11,14,15,938.0,94.0,3.95,35.3,900.0,961.53,683.65
2018,7,11,14,30,932.0,93.0,4.1,35.1,871.0,959.17,684.48
2018,7,11,14,45,923.5,92.0,4.2,34.85,835.5,950.62,681.3
2018,7,11,15,0,915.0,91.0,4.3,34.6,800.0,938.28,675.75
2018,7,11,15,15,905.0,89.0,4.3,34.6,760.0,919.85,665.11
2018,7,11,15,30,895.0,87.0,4.3,34.6,720.0,897.91,652.23
2018,7,11,15,45,881.5,85.0,4.5,33.55,675.0,869.59,638.71
2018,7,11,16,0,868.0,83.0,4.7,32.5,630.0,838.28,622.86
2018,7,11,16,15,849.5,81.0,4.75,31.7,581.5,800.12,600.84
2018,7,11,16,30,831.0,79.0,4.8,30.9,533.0,759.73,576.79
2018,7,11,16,45,807.0,75.5,4.85,30.05,482.0,718.85,551.92
2018,7,11,17,0,783.0,72.0,4.9,29.2,431.0,668.79,519.65
2018,7,11,17,15,751.0,68.5,4.8,28.1,379.5,612.31,480.78
2018,7,11,17,30,719.0,65.0,4.7,27.0,328.0,555.89,439.82
2018,7,11,17,45,674.5,61.0,4.6,25.9,277.5,491.86,391.27
2018,7,11,18,0,630.0,57.0,4.5,24.8,227.0,432.52,344.26
2018,7,11,18,15,564.5,51.0,4.35,23.75,179.5,360.7,285.32
2018,7,11,18,30,499.0,45.0,4.2,22.7,132.0,294.12,228.58
2018,7,11,18,45,396.5,36.5,4.05,21.7,92.0,216.2,161.58
2018,7,11,19,0,294.0,28.0,3.9,20.7,52.0,147.27,92.1
2018,7,11,19,15,166.5,16.5,3.8,20.1,28.5,59.38,0.0
2018,7,11,19,30,39.0,5.0,3.7,19.5,5.0,3.93,0.0
2018,7,11,19,45,19.5,2.5,3.6,18.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.4,18.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,12,4,45,22.0,4.0,2.15,14.25,4.0,0.0,0.0
2018,7,12,5,0,44.0,8.0,2.3,14.4,8.0,6.29,0.0
2018,7,12,5,15,148.0,20.5,2.35,15.0,32.5,15.59,0.0
2018,7,12,5,30,252.0,33.0,2.4,15.6,57.0,25.19,14.87
2018,7,12,5,45,341.0,43.0,2.5,16.15,96.0,34.98,24.67
2018,7,12,6,0,430.0,53.0,2.6,16.7,135.0,42.9,32.08
2018,7,12,6,15,491.5,61.0,2.6,17.45,181.0,48.99,37.63
2018,7,12,6,30,553.0,69.0,2.6,18.2,227.0,55.05,42.94
2018,7,12,6,45,596.0,75.0,2.65,19.0,275.5,59.34,46.53
2018,7,12,7,0,639.0,81.0,2.7,19.8,324.0,63.58,49.96
2018,7,12,7,15,643.5,92.5,2.7,20.6,367.0,70.83,55.88
2018,7,12,7,30,648.0,104.0,2.7,21.4,410.0,77.64,61.32
2018,7,12,7,45,693.0,104.0,2.7,22.2,463.5,77.46,60.74
2018,7,12,8,0,738.0,104.0,2.7,23.0,517.0,83.95,65.79
2018,7,12,8,15,653.5,143.5,2.75,23.85,533.0,98.29,77.32
