Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,8,30,569.0,183.0,2.8,24.7,549.0,117.9,93.03
2018,7,12,8,45,547.5,207.5,2.85,25.55,579.5,129.27,101.74
2018,7,12,9,0,526.0,232.0,2.9,26.4,610.0,180.64,119.23
2018,7,12,9,15,545.5,238.0,2.95,27.05,649.0,225.65,147.3
2018,7,12,9,30,565.0,244.0,3.0,27.7,688.0,272.76,182.15
2018,7,12,9,45,538.5,271.0,3.05,28.3,708.5,322.03,222.38
2018,7,12,10,0,512.0,298.0,3.1,28.9,729.0,368.38,260.32
2018,7,12,10,15,506.0,311.0,3.1,29.35,749.0,410.9,294.38
2018,7,12,10,30,500.0,324.0,3.1,29.8,769.0,452.34,326.82
2018,7,12,10,45,592.5,283.0,3.15,30.2,822.5,501.89,364.19
2018,7,12,11,0,685.0,242.0,3.2,30.6,876.0,561.14,408.32
2018,7,12,11,15,738.0,211.5,3.2,31.0,904.0,609.87,444.46
2018,7,12,11,30,791.0,181.0,3.2,31.4,932.0,656.55,478.71
2018,7,12,11,45,750.0,208.5,3.25,31.75,924.5,687.47,500.46
2018,7,12,12,0,709.0,236.0,3.3,32.1,917.0,721.62,523.55
2018,7,12,12,15,723.0,225.0,3.35,32.4,919.0,755.88,547.48
2018,7,12,12,30,737.0,214.0,3.4,32.7,921.0,787.98,569.64
2018,7,12,12,45,785.0,182.5,3.45,33.0,930.0,820.0,592.47
2018,7,12,13,0,833.0,151.0,3.5,33.3,939.0,844.0,608.24
2018,7,12,13,15,825.5,152.5,3.55,33.2,923.0,875.32,629.51
2018,7,12,13,30,818.0,154.0,3.6,33.1,907.0,889.02,639.24
2018,7,12,13,45,825.0,144.0,3.65,33.05,887.5,886.78,638.63
2018,7,12,14,0,832.0,134.0,3.7,33.0,868.0,895.9,645.7
2018,7,12,14,15,826.0,131.5,3.75,32.65,840.5,896.22,647.83
2018,7,12,14,30,820.0,129.0,3.8,32.3,813.0,892.91,647.75
2018,7,12,14,45,812.5,125.5,3.8,31.9,779.5,896.48,652.24
2018,7,12,15,0,805.0,122.0,3.8,31.5,746.0,883.34,645.72
2018,7,12,15,15,792.5,119.5,3.8,31.5,707.0,863.33,633.74
2018,7,12,15,30,780.0,117.0,3.8,31.5,668.0,840.17,619.7
2018,7,12,15,45,756.0,117.5,3.9,30.55,623.5,807.27,601.74
2018,7,12,16,0,732.0,118.0,4.0,29.6,579.0,772.04,581.83
2018,7,12,16,15,699.5,117.5,4.05,28.9,530.0,731.46,556.96
2018,7,12,16,30,667.0,117.0,4.1,28.2,481.0,685.33,527.59
2018,7,12,16,45,665.5,104.5,4.1,27.5,438.5,648.69,504.19
2018,7,12,17,0,664.0,92.0,4.1,26.8,396.0,609.5,477.91
2018,7,12,17,15,630.0,87.0,4.15,25.95,347.5,554.38,438.64
2018,7,12,17,30,596.0,82.0,4.2,25.1,299.0,499.83,398.4
2018,7,12,17,45,537.5,76.5,4.2,24.3,249.5,431.0,345.24
2018,7,12,18,0,479.0,71.0,4.2,23.5,200.0,365.76,293.03
2018,7,12,18,15,407.5,62.0,4.05,22.85,155.5,294.6,234.15
2018,7,12,18,30,336.0,53.0,3.9,22.2,111.0,226.29,176.25
2018,7,12,18,45,251.0,41.0,3.8,21.55,76.5,161.58,120.5
2018,7,12,19,0,166.0,29.0,3.7,20.9,42.0,104.44,63.84
2018,7,12,19,15,91.5,16.5,3.6,20.55,23.0,38.58,0.0
2018,7,12,19,30,17.0,4.0,3.5,20.2,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,3.4,19.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.1,19.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.65,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.0,2.8,16.3,1.0,0.0,0.0
2018,7,13,5,0,4.0,2.0,2.8,16.4,2.0,1.57,0.0
2018,7,13,5,15,2.0,5.0,2.8,16.75,5.0,3.91,0.0
2018,7,13,5,30,0.0,8.0,2.8,17.1,8.0,6.06,0.0
2018,7,13,5,45,0.0,12.5,2.85,17.45,12.5,9.48,2.53
2018,7,13,6,0,0.0,17.0,2.9,17.8,17.0,12.91,5.68
2018,7,13,6,15,4.5,38.5,2.85,18.25,40.0,29.44,20.34
2018,7,13,6,30,9.0,60.0,2.8,18.7,63.0,46.0,34.94
2018,7,13,6,45,48.5,99.0,2.8,19.15,117.0,72.42,57.92
2018,7,13,7,0,88.0,138.0,2.8,19.6,171.0,95.32,77.47
2018,7,13,7,15,85.5,156.5,2.8,20.2,192.5,109.56,89.21
2018,7,13,7,30,83.0,175.0,2.8,20.8,214.0,121.35,98.68
2018,7,13,7,45,102.0,199.5,2.8,21.45,253.0,131.84,106.88
2018,7,13,8,0,121.0,224.0,2.8,22.1,292.0,145.64,117.74
2018,7,13,8,15,99.0,239.5,2.85,22.8,298.0,160.5,129.3
2018,7,13,8,30,77.0,255.0,2.9,23.5,304.0,169.11,135.6
2018,7,13,8,45,56.5,257.5,2.95,24.2,295.0,170.73,136.16
2018,7,13,9,0,36.0,260.0,3.0,24.9,286.0,178.4,134.22
2018,7,13,9,15,103.5,286.5,3.05,25.6,366.5,202.78,149.12
2018,7,13,9,30,171.0,313.0,3.1,26.3,447.0,244.32,177.42
2018,7,13,9,45,451.5,246.0,3.15,27.0,621.0,283.33,197.76
2018,7,13,10,0,732.0,179.0,3.2,27.7,795.0,363.02,252.73
2018,7,13,10,15,778.0,161.0,3.25,28.35,835.0,417.71,296.7
2018,7,13,10,30,824.0,143.0,3.3,29.0,875.0,471.92,339.92
2018,7,13,10,45,831.0,143.0,3.35,29.6,896.5,520.28,378.37
2018,7,13,11,0,838.0,143.0,3.4,30.2,918.0,568.33,415.4
2018,7,13,11,15,843.0,143.0,3.5,30.65,932.5,613.88,449.93
2018,7,13,11,30,848.0,143.0,3.6,31.1,947.0,657.76,482.36
2018,7,13,11,45,851.0,142.5,3.65,31.6,954.5,698.09,511.28
2018,7,13,12,0,854.0,142.0,3.7,32.1,962.0,736.26,538.03
2018,7,13,12,15,859.0,138.0,3.75,32.3,962.5,771.0,562.66
2018,7,13,12,30,864.0,134.0,3.8,32.5,963.0,803.22,584.41
2018,7,13,12,45,869.0,129.5,3.85,32.75,957.0,832.28,603.36
2018,7,13,13,0,874.0,125.0,3.9,33.0,951.0,858.3,620.29
2018,7,13,13,15,871.5,124.0,3.95,33.1,936.5,877.61,633.19
2018,7,13,13,30,869.0,123.0,4.0,33.2,922.0,893.4,643.89
2018,7,13,13,45,865.0,120.5,4.0,33.25,900.0,902.88,650.44
2018,7,13,14,0,861.0,118.0,4.0,33.3,878.0,908.62,654.7
2018,7,13,14,15,855.0,116.5,4.05,33.15,850.0,909.75,656.86
2018,7,13,14,30,849.0,115.0,4.1,33.0,822.0,907.2,656.76
2018,7,13,14,45,841.0,112.5,4.1,32.9,788.5,898.2,652.16
2018,7,13,15,0,833.0,110.0,4.1,32.8,755.0,885.65,645.33
2018,7,13,15,15,821.0,108.0,4.1,32.8,716.0,866.57,633.99
2018,7,13,15,30,809.0,106.0,4.1,32.8,677.0,855.07,627.83
2018,7,13,15,45,795.0,103.0,4.15,32.2,634.0,826.55,611.87
2018,7,13,16,0,781.0,100.0,4.2,31.6,591.0,795.26,593.9
2018,7,13,16,15,763.0,96.0,4.2,31.1,544.5,757.01,570.41
2018,7,13,16,30,745.0,92.0,4.2,30.6,498.0,716.7,545.1
2018,7,13,16,45,720.0,88.0,4.25,30.1,449.5,669.27,514.32
2018,7,13,17,0,695.0,84.0,4.3,29.6,401.0,623.61,483.9
2018,7,13,17,15,662.0,79.0,4.35,28.75,352.0,567.99,444.82
2018,7,13,17,30,629.0,74.0,4.4,27.9,303.0,512.83,404.63
2018,7,13,17,45,583.5,68.5,4.4,27.1,255.0,450.46,357.05
2018,7,13,18,0,538.0,63.0,4.4,26.3,207.0,390.51,309.54
2018,7,13,18,15,472.0,55.5,4.4,25.35,162.5,320.93,252.77
2018,7,13,18,30,406.0,48.0,4.4,24.4,118.0,256.85,198.59
2018,7,13,18,45,311.0,38.0,4.35,23.45,81.5,184.96,137.15
2018,7,13,19,0,216.0,28.0,4.3,22.5,45.0,120.17,72.31
2018,7,13,19,15,120.0,16.0,4.25,21.9,24.5,46.28,0.0
2018,7,13,19,30,24.0,4.0,4.2,21.3,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.15,20.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.05,19.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.95,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.9,18.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.85,18.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.75,18.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.55,17.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.45,17.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.45,15.15,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,3.5,15.2,7.0,5.51,0.0
2018,7,14,5,15,152.5,19.0,3.55,15.65,31.0,14.49,0.0
2018,7,14,5,30,260.0,31.0,3.6,16.1,55.0,25.44,14.69
2018,7,14,5,45,352.5,40.0,3.7,16.6,93.5,32.63,22.52
2018,7,14,6,0,445.0,49.0,3.8,17.1,132.0,39.88,29.34
2018,7,14,6,15,507.5,55.5,3.8,17.7,177.5,44.95,34.01
2018,7,14,6,30,570.0,62.0,3.8,18.3,223.0,50.05,38.54
2018,7,14,6,45,613.5,68.0,3.8,18.9,272.0,54.56,42.38
2018,7,14,7,0,657.0,74.0,3.8,19.5,321.0,59.01,46.05
2018,7,14,7,15,689.0,78.0,3.8,20.25,370.5,66.93,52.62
2018,7,14,7,30,721.0,82.0,3.8,21.0,420.0,69.89,54.8
2018,7,14,7,45,745.0,85.5,3.8,21.7,468.5,72.27,56.48
2018,7,14,8,0,769.0,89.0,3.8,22.4,517.0,74.59,58.07
2018,7,14,8,15,787.5,91.5,3.8,23.15,563.5,76.02,58.9
2018,7,14,8,30,806.0,94.0,3.8,23.9,610.0,77.39,59.68
2018,7,14,8,45,820.0,96.5,3.85,24.65,653.0,87.96,68.11
2018,7,14,9,0,834.0,99.0,3.9,25.4,696.0,143.28,80.85
2018,7,14,9,15,845.5,101.0,3.95,26.0,735.0,199.42,115.68
2018,7,14,9,30,857.0,103.0,4.0,26.6,774.0,256.21,159.45
2018,7,14,9,45,865.5,104.5,4.1,27.25,807.5,312.3,206.25
2018,7,14,10,0,874.0,106.0,4.2,27.9,841.0,368.22,253.75
2018,7,14,10,15,880.5,107.5,4.25,28.4,868.5,422.98,300.05
2018,7,14,10,30,887.0,109.0,4.3,28.9,896.0,476.9,344.62
2018,7,14,10,45,891.5,109.5,4.4,29.4,917.0,528.07,386.0
2018,7,14,11,0,896.0,110.0,4.5,29.9,938.0,577.73,425.04
2018,7,14,11,15,887.5,119.0,4.6,30.1,949.5,624.14,461.09
2018,7,14,11,30,879.0,128.0,4.7,30.3,961.0,667.63,494.14
2018,7,14,11,45,770.0,198.0,4.8,30.5,931.5,694.75,513.24
2018,7,14,12,0,661.0,268.0,4.9,30.7,902.0,713.37,525.45
2018,7,14,12,15,654.5,270.0,5.0,30.7,897.5,741.64,546.38
2018,7,14,12,30,648.0,272.0,5.1,30.7,893.0,767.19,565.15
2018,7,14,12,45,775.5,191.5,5.2,30.65,928.5,821.46,606.92
2018,7,14,13,0,903.0,111.0,5.3,30.6,964.0,871.86,642.55
2018,7,14,13,15,889.0,118.0,5.35,30.45,946.5,888.6,654.69
2018,7,14,13,30,875.0,125.0,5.4,30.3,929.0,901.56,664.54
2018,7,14,13,45,867.5,125.5,5.45,30.1,906.5,910.77,672.14
2018,7,14,14,0,860.0,126.0,5.5,29.9,884.0,916.27,677.38
2018,7,14,14,15,830.5,136.5,5.5,29.6,849.0,907.16,672.82
2018,7,14,14,30,801.0,147.0,5.5,29.3,814.0,909.1,675.98
2018,7,14,14,45,830.5,124.0,5.5,29.0,790.0,901.06,672.38
2018,7,14,15,0,860.0,101.0,5.5,28.7,766.0,902.23,675.28
2018,7,14,15,15,849.0,98.5,5.5,28.7,726.5,883.12,663.44
2018,7,14,15,30,838.0,96.0,5.5,28.7,687.0,860.69,649.44
2018,7,14,15,45,824.0,93.5,5.45,27.55,643.5,832.54,634.13
2018,7,14,16,0,810.0,91.0,5.4,26.4,600.0,810.86,623.26
2018,7,14,16,15,792.0,88.0,5.35,25.65,553.0,772.98,599.53
2018,7,14,16,30,774.0,85.0,5.3,24.9,506.0,732.95,573.92
2018,7,14,16,45,750.0,81.5,5.25,24.15,457.5,685.91,542.6
2018,7,14,17,0,726.0,78.0,5.2,23.4,409.0,637.72,509.72
2018,7,14,17,15,694.0,74.0,5.15,22.7,359.5,582.64,469.49
2018,7,14,17,30,662.0,70.0,5.1,22.0,310.0,530.35,429.73
2018,7,14,17,45,617.0,64.5,5.0,21.35,261.0,466.79,379.45
2018,7,14,18,0,572.0,59.0,4.9,20.7,212.0,405.58,329.25
2018,7,14,18,15,507.5,52.5,4.8,20.15,167.0,336.22,270.57
2018,7,14,18,30,443.0,46.0,4.7,19.6,122.0,272.11,214.5
2018,7,14,18,45,345.0,36.5,4.6,19.05,84.0,197.52,149.03
2018,7,14,19,0,247.0,27.0,4.5,18.5,46.0,130.6,78.81
2018,7,14,19,15,138.0,16.0,4.5,18.15,25.0,51.49,0.0
2018,7,14,19,30,29.0,5.0,4.5,17.8,4.0,0.0,0.0
2018,7,14,19,45,14.5,2.5,4.5,17.45,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.45,15.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.4,13.5,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,3.5,13.6,6.0,4.72,0.0
2018,7,15,5,15,175.5,17.5,3.6,14.1,31.5,14.39,0.0
2018,7,15,5,30,306.0,29.0,3.7,14.6,57.0,23.95,13.42
2018,7,15,5,45,403.0,37.0,3.8,15.1,97.0,30.49,20.79
2018,7,15,6,0,500.0,45.0,3.9,15.6,137.0,37.15,27.12
2018,7,15,6,15,556.5,51.5,3.85,16.2,183.5,42.38,31.96
2018,7,15,6,30,613.0,58.0,3.8,16.8,230.0,47.61,36.63
2018,7,15,6,45,664.0,62.0,3.8,17.45,282.0,55.15,43.16
2018,7,15,7,0,715.0,66.0,3.8,18.1,334.0,58.76,46.11
2018,7,15,7,15,746.5,69.0,3.8,18.8,385.0,61.33,48.06
2018,7,15,7,30,778.0,72.0,3.8,19.5,436.0,63.9,49.97
2018,7,15,7,45,802.0,75.0,3.8,20.15,486.5,66.28,51.7
2018,7,15,8,0,826.0,78.0,3.8,20.8,537.0,76.51,60.1
2018,7,15,8,15,844.0,80.5,3.8,21.55,585.0,78.89,61.73
2018,7,15,8,30,862.0,83.0,3.8,22.3,633.0,81.14,63.24
2018,7,15,8,45,876.5,85.0,3.8,23.0,678.0,82.86,64.31
2018,7,15,9,0,891.0,87.0,3.8,23.7,723.0,141.14,77.87
2018,7,15,9,15,897.5,91.0,3.85,24.35,762.0,201.14,115.61
2018,7,15,9,30,904.0,95.0,3.9,25.0,801.0,261.22,162.41
2018,7,15,9,45,908.0,98.5,3.95,25.7,834.5,320.15,211.97
2018,7,15,10,0,912.0,102.0,4.0,26.4,868.0,378.39,261.73
2018,7,15,10,15,919.0,103.5,4.05,26.95,897.0,435.52,310.11
2018,7,15,10,30,926.0,105.0,4.1,27.5,926.0,491.8,356.66
2018,7,15,10,45,932.0,105.0,4.2,28.0,948.0,545.43,400.07
2018,7,15,11,0,938.0,105.0,4.3,28.5,970.0,597.61,441.1
2018,7,15,11,15,941.5,105.0,4.4,28.8,985.0,646.64,479.03
2018,7,15,11,30,945.0,105.0,4.5,29.1,1000.0,693.58,514.47
2018,7,15,11,45,947.5,105.0,4.6,29.4,1008.0,737.55,547.03
2018,7,15,12,0,950.0,105.0,4.7,29.7,1016.0,779.0,577.23
2018,7,15,12,15,950.0,105.5,4.8,29.7,1016.0,816.26,604.03
2018,7,15,12,30,950.0,106.0,4.9,29.7,1016.0,850.51,627.8
2018,7,15,12,45,948.0,106.5,5.0,29.75,1008.0,879.92,648.17
2018,7,15,13,0,946.0,107.0,5.1,29.8,1000.0,905.86,666.27
2018,7,15,13,15,943.5,106.0,5.2,29.6,984.5,926.42,681.52
2018,7,15,13,30,941.0,105.0,5.3,29.4,969.0,943.19,694.38
2018,7,15,13,45,937.0,103.5,5.35,29.25,946.5,954.26,703.11
2018,7,15,14,0,933.0,102.0,5.4,29.1,924.0,961.36,709.33
2018,7,15,14,15,927.5,101.0,5.4,28.75,895.5,963.62,712.71
2018,7,15,14,30,922.0,100.0,5.4,28.4,867.0,961.93,713.59
2018,7,15,14,45,914.5,98.0,5.45,28.05,832.0,953.49,710.36
2018,7,15,15,0,907.0,96.0,5.5,27.7,797.0,941.23,704.64
2018,7,15,15,15,896.5,94.0,5.5,27.7,756.5,922.55,693.28
2018,7,15,15,30,886.0,92.0,5.5,27.7,716.0,900.38,679.59
2018,7,15,15,45,873.5,89.0,5.4,26.8,671.0,872.05,663.49
2018,7,15,16,0,861.0,86.0,5.3,25.9,626.0,840.66,645.1
2018,7,15,16,15,844.0,83.5,5.2,25.25,578.0,803.31,621.58
2018,7,15,16,30,827.0,81.0,5.1,24.6,530.0,771.72,601.97
2018,7,15,16,45,804.5,77.5,5.05,23.9,479.5,724.08,570.55
2018,7,15,17,0,782.0,74.0,5.0,23.2,429.0,675.02,537.43
2018,7,15,17,15,750.0,70.0,4.85,22.5,377.0,617.75,496.17
2018,7,15,17,30,718.0,66.0,4.7,21.8,325.0,560.53,452.81
2018,7,15,17,45,674.0,61.0,4.6,21.1,274.5,495.41,401.77
2018,7,15,18,0,630.0,56.0,4.5,20.4,224.0,435.06,352.48
2018,7,15,18,15,564.0,49.5,4.35,19.8,176.0,362.04,290.95
2018,7,15,18,30,498.0,43.0,4.2,19.2,128.0,294.41,231.91
2018,7,15,18,45,392.5,35.0,4.05,18.55,88.5,215.45,162.57
2018,7,15,19,0,287.0,27.0,3.9,17.9,49.0,144.14,85.65
2018,7,15,19,15,161.0,16.0,3.85,17.5,26.5,58.15,0.0
2018,7,15,19,30,35.0,5.0,3.8,17.1,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,3.8,16.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,3.25,12.85,3.0,0.0,0.0
2018,7,16,5,0,49.0,6.0,3.3,13.0,6.0,4.72,0.0
2018,7,16,5,15,190.0,17.5,3.4,13.55,32.0,13.77,0.0
2018,7,16,5,30,331.0,29.0,3.5,14.1,58.0,24.08,13.33
2018,7,16,5,45,430.0,36.5,3.6,14.65,99.0,30.26,20.6
2018,7,16,6,0,529.0,44.0,3.7,15.2,140.0,36.6,26.67
2018,7,16,6,15,592.0,50.0,3.65,15.85,189.0,41.6,31.31
2018,7,16,6,30,655.0,56.0,3.6,16.5,238.0,50.49,39.22
2018,7,16,6,45,698.0,60.0,3.6,17.15,289.0,54.06,42.26
2018,7,16,7,0,741.0,64.0,3.6,17.8,340.0,57.66,45.21
2018,7,16,7,15,771.5,67.5,3.55,18.6,392.0,60.68,47.55
2018,7,16,7,30,802.0,71.0,3.5,19.4,444.0,63.67,49.8
2018,7,16,7,45,824.0,74.0,3.45,20.2,495.0,66.08,51.53
2018,7,16,8,0,846.0,77.0,3.4,21.0,546.0,76.32,59.9
2018,7,16,8,15,863.0,79.0,3.4,21.85,594.0,78.42,61.26
2018,7,16,8,30,880.0,81.0,3.4,22.7,642.0,80.4,62.51
2018,7,16,8,45,893.5,82.5,3.4,23.55,686.5,81.84,63.31
2018,7,16,9,0,907.0,84.0,3.4,24.4,731.0,140.74,76.79
2018,7,16,9,15,916.0,86.5,3.45,25.2,771.0,201.17,114.41
2018,7,16,9,30,925.0,89.0,3.5,26.0,811.0,261.95,161.38
2018,7,16,9,45,932.5,91.0,3.55,26.8,846.0,322.08,211.52
2018,7,16,10,0,940.0,93.0,3.6,27.6,881.0,381.88,262.11
2018,7,16,10,15,946.0,94.0,3.7,28.25,909.5,439.82,310.88
2018,7,16,10,30,952.0,95.0,3.8,28.9,938.0,496.74,357.63
2018,7,16,10,45,956.0,96.0,3.85,29.5,960.0,551.41,401.3
2018,7,16,11,0,960.0,97.0,3.9,30.1,982.0,604.4,442.3
2018,7,16,11,15,962.5,97.5,4.0,30.55,996.5,654.23,480.15
2018,7,16,11,30,965.0,98.0,4.1,31.0,1011.0,701.82,515.35
2018,7,16,11,45,966.5,98.0,4.2,31.4,1018.0,745.91,547.33
2018,7,16,12,0,968.0,98.0,4.3,31.8,1025.0,787.33,576.74
2018,7,16,12,15,965.5,100.0,4.35,32.0,1024.0,824.52,602.0
2018,7,16,12,30,963.0,102.0,4.4,32.2,1023.0,858.51,624.32
2018,7,16,12,45,959.0,103.5,4.5,32.4,1014.5,887.49,643.44
2018,7,16,13,0,955.0,105.0,4.6,32.6,1006.0,912.88,660.23
2018,7,16,13,15,952.0,104.5,4.7,32.5,990.5,933.65,674.82
2018,7,16,13,30,949.0,104.0,4.8,32.4,975.0,950.59,687.32
2018,7,16,13,45,945.0,103.0,4.85,32.35,952.5,962.27,696.0
2018,7,16,14,0,941.0,102.0,4.9,32.3,930.0,969.96,702.23
2018,7,16,14,15,935.5,100.5,4.95,32.05,901.0,971.79,705.36
2018,7,16,14,30,930.0,99.0,5.0,31.8,872.0,969.62,706.02
2018,7,16,14,45,922.5,97.5,5.05,31.55,837.0,961.68,703.0
2018,7,16,15,0,915.0,96.0,5.1,31.3,802.0,949.9,697.54
2018,7,16,15,15,904.5,93.5,5.1,31.3,761.0,930.6,686.07
2018,7,16,15,30,894.0,91.0,5.1,31.3,720.0,907.76,672.29
2018,7,16,15,45,880.5,89.0,5.05,30.4,675.0,879.49,656.96
2018,7,16,16,0,867.0,87.0,5.0,29.5,630.0,848.21,639.38
2018,7,16,16,15,849.5,84.5,4.95,28.8,581.5,810.27,616.39
2018,7,16,16,30,832.0,82.0,4.9,28.1,533.0,778.18,597.22
2018,7,16,16,45,809.0,78.5,4.85,27.45,482.0,729.94,565.91
2018,7,16,17,0,786.0,75.0,4.8,26.8,431.0,680.29,532.93
2018,7,16,17,15,754.5,71.0,4.7,25.95,379.0,623.14,493.03
2018,7,16,17,30,723.0,67.0,4.6,25.1,327.0,565.96,450.86
2018,7,16,17,45,678.0,62.0,4.45,24.25,275.5,499.88,400.0
2018,7,16,18,0,633.0,57.0,4.3,23.4,224.0,438.87,351.01
2018,7,16,18,15,565.5,50.5,4.15,22.45,176.0,364.8,289.92
2018,7,16,18,30,498.0,44.0,4.0,21.5,128.0,296.22,231.12
2018,7,16,18,45,391.5,35.5,3.85,20.6,88.0,216.11,161.58
2018,7,16,19,0,285.0,27.0,3.7,19.7,48.0,143.33,82.49
2018,7,16,19,15,152.5,15.0,3.65,19.15,25.5,55.12,0.0
2018,7,16,19,30,20.0,3.0,3.6,18.6,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.55,18.05,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.45,17.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.0,2.55,13.3,3.0,0.0,0.0
2018,7,17,5,0,49.0,6.0,2.7,13.5,6.0,4.72,0.0
2018,7,17,5,15,189.5,17.5,2.8,14.1,31.5,13.77,0.0
2018,7,17,5,30,330.0,29.0,2.9,14.7,57.0,24.1,13.06
2018,7,17,5,45,429.0,36.5,3.0,15.3,98.0,30.27,20.52
2018,7,17,6,0,528.0,44.0,3.1,15.9,139.0,36.61,26.57
2018,7,17,6,15,591.0,49.5,3.15,16.65,187.5,41.21,30.85
2018,7,17,6,30,654.0,55.0,3.2,17.4,236.0,49.68,38.35
2018,7,17,6,45,696.5,59.5,3.2,18.1,287.0,53.66,41.73
2018,7,17,7,0,739.0,64.0,3.2,18.8,338.0,57.63,45.0
2018,7,17,7,15,770.0,67.5,3.2,19.6,390.5,60.66,47.34
2018,7,17,7,30,801.0,71.0,3.2,20.4,443.0,63.65,49.59
2018,7,17,7,45,824.0,74.0,3.2,21.2,494.0,66.09,51.33
2018,7,17,8,0,847.0,77.0,3.2,22.0,545.0,76.33,59.66
2018,7,17,8,15,863.5,80.0,3.25,22.9,593.5,79.05,61.53
2018,7,17,8,30,880.0,83.0,3.3,23.8,642.0,81.62,63.25
2018,7,17,8,45,893.0,84.5,3.3,24.65,686.5,83.03,64.01
2018,7,17,9,0,906.0,86.0,3.3,25.5,731.0,141.95,77.41
2018,7,17,9,15,912.5,90.0,3.35,26.3,770.5,203.01,115.45
2018,7,17,9,30,919.0,94.0,3.4,27.1,810.0,264.15,162.56
2018,7,17,9,45,923.0,98.5,3.4,27.85,844.5,324.77,212.89
2018,7,17,10,0,927.0,103.0,3.4,28.6,879.0,384.72,263.31
2018,7,17,10,15,934.0,104.0,3.45,29.25,908.0,442.54,311.51
2018,7,17,10,30,941.0,105.0,3.5,29.9,937.0,499.46,357.78
2018,7,17,10,45,945.5,105.0,3.55,30.5,958.5,553.31,400.48
2018,7,17,11,0,950.0,105.0,3.6,31.1,980.0,605.51,440.58
2018,7,17,11,15,953.5,105.5,3.65,31.55,995.0,655.65,478.19
2018,7,17,11,30,957.0,106.0,3.7,32.0,1010.0,703.67,513.2
2018,7,17,11,45,958.5,106.5,3.7,32.45,1017.5,748.02,544.57
2018,7,17,12,0,960.0,107.0,3.7,32.9,1025.0,789.74,573.34
2018,7,17,12,15,957.5,108.5,3.75,33.15,1024.0,826.45,598.03
2018,7,17,12,30,955.0,110.0,3.8,33.4,1023.0,859.96,619.63
2018,7,17,12,45,951.0,111.0,3.9,33.6,1014.0,888.47,638.26
2018,7,17,13,0,947.0,112.0,4.0,33.8,1005.0,913.42,654.59
2018,7,17,13,15,944.5,111.5,4.05,33.85,990.0,934.65,668.71
2018,7,17,13,30,942.0,111.0,4.1,33.9,975.0,952.09,680.48
2018,7,17,13,45,938.0,110.0,4.15,34.0,952.5,963.85,688.55
2018,7,17,14,0,934.0,109.0,4.2,34.1,930.0,971.65,694.22
2018,7,17,14,15,928.0,108.0,4.25,33.95,901.0,973.64,697.01
2018,7,17,14,30,922.0,107.0,4.3,33.8,872.0,971.66,697.41
2018,7,17,14,45,914.0,105.0,4.35,33.65,836.5,962.93,693.56
2018,7,17,15,0,906.0,103.0,4.4,33.5,801.0,950.35,687.33
2018,7,17,15,15,895.0,100.5,4.4,33.5,760.0,930.82,675.96
2018,7,17,15,30,884.0,98.0,4.4,33.5,719.0,907.78,662.34
2018,7,17,15,45,869.5,95.5,4.45,32.8,673.5,878.35,646.51
2018,7,17,16,0,855.0,93.0,4.5,32.1,628.0,845.97,628.49
2018,7,17,16,15,836.5,90.0,4.45,31.45,579.0,815.93,611.31
2018,7,17,16,30,818.0,87.0,4.4,30.8,530.0,774.1,585.64
2018,7,17,16,45,793.5,83.5,4.4,30.15,479.0,725.09,554.56
2018,7,17,17,0,769.0,80.0,4.4,29.5,428.0,674.79,521.8
2018,7,17,17,15,735.5,75.5,4.35,28.4,375.5,616.2,481.92
2018,7,17,17,30,702.0,71.0,4.3,27.3,323.0,557.78,439.96
2018,7,17,17,45,655.0,66.0,4.2,26.25,272.0,494.42,392.11
2018,7,17,18,0,608.0,61.0,4.1,25.2,221.0,430.55,341.83
2018,7,17,18,15,537.5,54.0,4.0,24.05,173.0,355.37,280.65
2018,7,17,18,30,467.0,47.0,3.9,22.9,125.0,285.95,221.88
2018,7,17,18,45,357.5,37.5,3.8,21.75,85.5,204.89,152.33
2018,7,17,19,0,248.0,28.0,3.7,20.6,46.0,131.05,72.74
2018,7,17,19,15,132.0,15.0,3.7,19.95,24.0,49.43,0.0
2018,7,17,19,30,16.0,2.0,3.7,19.3,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,3.7,18.65,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.55,17.1,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.6,13.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,2.7,14.0,5.0,3.93,0.0
2018,7,18,5,15,150.0,17.5,2.8,14.6,28.5,13.77,0.0
2018,7,18,5,30,268.0,30.0,2.9,15.2,52.0,24.78,13.24
2018,7,18,5,45,370.0,39.0,2.95,15.75,92.0,32.03,21.95
2018,7,18,6,0,472.0,48.0,3.0,16.3,132.0,39.39,28.94
2018,7,18,6,15,538.5,55.0,3.0,17.05,180.0,44.95,34.08
2018,7,18,6,30,605.0,62.0,3.0,17.8,228.0,50.54,39.04
2018,7,18,6,45,649.5,67.5,3.0,18.6,278.5,54.76,42.62
2018,7,18,7,0,694.0,73.0,3.0,19.4,329.0,58.96,46.05
2018,7,18,7,15,726.0,77.5,2.95,20.15,380.5,67.3,52.98
2018,7,18,7,30,758.0,82.0,2.9,20.9,432.0,70.71,55.55
2018,7,18,7,45,782.0,85.5,2.9,21.65,482.5,73.16,57.27
2018,7,18,8,0,806.0,89.0,2.9,22.4,533.0,75.55,58.9
2018,7,18,8,15,824.5,91.5,2.9,23.2,581.0,77.06,59.78
2018,7,18,8,30,843.0,94.0,2.9,24.0,629.0,87.24,67.89
2018,7,18,8,45,857.0,96.0,2.95,24.8,673.0,88.76,68.73
2018,7,18,9,0,871.0,98.0,3.0,25.6,717.0,146.21,81.8
2018,7,18,9,15,879.0,102.0,3.05,26.4,756.5,205.59,118.72
2018,7,18,9,30,887.0,106.0,3.1,27.2,796.0,265.25,164.49
2018,7,18,9,45,892.5,109.5,3.2,27.95,830.0,323.95,213.1
2018,7,18,10,0,898.0,113.0,3.3,28.7,864.0,382.15,262.0
2018,7,18,10,15,905.0,114.0,3.35,29.3,892.5,438.55,308.99
2018,7,18,10,30,912.0,115.0,3.4,29.9,921.0,494.1,354.15
2018,7,18,10,45,917.5,116.0,3.5,30.55,943.5,547.83,396.63
2018,7,18,11,0,923.0,117.0,3.6,31.2,966.0,600.12,436.69
2018,7,18,11,15,916.5,123.5,3.65,31.55,977.5,647.57,472.46
2018,7,18,11,30,910.0,130.0,3.7,31.9,989.0,692.18,505.19
2018,7,18,11,45,796.5,201.5,3.8,32.25,957.5,718.99,523.22
2018,7,18,12,0,683.0,273.0,3.9,32.6,926.0,736.76,534.11
2018,7,18,12,15,718.5,253.0,4.0,32.75,939.5,780.7,565.46
2018,7,18,12,30,754.0,233.0,4.1,32.9,953.0,823.4,595.53
2018,7,18,12,45,791.0,208.0,4.2,33.05,958.0,851.91,616.34
2018,7,18,13,0,828.0,183.0,4.3,33.2,963.0,888.37,641.43
2018,7,18,13,15,869.0,153.5,4.35,33.2,960.5,905.96,653.37
2018,7,18,13,30,910.0,124.0,4.4,33.2,958.0,936.64,674.09
2018,7,18,13,45,872.5,142.0,4.45,33.15,925.5,934.91,673.73
2018,7,18,14,0,835.0,160.0,4.5,33.1,893.0,944.83,681.34
2018,7,18,14,15,780.5,181.0,4.55,32.9,848.5,922.78,668.39
2018,7,18,14,30,726.0,202.0,4.6,32.7,804.0,907.36,660.03
2018,7,18,14,45,772.0,170.0,4.65,32.5,786.0,910.79,664.25
2018,7,18,15,0,818.0,138.0,4.7,32.3,768.0,919.48,672.0
2018,7,18,15,15,829.0,124.5,4.7,32.3,734.0,909.3,666.53
2018,7,18,15,30,840.0,111.0,4.7,32.3,700.0,894.76,658.36
2018,7,18,15,45,834.0,105.5,4.8,31.55,658.5,869.89,645.93
2018,7,18,16,0,828.0,100.0,4.9,30.8,617.0,841.71,631.06
2018,7,18,16,15,809.5,96.5,5.0,30.15,568.5,802.27,607.77
2018,7,18,16,30,791.0,93.0,5.1,29.5,520.0,760.59,582.41
2018,7,18,16,45,766.0,89.0,5.2,28.85,469.5,711.4,550.96
2018,7,18,17,0,741.0,85.0,5.3,28.2,419.0,661.03,517.75
2018,7,18,17,15,706.0,80.5,5.3,27.1,367.5,605.59,479.13
2018,7,18,17,30,671.0,76.0,5.3,26.0,316.0,547.52,436.71
2018,7,18,17,45,622.5,70.0,5.3,24.95,265.0,480.4,385.33
2018,7,18,18,0,574.0,64.0,5.3,23.9,214.0,415.86,333.81
2018,7,18,18,15,501.5,56.5,5.1,22.85,167.0,340.56,271.41
2018,7,18,18,30,429.0,49.0,4.9,21.8,120.0,271.23,211.97
2018,7,18,18,45,320.0,38.5,4.75,20.75,81.5,191.17,142.69
2018,7,18,19,0,211.0,28.0,4.6,19.7,43.0,118.91,63.67
2018,7,18,19,15,111.0,15.0,4.45,19.1,22.5,43.56,0.0
2018,7,18,19,30,11.0,2.0,4.3,18.5,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,4.15,17.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,19,4,45,8.0,2.0,3.65,13.6,2.0,0.0,0.0
2018,7,19,5,0,16.0,4.0,3.9,13.7,4.0,0.0,0.0
2018,7,19,5,15,91.0,17.0,4.05,14.25,24.0,13.38,0.0
2018,7,19,5,30,166.0,30.0,4.2,14.8,44.0,22.65,11.31
2018,7,19,5,45,252.0,44.0,4.35,15.35,81.0,33.17,22.9
2018,7,19,6,0,338.0,58.0,4.5,15.9,118.0,43.65,32.69
2018,7,19,6,15,399.5,70.5,4.45,16.6,163.0,52.85,41.08
2018,7,19,6,30,461.0,83.0,4.4,17.3,208.0,61.93,49.14
2018,7,19,6,45,504.0,93.5,4.3,18.0,256.5,69.34,55.5
2018,7,19,7,0,547.0,104.0,4.2,18.7,305.0,79.0,63.66
2018,7,19,7,15,581.5,112.5,4.05,19.5,355.0,84.07,67.64
2018,7,19,7,30,616.0,121.0,3.9,20.3,405.0,88.95,71.37
2018,7,19,7,45,641.5,129.0,3.75,21.05,454.0,93.11,74.43
2018,7,19,8,0,667.0,137.0,3.6,21.8,503.0,97.04,77.26
2018,7,19,8,15,691.0,142.0,3.5,22.7,551.0,98.82,78.21
2018,7,19,8,30,715.0,147.0,3.4,23.6,599.0,100.49,79.07
2018,7,19,8,45,734.0,150.0,3.3,24.5,643.0,100.73,78.74
2018,7,19,9,0,753.0,153.0,3.2,25.4,687.0,154.28,91.97
2018,7,19,9,15,780.5,149.5,3.1,26.35,730.0,214.11,129.35
2018,7,19,9,30,808.0,146.0,3.0,27.3,773.0,268.85,170.19
2018,7,19,9,45,836.5,137.5,2.95,28.2,812.0,322.97,213.82
2018,7,19,10,0,865.0,129.0,2.9,29.1,851.0,381.91,261.83
2018,7,19,10,15,872.5,130.0,2.9,29.9,879.5,436.94,307.02
2018,7,19,10,30,880.0,131.0,2.9,30.7,908.0,491.24,350.4
2018,7,19,10,45,870.5,142.0,2.9,31.55,926.0,542.74,390.25
2018,7,19,11,0,861.0,153.0,2.9,32.4,944.0,591.45,426.53
2018,7,19,11,15,878.0,145.0,3.0,32.95,962.5,640.49,462.76
2018,7,19,11,30,895.0,137.0,3.1,33.5,981.0,688.52,497.34
2018,7,19,11,45,887.5,143.0,3.2,34.1,985.0,728.65,525.33
2018,7,19,12,0,880.0,149.0,3.3,34.7,989.0,765.8,550.62
2018,7,19,12,15,836.0,174.5,3.45,35.0,972.5,800.18,573.47
2018,7,19,12,30,792.0,200.0,3.6,35.3,956.0,818.65,585.65
2018,7,19,12,45,836.0,173.0,3.75,35.6,965.0,861.3,614.95
2018,7,19,13,0,880.0,146.0,3.9,35.9,974.0,887.54,631.94
2018,7,19,13,15,845.5,163.5,4.1,35.8,948.5,910.77,648.42
2018,7,19,13,30,811.0,181.0,4.3,35.7,923.0,915.55,653.06
2018,7,19,13,45,822.5,170.0,4.45,35.6,907.0,931.84,665.16
2018,7,19,14,0,834.0,159.0,4.6,35.5,891.0,944.35,674.86
2018,7,19,14,15,834.5,152.0,4.75,35.05,864.0,946.67,679.07
2018,7,19,14,30,835.0,145.0,4.9,34.6,837.0,945.08,681.27
2018,7,19,14,45,823.0,143.5,5.0,34.15,801.5,933.59,676.8
2018,7,19,15,0,811.0,142.0,5.1,33.7,766.0,918.51,670.01
2018,7,19,15,15,798.0,138.5,5.1,33.7,725.5,897.03,657.09
2018,7,19,15,30,785.0,135.0,5.1,33.7,685.0,872.29,642.02
2018,7,19,15,45,768.5,132.0,5.15,32.3,641.0,841.9,627.0
2018,7,19,16,0,752.0,129.0,5.2,30.9,597.0,814.62,613.8
2018,7,19,16,15,733.5,123.0,5.15,30.0,549.5,774.2,589.26
2018,7,19,16,30,715.0,117.0,5.1,29.1,502.0,731.76,562.86
2018,7,19,16,45,691.0,110.0,5.0,28.25,452.5,682.28,530.43
2018,7,19,17,0,667.0,103.0,4.9,27.4,403.0,631.78,495.69
2018,7,19,17,15,634.5,96.0,4.8,26.45,353.0,574.73,454.94
2018,7,19,17,30,602.0,89.0,4.7,25.5,303.0,518.08,413.07
2018,7,19,17,45,558.0,80.0,4.55,24.6,254.0,453.13,362.95
2018,7,19,18,0,514.0,71.0,4.4,23.7,205.0,390.53,312.78
2018,7,19,18,15,447.5,61.5,4.2,22.9,159.5,318.78,253.32
2018,7,19,18,30,381.0,52.0,4.0,22.1,114.0,252.55,196.65
2018,7,19,18,45,287.0,39.5,3.85,21.25,77.0,178.18,132.2
2018,7,19,19,0,193.0,27.0,3.7,20.4,40.0,111.45,56.52
2018,7,19,19,15,102.0,14.5,3.65,19.95,21.0,40.7,0.0
2018,7,19,19,30,11.0,2.0,3.6,19.5,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,3.5,19.05,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,2.5,14.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,7,20,5,15,50.5,16.0,2.7,14.8,19.5,12.59,0.0
2018,7,20,5,30,93.0,30.0,2.8,15.4,37.0,22.34,10.68
2018,7,20,5,45,155.5,49.5,2.95,16.0,72.0,36.31,25.48
2018,7,20,6,0,218.0,69.0,3.1,16.6,107.0,50.14,38.22
2018,7,20,6,15,277.0,86.0,3.1,17.3,150.5,62.25,49.18
2018,7,20,6,30,336.0,103.0,3.1,18.0,194.0,73.75,59.33
2018,7,20,6,45,385.0,116.0,3.1,18.75,241.0,82.35,66.66
2018,7,20,7,0,434.0,129.0,3.1,19.5,288.0,90.75,73.6
2018,7,20,7,15,475.0,139.0,3.05,20.3,337.0,96.93,78.45
2018,7,20,7,30,516.0,149.0,3.0,21.1,386.0,102.95,83.05
2018,7,20,7,45,515.5,162.5,2.95,21.9,422.0,109.97,88.42
2018,7,20,8,0,515.0,176.0,2.9,22.7,458.0,116.56,93.34
2018,7,20,8,15,547.0,182.5,2.9,23.6,506.0,119.58,95.19
2018,7,20,8,30,579.0,189.0,2.9,24.5,554.0,122.47,96.94
2018,7,20,8,45,633.0,182.5,2.9,25.35,608.0,117.15,91.95
2018,7,20,9,0,687.0,176.0,2.9,26.2,662.0,162.35,100.0
2018,7,20,9,15,717.0,171.0,2.95,27.05,703.5,211.4,129.47
2018,7,20,9,30,747.0,166.0,3.0,27.9,745.0,263.5,168.18
2018,7,20,9,45,778.0,156.5,3.05,28.75,783.0,320.17,213.31
2018,7,20,10,0,809.0,147.0,3.1,29.6,821.0,373.47,256.81
2018,7,20,10,15,816.5,148.0,3.15,30.25,848.0,427.03,300.86
2018,7,20,10,30,824.0,149.0,3.2,30.9,875.0,480.04,343.37
2018,7,20,10,45,830.5,149.0,3.3,31.55,896.0,531.05,383.28
2018,7,20,11,0,837.0,149.0,3.4,32.2,917.0,576.51,418.15
2018,7,20,11,15,840.5,149.5,3.55,32.6,931.0,622.06,452.54
2018,7,20,11,30,844.0,150.0,3.7,33.0,945.0,665.81,484.78
2018,7,20,11,45,846.0,149.5,3.85,33.35,951.5,705.87,513.86
2018,7,20,12,0,848.0,149.0,4.0,33.7,958.0,743.68,540.81
2018,7,20,12,15,851.5,146.0,4.1,33.85,958.0,778.37,565.52
2018,7,20,12,30,855.0,143.0,4.2,34.0,958.0,810.48,587.39
2018,7,20,12,45,857.5,139.5,4.3,34.1,951.0,838.57,606.21
2018,7,20,13,0,860.0,136.0,4.4,34.2,944.0,863.58,623.02
2018,7,20,13,15,857.0,134.5,4.5,34.15,929.0,882.2,636.07
2018,7,20,13,30,854.0,133.0,4.6,34.1,914.0,897.3,646.93
2018,7,20,13,45,849.0,131.5,4.7,34.05,892.0,906.97,654.34
2018,7,20,14,0,844.0,130.0,4.8,34.0,870.0,912.96,659.64
2018,7,20,14,15,711.0,193.5,4.85,33.7,802.5,882.69,641.49
2018,7,20,14,30,578.0,257.0,4.9,33.4,735.0,823.9,601.52
2018,7,20,14,45,595.0,234.0,4.95,33.1,708.0,820.68,602.44
2018,7,20,15,0,612.0,211.0,5.0,32.8,681.0,813.56,600.48
2018,7,20,15,15,695.5,165.5,5.0,32.8,672.5,839.99,620.93
2018,7,20,15,30,779.0,120.0,5.0,32.8,664.0,852.63,630.85
2018,7,20,15,45,768.0,114.0,5.05,31.85,621.5,823.97,615.41
2018,7,20,16,0,757.0,108.0,5.1,30.9,579.0,792.41,597.91
2018,7,20,16,15,736.5,104.0,5.05,30.2,532.0,752.46,573.07
2018,7,20,16,30,716.0,100.0,5.0,29.5,485.0,714.3,549.12
2018,7,20,16,45,689.0,95.5,5.0,28.8,436.5,665.33,517.0
2018,7,20,17,0,662.0,91.0,5.0,28.1,388.0,615.62,483.18
2018,7,20,17,15,626.5,85.5,4.9,27.25,338.5,558.46,441.95
2018,7,20,17,30,591.0,80.0,4.8,26.4,289.0,502.01,399.89
2018,7,20,17,45,542.0,73.5,4.75,25.5,241.5,437.34,349.99
2018,7,20,18,0,493.0,67.0,4.7,24.6,194.0,375.47,300.39
2018,7,20,18,15,424.5,57.5,4.6,23.8,150.0,303.83,241.05
2018,7,20,18,30,356.0,48.0,4.5,23.0,106.0,238.15,184.93
2018,7,20,18,45,263.0,36.0,4.4,22.15,71.0,164.65,121.37
2018,7,20,19,0,170.0,24.0,4.3,21.3,36.0,99.58,46.93
2018,7,20,19,15,89.5,13.0,4.25,20.85,19.0,36.02,0.0
2018,7,20,19,30,9.0,2.0,4.2,20.4,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.15,19.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.05,19.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.95,18.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.55,15.85,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.6,15.9,3.0,0.0,0.0
2018,7,21,5,15,87.0,16.0,2.7,16.4,22.0,12.59,0.0
2018,7,21,5,30,159.0,29.0,2.8,16.9,41.0,21.89,9.82
2018,7,21,5,45,245.5,42.0,2.85,17.4,76.5,31.7,21.36
2018,7,21,6,0,332.0,55.0,2.9,17.9,112.0,41.52,30.52
2018,7,21,6,15,397.0,65.0,2.9,18.55,155.5,49.07,37.43
2018,7,21,6,30,462.0,75.0,2.9,19.2,199.0,58.9,46.1
2018,7,21,6,45,460.0,90.0,2.9,19.85,235.5,66.46,52.58
2018,7,21,7,0,458.0,105.0,2.9,20.5,272.0,75.86,60.48
2018,7,21,7,15,516.5,110.0,2.95,21.25,325.0,81.28,64.76
2018,7,21,7,30,575.0,115.0,3.0,22.0,378.0,84.14,66.78
2018,7,21,7,45,622.5,116.0,3.05,22.75,430.5,84.18,66.36
2018,7,21,8,0,670.0,117.0,3.1,23.5,483.0,84.4,66.12
2018,7,21,8,15,696.0,120.0,3.15,24.25,530.5,85.47,66.58
2018,7,21,8,30,722.0,123.0,3.2,25.0,578.0,86.51,67.03
2018,7,21,8,45,738.0,127.0,3.25,25.75,620.5,95.34,73.93
2018,7,21,9,0,754.0,131.0,3.3,26.5,663.0,148.69,87.12
2018,7,21,9,15,759.0,138.0,3.35,27.15,699.5,204.08,122.22
2018,7,21,9,30,764.0,145.0,3.4,27.8,736.0,259.66,164.94
2018,7,21,9,45,748.5,160.5,3.5,28.45,761.0,315.3,211.28
2018,7,21,10,0,733.0,176.0,3.6,29.1,786.0,364.87,253.39
2018,7,21,10,15,684.0,209.5,3.7,29.55,794.0,415.77,296.32
2018,7,21,10,30,635.0,243.0,3.8,30.0,802.0,460.79,333.24
2018,7,21,10,45,714.0,205.0,3.9,30.5,848.0,514.06,374.28
2018,7,21,11,0,793.0,167.0,4.0,31.0,894.0,570.97,417.57
2018,7,21,11,15,796.5,168.0,4.1,31.3,908.0,616.7,452.25
2018,7,21,11,30,800.0,169.0,4.2,31.6,922.0,660.76,484.92
2018,7,21,11,45,802.0,169.5,4.3,31.85,929.0,701.55,514.69
2018,7,21,12,0,804.0,170.0,4.4,32.1,936.0,740.16,542.38
2018,7,21,12,15,812.5,164.0,4.5,32.25,938.0,776.02,568.14
2018,7,21,12,30,821.0,158.0,4.6,32.4,940.0,809.46,591.93
2018,7,21,12,45,820.5,155.5,4.7,32.5,931.5,835.86,609.95
2018,7,21,13,0,820.0,153.0,4.8,32.6,923.0,859.01,625.91
2018,7,21,13,15,828.5,146.0,4.85,32.5,913.0,868.3,632.91
2018,7,21,13,30,837.0,139.0,4.9,32.4,903.0,888.7,647.54
2018,7,21,13,45,833.0,136.5,4.95,32.3,881.5,898.29,654.99
2018,7,21,14,0,829.0,134.0,5.0,32.2,860.0,904.23,660.19
2018,7,21,14,15,823.0,131.5,5.05,31.95,832.0,904.67,662.28
2018,7,21,14,30,817.0,129.0,5.1,31.7,804.0,914.92,671.12
2018,7,21,14,45,808.5,126.5,5.1,31.45,770.5,905.51,666.52
2018,7,21,15,0,800.0,124.0,5.1,31.2,737.0,892.57,659.73
2018,7,21,15,15,787.5,121.0,5.1,31.2,698.0,872.01,647.16
2018,7,21,15,30,775.0,118.0,5.1,31.2,659.0,848.28,632.48
2018,7,21,15,45,761.0,114.5,5.15,30.4,616.5,819.7,616.73
2018,7,21,16,0,747.0,111.0,5.2,29.6,574.0,788.4,598.83
2018,7,21,16,15,729.0,106.0,5.2,29.0,528.0,749.65,574.6
2018,7,21,16,30,711.0,101.0,5.2,28.4,482.0,712.73,551.32
2018,7,21,16,45,686.0,96.0,5.2,27.75,434.0,664.82,519.58
2018,7,21,17,0,661.0,91.0,5.2,27.1,386.0,616.03,486.13
2018,7,21,17,15,625.5,86.0,5.05,26.3,337.5,559.41,444.8
2018,7,21,17,30,590.0,81.0,4.9,25.5,289.0,503.47,402.7
2018,7,21,17,45,530.5,75.0,4.8,24.7,239.5,432.86,347.65
2018,7,21,18,0,471.0,69.0,4.7,23.9,190.0,365.96,293.66
2018,7,21,18,15,379.5,59.5,4.55,23.1,143.0,278.58,221.63
2018,7,21,18,30,288.0,50.0,4.4,22.3,96.0,206.5,160.5
2018,7,21,18,45,226.5,37.5,4.25,21.55,66.0,152.58,112.34
2018,7,21,19,0,165.0,25.0,4.1,20.8,36.0,99.14,43.35
2018,7,21,19,15,87.0,13.5,4.05,20.3,19.0,35.79,0.0
2018,7,21,19,30,9.0,2.0,4.0,19.8,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,3.95,19.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.85,18.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.65,17.6,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.55,17.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
