Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,1,5,15,76.5,10.0,3.35,13.35,14.0,7.87,0.0
2018,8,1,5,30,153.0,20.0,3.4,13.9,28.0,15.24,0.0
2018,8,1,5,45,259.5,32.5,3.45,14.45,63.5,26.59,16.29
2018,8,1,6,0,366.0,45.0,3.5,15.0,99.0,36.7,26.35
2018,8,1,6,15,440.5,54.0,3.45,15.8,144.0,43.69,32.94
2018,8,1,6,30,515.0,63.0,3.4,16.6,189.0,50.67,39.27
2018,8,1,6,45,568.0,70.0,3.3,17.35,239.0,55.86,43.81
2018,8,1,7,0,621.0,77.0,3.2,18.1,289.0,61.02,48.16
2018,8,1,7,15,659.5,82.0,3.15,18.85,340.0,64.48,50.91
2018,8,1,7,30,698.0,87.0,3.1,19.6,391.0,67.92,53.55
2018,8,1,7,45,727.5,90.5,3.05,20.35,442.0,75.94,60.08
2018,8,1,8,0,757.0,94.0,3.0,21.1,493.0,78.24,61.63
2018,8,1,8,15,778.5,97.0,3.0,21.95,541.0,79.97,62.66
2018,8,1,8,30,800.0,100.0,3.0,22.8,589.0,81.63,63.63
2018,8,1,8,45,817.5,102.0,2.95,23.65,634.0,87.31,67.96
2018,8,1,9,0,835.0,104.0,2.9,24.5,679.0,145.27,81.11
2018,8,1,9,15,847.5,106.5,3.0,25.3,720.0,211.32,124.98
2018,8,1,9,30,860.0,109.0,3.1,26.1,761.0,270.42,171.16
2018,8,1,9,45,869.0,111.5,3.15,26.9,796.0,329.11,220.11
2018,8,1,10,0,878.0,114.0,3.2,27.7,831.0,387.72,269.35
2018,8,1,10,15,887.0,114.5,3.35,28.25,860.5,444.65,316.97
2018,8,1,10,30,896.0,115.0,3.5,28.8,890.0,500.97,362.93
2018,8,1,10,45,903.0,115.0,3.6,29.35,913.0,555.06,405.84
2018,8,1,11,0,910.0,115.0,3.7,29.9,936.0,607.84,446.46
2018,8,1,11,15,914.5,115.0,3.85,30.1,951.5,657.56,484.5
2018,8,1,11,30,919.0,115.0,4.0,30.3,967.0,705.3,520.23
2018,8,1,11,45,922.0,114.5,4.15,30.55,975.0,749.42,552.57
2018,8,1,12,0,925.0,114.0,4.3,30.8,983.0,791.04,582.55
2018,8,1,12,15,924.0,115.0,4.4,30.8,982.5,828.08,608.05
2018,8,1,12,30,923.0,116.0,4.5,30.8,982.0,862.05,631.18
2018,8,1,12,45,920.5,116.5,4.55,30.75,974.0,891.07,650.93
2018,8,1,13,0,918.0,117.0,4.6,30.7,966.0,916.61,668.4
2018,8,1,13,15,915.5,116.5,4.65,30.55,951.0,937.63,683.2
2018,8,1,13,30,913.0,116.0,4.7,30.4,936.0,954.92,695.83
2018,8,1,13,45,909.0,114.5,4.75,30.2,913.5,966.05,704.68
2018,8,1,14,0,905.0,113.0,4.8,30.0,891.0,973.25,711.12
2018,8,1,14,15,898.5,111.0,4.8,29.65,861.5,973.65,713.29
2018,8,1,14,30,892.0,109.0,4.8,29.3,832.0,970.09,713.01
2018,8,1,14,45,884.5,107.0,4.8,28.95,797.0,961.71,709.66
2018,8,1,15,0,877.0,105.0,4.8,28.6,762.0,949.54,703.91
2018,8,1,15,15,865.0,102.0,4.8,28.6,720.5,928.45,691.21
2018,8,1,15,30,853.0,99.0,4.8,28.6,679.0,903.91,676.26
2018,8,1,15,45,838.5,96.5,4.8,27.55,634.0,885.05,668.07
2018,8,1,16,0,824.0,94.0,4.8,26.5,589.0,852.18,649.96
2018,8,1,16,15,805.0,90.0,4.8,25.75,540.0,811.01,624.91
2018,8,1,16,30,786.0,86.0,4.8,25.0,491.0,767.63,597.79
2018,8,1,16,45,759.0,82.0,4.8,24.3,440.0,716.05,563.87
2018,8,1,17,0,732.0,78.0,4.8,23.6,389.0,663.43,528.28
2018,8,1,17,15,693.5,73.5,4.75,22.65,337.0,604.8,487.04
2018,8,1,17,30,655.0,69.0,4.7,21.7,285.0,543.85,441.21
2018,8,1,17,45,600.0,63.5,4.65,20.75,234.5,472.7,385.28
2018,8,1,18,0,545.0,58.0,4.6,19.8,184.0,404.82,329.53
2018,8,1,18,15,457.5,49.5,4.5,19.0,137.5,320.48,258.06
2018,8,1,18,30,370.0,41.0,4.4,18.2,91.0,244.03,190.94
2018,8,1,18,45,243.0,28.5,4.35,17.4,56.0,156.51,107.24
2018,8,1,19,0,116.0,16.0,4.3,16.6,21.0,53.71,0.0
2018,8,1,19,15,58.0,8.0,4.25,16.25,10.5,6.29,0.0
2018,8,1,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,5,15,62.5,10.0,3.5,12.45,13.0,7.87,0.0
2018,8,2,5,30,125.0,20.0,3.6,12.9,26.0,15.17,0.0
2018,8,2,5,45,225.0,34.0,3.65,13.35,60.5,25.8,15.55
2018,8,2,6,0,325.0,48.0,3.7,13.8,95.0,36.47,26.25
2018,8,2,6,15,401.5,58.5,3.7,14.45,140.0,47.04,36.07
2018,8,2,6,30,478.0,69.0,3.7,15.1,185.0,55.02,43.35
2018,8,2,6,45,534.5,77.0,3.7,15.7,235.5,60.76,48.45
2018,8,2,7,0,591.0,85.0,3.7,16.3,286.0,66.46,53.32
2018,8,2,7,15,632.5,90.5,3.7,17.1,337.5,70.06,56.17
2018,8,2,7,30,674.0,96.0,3.7,17.9,389.0,73.63,58.91
2018,8,2,7,45,707.5,100.0,3.75,18.65,441.0,76.0,60.56
2018,8,2,8,0,741.0,104.0,3.8,19.4,493.0,78.35,62.17
2018,8,2,8,15,765.5,107.5,3.85,20.25,542.5,86.8,68.94
2018,8,2,8,30,790.0,111.0,3.9,21.1,592.0,88.59,69.99
2018,8,2,8,45,810.0,112.5,4.0,21.9,638.0,94.47,74.5
2018,8,2,9,0,830.0,114.0,4.1,22.7,684.0,152.11,87.22
2018,8,2,9,15,842.5,117.0,4.15,23.35,725.0,211.66,126.65
2018,8,2,9,30,855.0,120.0,4.2,24.0,766.0,272.18,174.65
2018,8,2,9,45,864.0,122.5,4.25,24.65,801.5,335.87,228.15
2018,8,2,10,0,873.0,125.0,4.3,25.3,837.0,394.44,278.16
2018,8,2,10,15,882.0,125.5,4.35,25.75,866.5,451.37,326.45
2018,8,2,10,30,891.0,126.0,4.4,26.2,896.0,507.68,373.04
2018,8,2,10,45,899.5,125.5,4.4,26.7,919.5,562.19,416.81
2018,8,2,11,0,908.0,125.0,4.4,27.2,943.0,615.54,458.32
2018,8,2,11,15,913.5,125.5,4.4,27.5,959.5,666.38,497.12
2018,8,2,11,30,919.0,126.0,4.4,27.8,976.0,715.37,533.52
2018,8,2,11,45,922.5,125.0,4.45,28.1,984.0,759.72,565.95
2018,8,2,12,0,926.0,124.0,4.5,28.4,992.0,801.6,595.96
2018,8,2,12,15,928.5,122.5,4.55,28.5,992.5,839.61,622.1
2018,8,2,12,30,931.0,121.0,4.6,28.6,993.0,874.66,645.72
2018,8,2,12,45,934.0,118.0,4.7,28.7,986.5,905.68,667.0
2018,8,2,13,0,937.0,115.0,4.8,28.8,980.0,933.31,686.06
2018,8,2,13,15,935.5,114.0,4.85,28.7,965.0,955.17,701.56
2018,8,2,13,30,934.0,113.0,4.9,28.6,950.0,973.23,714.66
2018,8,2,13,45,932.0,110.0,4.95,28.45,927.5,985.01,723.88
2018,8,2,14,0,930.0,107.0,5.0,28.3,905.0,992.73,730.59
2018,8,2,14,15,926.5,104.5,5.05,28.0,876.5,995.47,734.6
2018,8,2,14,30,923.0,102.0,5.1,27.7,848.0,994.15,736.07
2018,8,2,14,45,917.0,99.0,5.1,27.35,812.5,985.9,732.83
2018,8,2,15,0,911.0,96.0,5.1,27.0,777.0,973.69,727.05
2018,8,2,15,15,899.5,93.5,5.1,27.0,735.0,953.04,714.61
2018,8,2,15,30,888.0,91.0,5.1,27.0,693.0,928.82,699.81
2018,8,2,15,45,876.0,88.0,5.1,25.85,647.5,900.23,685.16
2018,8,2,16,0,864.0,85.0,5.1,24.7,602.0,868.49,668.06
2018,8,2,16,15,848.5,81.5,5.1,24.0,553.5,830.28,644.82
2018,8,2,16,30,833.0,78.0,5.1,23.3,505.0,798.18,625.64
2018,8,2,16,45,809.5,74.0,5.05,22.6,453.0,747.75,592.25
2018,8,2,17,0,786.0,70.0,5.0,21.9,401.0,695.93,557.06
2018,8,2,17,15,749.5,66.0,4.95,21.05,348.0,633.81,513.22
2018,8,2,17,30,713.0,62.0,4.9,20.2,295.0,572.09,466.94
2018,8,2,17,45,659.5,56.5,4.8,19.35,242.5,498.91,408.88
2018,8,2,18,0,606.0,51.0,4.7,18.5,190.0,432.49,353.62
2018,8,2,18,15,518.5,45.0,4.6,17.8,142.5,348.11,281.36
2018,8,2,18,30,431.0,39.0,4.5,17.1,95.0,271.26,212.83
2018,8,2,18,45,288.0,28.0,4.35,16.35,58.5,173.89,117.17
2018,8,2,19,0,145.0,17.0,4.2,15.6,22.0,64.9,0.0
2018,8,2,19,15,72.5,8.5,4.1,15.3,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,15,25.5,7.0,2.5,11.75,8.0,5.51,0.0
2018,8,3,5,30,51.0,14.0,2.7,12.3,16.0,10.77,0.0
2018,8,3,5,45,106.0,33.0,2.85,12.8,45.5,24.64,14.45
2018,8,3,6,0,161.0,52.0,3.0,13.3,75.0,38.27,27.84
2018,8,3,6,15,209.5,74.0,2.95,13.95,116.5,53.56,41.88
2018,8,3,6,30,258.0,96.0,2.9,14.6,158.0,68.54,55.41
2018,8,3,6,45,296.5,117.0,2.8,15.2,204.5,82.5,67.74
2018,8,3,7,0,335.0,138.0,2.7,15.8,251.0,96.12,79.47
2018,8,3,7,15,368.5,155.5,2.6,16.5,299.0,107.31,88.79
2018,8,3,7,30,402.0,173.0,2.5,17.2,347.0,118.2,97.63
2018,8,3,7,45,428.5,188.5,2.35,17.9,394.5,124.37,102.27
2018,8,3,8,0,455.0,204.0,2.2,18.6,442.0,132.32,108.35
2018,8,3,8,15,477.5,217.5,2.15,19.4,488.5,138.64,112.94
2018,8,3,8,30,500.0,231.0,2.1,20.2,535.0,144.62,117.19
2018,8,3,8,45,517.0,243.0,2.05,21.0,578.0,154.09,124.29
2018,8,3,9,0,534.0,255.0,2.0,21.8,621.0,202.51,137.04
2018,8,3,9,15,578.5,249.5,2.0,22.8,667.5,247.44,164.92
2018,8,3,9,30,623.0,244.0,2.0,23.8,714.0,297.19,201.5
2018,8,3,9,45,675.0,227.5,2.05,24.75,758.5,345.52,239.23
2018,8,3,10,0,727.0,211.0,2.1,25.7,803.0,399.03,281.72
2018,8,3,10,15,737.0,214.0,2.15,26.5,832.0,453.6,325.58
2018,8,3,10,30,747.0,217.0,2.2,27.3,861.0,508.18,368.18
2018,8,3,10,45,754.5,218.0,2.25,28.1,882.5,559.79,407.35
2018,8,3,11,0,762.0,219.0,2.3,28.9,904.0,610.57,444.64
2018,8,3,11,15,766.5,220.5,2.35,29.55,919.0,658.85,479.27
2018,8,3,11,30,771.0,222.0,2.4,30.2,934.0,705.59,511.82
2018,8,3,11,45,773.0,222.5,2.45,30.8,941.0,747.99,540.7
2018,8,3,12,0,775.0,223.0,2.5,31.4,948.0,788.16,567.42
2018,8,3,12,15,769.0,226.5,2.6,31.9,945.5,822.15,589.96
2018,8,3,12,30,763.0,230.0,2.7,32.4,943.0,853.04,610.12
2018,8,3,12,45,752.0,233.5,2.75,32.9,931.5,876.44,624.8
2018,8,3,13,0,741.0,237.0,2.8,33.4,920.0,896.19,637.0
2018,8,3,13,15,734.0,237.0,2.9,33.6,904.0,912.69,648.3
2018,8,3,13,30,727.0,237.0,3.0,33.8,888.0,925.55,657.27
2018,8,3,13,45,717.0,236.0,3.1,34.0,864.0,931.04,661.57
2018,8,3,14,0,707.0,235.0,3.2,34.2,840.0,932.8,663.58
2018,8,3,14,15,695.5,231.5,3.3,34.1,810.0,927.12,661.75
2018,8,3,14,30,684.0,228.0,3.4,34.0,780.0,917.83,657.67
2018,8,3,14,45,667.5,224.5,3.45,33.85,743.0,900.31,648.04
2018,8,3,15,0,651.0,221.0,3.5,33.7,706.0,879.48,636.28
2018,8,3,15,15,634.5,214.0,3.5,33.7,665.0,852.28,619.7
2018,8,3,15,30,618.0,207.0,3.5,33.7,624.0,822.23,601.15
2018,8,3,15,45,596.5,199.0,3.7,32.8,579.0,776.92,575.24
2018,8,3,16,0,575.0,191.0,3.9,31.9,534.0,737.47,552.43
2018,8,3,16,15,550.0,181.0,3.95,31.15,486.5,691.38,523.38
2018,8,3,16,30,525.0,171.0,4.0,30.4,439.0,644.3,492.87
2018,8,3,16,45,494.5,158.5,4.05,29.6,389.5,589.59,455.99
2018,8,3,17,0,464.0,146.0,4.1,28.8,340.0,535.06,418.08
2018,8,3,17,15,426.0,131.0,4.05,27.65,291.0,473.07,373.56
2018,8,3,17,30,388.0,116.0,4.0,26.5,242.0,412.76,328.64
2018,8,3,17,45,341.0,99.5,4.0,25.35,195.5,347.33,277.9
2018,8,3,18,0,294.0,83.0,4.0,24.2,149.0,285.41,227.97
2018,8,3,18,15,234.5,64.0,3.9,23.25,108.0,218.08,171.82
2018,8,3,18,30,175.0,45.0,3.8,22.3,67.0,145.38,110.31
2018,8,3,18,45,111.5,27.5,3.7,21.35,39.5,88.56,54.69
2018,8,3,19,0,48.0,10.0,3.6,20.4,12.0,24.96,0.0
2018,8,3,19,15,24.0,5.0,3.55,19.9,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.45,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,4,5,15,14.0,4.5,1.5,14.35,5.0,3.54,0.0
2018,8,4,5,30,28.0,9.0,1.7,14.8,10.0,7.06,0.0
2018,8,4,5,45,62.0,24.5,1.95,15.2,31.5,18.61,9.25
2018,8,4,6,0,96.0,40.0,2.2,15.6,53.0,29.89,20.29
2018,8,4,6,15,131.0,64.0,2.3,16.1,90.0,46.54,35.34
2018,8,4,6,30,166.0,88.0,2.4,16.6,127.0,62.66,49.79
2018,8,4,6,45,197.5,113.5,2.45,17.05,171.5,79.17,64.33
2018,8,4,7,0,229.0,139.0,2.5,17.5,216.0,95.16,78.11
2018,8,4,7,15,258.5,161.5,2.55,18.3,262.0,108.9,89.55
2018,8,4,7,30,288.0,184.0,2.6,19.1,308.0,122.21,100.36
2018,8,4,7,45,315.5,203.0,2.6,19.9,354.5,133.14,108.95
2018,8,4,8,0,343.0,222.0,2.6,20.7,401.0,143.68,117.06
2018,8,4,8,15,368.0,239.0,2.65,21.7,447.5,152.72,123.73
2018,8,4,8,30,393.0,256.0,2.7,22.7,494.0,161.4,130.0
2018,8,4,8,45,416.0,268.5,2.75,23.7,537.5,171.9,137.69
2018,8,4,9,0,439.0,281.0,2.8,24.7,581.0,208.41,143.48
2018,8,4,9,15,514.5,264.0,2.95,25.85,636.0,246.43,165.32
2018,8,4,9,30,590.0,247.0,3.1,27.0,691.0,292.57,197.69
2018,8,4,9,45,682.5,210.5,3.2,28.1,747.0,337.72,231.48
2018,8,4,10,0,775.0,174.0,3.3,29.2,803.0,395.12,275.91
2018,8,4,10,15,789.5,173.5,3.4,30.0,834.0,450.08,320.43
2018,8,4,10,30,804.0,173.0,3.5,30.8,865.0,505.33,364.02
2018,8,4,10,45,817.0,171.0,3.65,31.6,889.5,558.71,405.1
2018,8,4,11,0,830.0,169.0,3.8,32.4,914.0,611.6,444.58
2018,8,4,11,15,840.0,166.5,3.9,32.75,931.0,661.49,481.56
2018,8,4,11,30,850.0,164.0,4.0,33.1,948.0,710.02,516.69
2018,8,4,11,45,859.0,161.0,4.15,33.45,958.5,755.8,549.34
2018,8,4,12,0,868.0,158.0,4.3,33.8,969.0,788.09,572.6
2018,8,4,12,15,878.5,152.0,4.4,33.75,972.5,827.61,600.66
2018,8,4,12,30,889.0,146.0,4.5,33.7,976.0,864.67,625.7
2018,8,4,12,45,900.0,138.0,4.65,33.65,972.0,897.76,648.29
2018,8,4,13,0,911.0,130.0,4.8,33.6,968.0,927.73,669.05
2018,8,4,13,15,912.0,127.5,4.9,33.4,954.0,950.25,685.31
2018,8,4,13,30,913.0,125.0,5.0,33.2,940.0,969.08,699.34
2018,8,4,13,45,913.0,121.5,5.1,33.0,919.0,982.22,709.8
2018,8,4,14,0,913.0,118.0,5.2,32.8,898.0,991.39,717.86
2018,8,4,14,15,907.5,116.0,5.25,32.5,868.5,992.82,720.94
2018,8,4,14,30,902.0,114.0,5.3,32.2,839.0,990.24,721.58
2018,8,4,14,45,895.0,111.0,5.35,31.85,803.5,981.27,718.27
2018,8,4,15,0,888.0,108.0,5.4,31.5,768.0,968.4,712.49
2018,8,4,15,15,876.0,106.0,5.4,31.5,726.5,948.16,700.48
2018,8,4,15,30,864.0,104.0,5.4,31.5,685.0,935.92,693.98
2018,8,4,15,45,846.5,101.5,5.45,30.5,638.0,902.92,676.44
2018,8,4,16,0,829.0,99.0,5.5,29.5,591.0,867.01,656.63
2018,8,4,16,15,801.5,97.5,5.4,28.85,540.0,821.03,627.6
2018,8,4,16,30,774.0,96.0,5.3,28.2,489.0,773.2,596.79
2018,8,4,16,45,739.0,92.5,5.25,27.5,435.5,720.19,561.9
2018,8,4,17,0,704.0,89.0,5.2,26.8,382.0,662.62,522.7
2018,8,4,17,15,654.0,85.0,5.0,25.8,328.5,593.76,473.12
2018,8,4,17,30,604.0,81.0,4.8,24.8,275.0,526.55,422.44
2018,8,4,17,45,534.5,73.5,4.65,23.8,222.5,445.54,359.06
2018,8,4,18,0,465.0,66.0,4.5,22.8,170.0,369.16,296.94
2018,8,4,18,15,381.5,54.5,4.35,21.85,125.0,287.04,228.06
2018,8,4,18,30,298.0,43.0,4.2,20.9,80.0,212.39,163.14
2018,8,4,18,45,188.5,28.0,4.05,19.95,47.5,130.74,80.08
2018,8,4,19,0,79.0,13.0,3.9,19.0,15.0,38.43,0.0
2018,8,4,19,15,39.5,6.5,3.9,18.5,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,5,5,15,26.0,7.0,2.85,12.5,8.0,5.51,0.0
2018,8,5,5,30,52.0,14.0,3.0,13.0,16.0,11.02,0.0
2018,8,5,5,45,116.0,33.0,3.1,13.45,46.5,24.59,13.88
2018,8,5,6,0,180.0,52.0,3.2,13.9,77.0,38.28,27.68
2018,8,5,6,15,242.5,71.0,3.15,14.6,119.5,51.84,40.2
2018,8,5,6,30,305.0,90.0,3.1,15.3,162.0,65.05,52.14
2018,8,5,6,45,356.5,106.5,3.1,15.95,210.5,76.16,61.97
2018,8,5,7,0,408.0,123.0,3.1,16.6,259.0,87.0,71.28
2018,8,5,7,15,450.0,136.0,3.05,17.25,309.0,95.18,78.05
2018,8,5,7,30,492.0,149.0,3.0,17.9,359.0,103.12,84.46
2018,8,5,7,45,525.5,158.5,2.95,18.55,408.5,108.54,88.59
2018,8,5,8,0,559.0,168.0,2.9,19.2,458.0,113.77,92.49
2018,8,5,8,15,583.0,177.0,2.9,20.0,505.5,118.28,95.69
2018,8,5,8,30,607.0,186.0,2.9,20.8,553.0,122.58,98.68
2018,8,5,8,45,626.0,194.0,2.85,21.6,597.5,133.1,97.21
2018,8,5,9,0,645.0,202.0,2.8,22.4,642.0,185.11,119.22
2018,8,5,9,15,672.5,202.5,2.85,23.15,685.5,236.14,152.55
2018,8,5,9,30,700.0,203.0,2.9,23.9,729.0,290.29,194.2
2018,8,5,9,45,728.5,199.0,2.95,24.65,768.5,344.57,238.33
2018,8,5,10,0,757.0,195.0,3.0,25.4,808.0,401.32,284.82
2018,8,5,10,15,764.0,199.5,3.1,26.0,837.0,457.39,330.84
2018,8,5,10,30,771.0,204.0,3.2,26.6,866.0,513.09,375.36
2018,8,5,10,45,774.5,208.0,3.25,27.25,887.5,566.04,416.39
2018,8,5,11,0,778.0,212.0,3.3,27.9,909.0,617.81,455.23
2018,8,5,11,15,779.0,215.5,3.4,28.35,923.0,666.25,491.08
2018,8,5,11,30,780.0,219.0,3.5,28.8,937.0,712.84,524.7
2018,8,5,11,45,778.0,222.5,3.55,29.25,943.5,755.27,554.45
2018,8,5,12,0,776.0,226.0,3.6,29.7,950.0,795.22,581.83
2018,8,5,12,15,797.5,212.0,3.6,30.1,955.5,827.59,604.29
2018,8,5,12,30,819.0,198.0,3.6,30.5,961.0,866.52,630.58
2018,8,5,12,45,845.0,180.0,3.65,30.95,961.0,903.39,654.45
2018,8,5,13,0,871.0,162.0,3.7,31.4,961.0,937.3,675.75
2018,8,5,13,15,867.0,160.5,3.7,31.55,944.5,956.39,687.91
2018,8,5,13,30,863.0,159.0,3.7,31.7,928.0,971.63,697.75
2018,8,5,13,45,857.0,157.0,3.7,31.85,904.5,980.61,703.67
2018,8,5,14,0,851.0,155.0,3.7,32.0,881.0,985.6,707.18
2018,8,5,14,15,843.0,153.0,3.75,31.85,851.0,984.71,708.25
2018,8,5,14,30,835.0,151.0,3.8,31.7,821.0,979.89,706.95
2018,8,5,14,45,824.5,148.0,3.85,31.6,784.5,967.83,700.94
2018,8,5,15,0,814.0,145.0,3.9,31.5,748.0,952.02,692.6
2018,8,5,15,15,799.5,141.5,3.9,31.5,706.0,928.36,678.59
2018,8,5,15,30,785.0,138.0,3.9,31.5,664.0,901.36,662.41
2018,8,5,15,45,766.5,133.5,4.05,30.85,618.0,873.58,648.09
2018,8,5,16,0,748.0,129.0,4.2,30.2,572.0,836.17,626.89
2018,8,5,16,15,723.0,124.0,4.2,29.6,522.0,790.28,598.63
2018,8,5,16,30,698.0,119.0,4.2,29.0,472.0,742.7,568.61
2018,8,5,16,45,664.5,113.0,4.2,28.4,420.0,685.94,531.23
2018,8,5,17,0,631.0,107.0,4.2,27.8,368.0,628.81,492.03
2018,8,5,17,15,583.5,99.5,4.1,26.8,315.0,560.12,442.8
2018,8,5,17,30,536.0,92.0,4.0,25.8,262.0,493.06,392.94
2018,8,5,17,45,471.0,82.0,3.95,24.8,211.5,410.1,328.72
2018,8,5,18,0,406.0,72.0,3.9,23.8,161.0,338.64,270.91
2018,8,5,18,15,321.0,57.5,3.8,22.75,116.5,257.01,202.98
2018,8,5,18,30,236.0,43.0,3.7,21.7,72.0,184.01,140.07
2018,8,5,18,45,143.0,27.0,3.65,20.65,42.0,110.05,62.96
2018,8,5,19,0,50.0,11.0,3.6,19.6,12.0,26.54,0.0
2018,8,5,19,15,25.0,5.5,3.6,19.05,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.6,17.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.6,12.4,3.5,2.36,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.7,7.0,4.72,0.0
2018,8,6,5,45,45.5,20.0,1.95,13.05,25.5,15.32,6.36
2018,8,6,6,0,72.0,34.0,2.1,13.4,44.0,25.6,16.69
2018,8,6,6,15,102.0,57.0,2.1,13.8,77.5,42.45,32.04
2018,8,6,6,30,132.0,80.0,2.1,14.2,111.0,58.25,46.35
2018,8,6,6,45,160.0,106.0,2.05,14.6,152.5,75.4,61.62
2018,8,6,7,0,188.0,132.0,2.0,15.0,194.0,92.09,76.18
2018,8,6,7,15,213.5,158.5,2.0,15.7,240.5,108.59,90.17
2018,8,6,7,30,239.0,185.0,2.0,16.4,287.0,121.86,101.08
2018,8,6,7,45,262.0,209.0,1.95,17.1,333.5,135.29,111.92
2018,8,6,8,0,285.0,233.0,1.9,17.8,380.0,148.19,122.11
2018,8,6,8,15,305.0,253.5,1.9,18.75,425.0,158.7,130.04
2018,8,6,8,30,325.0,274.0,1.9,19.7,470.0,168.74,137.46
2018,8,6,8,45,341.5,293.0,1.9,20.65,512.5,182.52,138.41
2018,8,6,9,0,358.0,312.0,1.9,21.6,555.0,224.38,160.01
2018,8,6,9,15,381.0,323.0,1.95,22.7,596.0,265.34,186.91
2018,8,6,9,30,404.0,334.0,2.0,23.8,637.0,309.0,218.91
2018,8,6,9,45,427.0,341.0,2.05,24.9,674.5,352.85,252.29
2018,8,6,10,0,450.0,348.0,2.1,26.0,712.0,395.96,285.35
2018,8,6,10,15,459.0,357.0,2.2,26.85,739.5,440.86,319.96
2018,8,6,10,30,468.0,366.0,2.3,27.7,767.0,486.32,354.17
2018,8,6,10,45,474.5,372.5,2.4,28.55,788.0,529.2,385.72
2018,8,6,11,0,481.0,379.0,2.5,29.4,809.0,571.94,416.33
2018,8,6,11,15,486.5,382.5,2.65,30.15,823.5,611.63,444.44
2018,8,6,11,30,492.0,386.0,2.8,30.9,838.0,650.62,471.45
2018,8,6,11,45,495.5,387.0,2.9,31.6,845.5,685.41,494.99
2018,8,6,12,0,499.0,388.0,3.0,32.3,853.0,718.81,517.17
2018,8,6,12,15,548.0,358.0,3.1,32.85,868.0,761.67,546.67
2018,8,6,12,30,597.0,328.0,3.2,33.4,883.0,804.06,575.54
2018,8,6,12,45,659.5,287.0,3.3,33.9,895.0,848.75,606.14
2018,8,6,13,0,722.0,246.0,3.4,34.4,907.0,893.29,636.37
2018,8,6,13,15,724.0,239.5,3.5,34.55,893.0,911.7,649.07
2018,8,6,13,30,726.0,233.0,3.6,34.7,879.0,926.66,659.72
2018,8,6,13,45,728.0,225.0,3.7,34.85,858.5,936.67,667.29
2018,8,6,14,0,730.0,217.0,3.8,35.0,838.0,943.02,672.26
2018,8,6,14,15,725.5,211.0,3.85,34.85,810.0,941.44,672.79
2018,8,6,14,30,721.0,205.0,3.9,34.7,782.0,936.2,671.12
2018,8,6,14,45,716.5,197.0,3.95,34.55,748.5,925.36,665.94
2018,8,6,15,0,712.0,189.0,4.0,34.4,715.0,910.96,658.54
2018,8,6,15,15,696.0,184.0,4.0,34.4,674.0,885.36,643.18
2018,8,6,15,30,680.0,179.0,4.0,34.4,633.0,856.77,625.86
2018,8,6,15,45,662.5,171.0,4.05,33.7,588.0,821.02,605.59
2018,8,6,16,0,645.0,163.0,4.1,33.0,543.0,782.83,583.33
2018,8,6,16,15,617.0,156.0,4.05,32.3,494.0,734.46,552.95
2018,8,6,16,30,589.0,149.0,4.0,31.6,445.0,684.77,520.71
2018,8,6,16,45,550.5,141.0,3.95,30.9,394.0,618.15,475.45
2018,8,6,17,0,512.0,133.0,3.9,30.2,343.0,560.18,435.02
2018,8,6,17,15,458.5,122.0,3.8,28.95,291.0,489.23,384.16
2018,8,6,17,30,405.0,111.0,3.7,27.7,239.0,421.22,333.59
2018,8,6,17,45,338.5,96.0,3.55,26.5,189.5,344.16,273.8
2018,8,6,18,0,272.0,81.0,3.4,25.3,140.0,260.06,206.5
2018,8,6,18,15,207.5,60.0,3.4,24.2,98.0,189.24,147.84
2018,8,6,18,30,143.0,39.0,3.4,23.1,56.0,123.85,92.22
2018,8,6,18,45,84.5,22.5,3.4,22.05,31.5,69.39,34.67
2018,8,6,19,0,26.0,6.0,3.4,21.0,7.0,14.04,0.0
2018,8,6,19,15,13.0,3.0,3.45,20.5,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.6,18.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,7,5,15,14.5,4.0,2.55,13.0,4.5,0.0,0.0
2018,8,7,5,30,29.0,8.0,2.7,13.3,9.0,6.29,0.0
2018,8,7,5,45,68.0,23.5,2.8,13.65,31.0,17.86,8.04
2018,8,7,6,0,107.0,39.0,2.9,14.0,53.0,29.2,19.71
2018,8,7,6,15,148.0,62.0,2.85,14.5,91.0,45.28,34.4
2018,8,7,6,30,189.0,85.0,2.8,15.0,129.0,60.92,48.54
2018,8,7,6,45,226.5,108.5,2.8,15.45,174.0,76.42,62.32
2018,8,7,7,0,264.0,132.0,2.8,15.9,219.0,91.5,75.42
2018,8,7,7,15,297.0,153.5,2.75,16.7,267.0,104.93,86.71
2018,8,7,7,30,330.0,175.0,2.7,17.5,315.0,117.96,97.39
2018,8,7,7,45,358.5,193.0,2.65,18.3,362.5,128.57,105.8
2018,8,7,8,0,387.0,211.0,2.6,19.1,410.0,138.83,113.76
2018,8,7,8,15,412.0,226.5,2.65,19.9,457.0,147.31,120.14
2018,8,7,8,30,437.0,242.0,2.7,20.7,504.0,149.49,121.18
2018,8,7,8,45,458.5,254.5,2.7,21.45,548.0,161.24,120.17
2018,8,7,9,0,480.0,267.0,2.7,22.2,592.0,207.27,142.25
2018,8,7,9,15,490.5,280.0,2.75,22.95,629.5,254.62,174.51
2018,8,7,9,30,501.0,293.0,2.8,23.7,667.0,303.32,211.89
2018,8,7,9,45,506.0,305.5,2.85,24.4,698.5,351.34,250.43
2018,8,7,10,0,511.0,318.0,2.9,25.1,730.0,399.73,289.26
2018,8,7,10,15,520.5,325.5,3.0,25.65,758.0,446.97,326.81
2018,8,7,10,30,530.0,333.0,3.1,26.2,786.0,494.65,363.89
2018,8,7,10,45,537.0,337.5,3.2,26.75,807.0,539.22,397.89
2018,8,7,11,0,544.0,342.0,3.3,27.3,828.0,583.49,430.83
2018,8,7,11,15,549.5,345.5,3.45,27.55,843.0,625.6,462.17
2018,8,7,11,30,555.0,349.0,3.6,27.8,858.0,666.85,492.31
2018,8,7,11,45,559.5,350.0,3.7,28.05,866.5,704.37,519.24
2018,8,7,12,0,564.0,351.0,3.8,28.3,875.0,740.41,544.74
2018,8,7,12,15,577.0,342.5,3.9,28.35,878.5,773.67,568.75
2018,8,7,12,30,590.0,334.0,4.0,28.4,882.0,805.16,591.38
2018,8,7,12,45,604.0,322.5,4.1,28.5,879.0,832.82,611.26
2018,8,7,13,0,618.0,311.0,4.2,28.6,876.0,858.06,629.46
2018,8,7,13,15,617.5,305.0,4.2,28.5,861.5,873.47,640.77
2018,8,7,13,30,617.0,299.0,4.2,28.4,847.0,885.63,649.98
2018,8,7,13,45,616.0,291.5,4.25,28.35,826.5,892.74,655.99
2018,8,7,14,0,615.0,284.0,4.3,28.3,806.0,896.45,659.84
2018,8,7,14,15,610.5,276.0,4.3,28.05,779.0,892.98,659.22
2018,8,7,14,30,606.0,268.0,4.3,27.8,752.0,882.14,653.84
2018,8,7,14,45,599.0,258.5,4.3,27.55,718.5,867.88,646.12
2018,8,7,15,0,592.0,249.0,4.3,27.3,685.0,850.6,636.37
2018,8,7,15,15,575.5,240.0,4.3,27.3,644.0,822.01,618.04
2018,8,7,15,30,559.0,231.0,4.3,27.3,603.0,790.97,597.94
2018,8,7,15,45,545.0,219.0,4.25,26.4,560.5,756.91,577.54
2018,8,7,16,0,531.0,207.0,4.2,25.5,518.0,720.81,555.31
2018,8,7,16,15,516.0,192.0,4.15,24.85,472.5,678.92,527.96
2018,8,7,16,30,501.0,177.0,4.1,24.2,427.0,635.54,498.94
2018,8,7,16,45,475.5,162.0,4.05,23.55,379.0,582.61,461.88
2018,8,7,17,0,450.0,147.0,4.0,22.9,331.0,529.55,423.71
2018,8,7,17,15,412.0,131.0,3.9,22.0,281.5,466.7,376.87
2018,8,7,17,30,374.0,115.0,3.8,21.1,232.0,405.58,329.78
2018,8,7,17,45,326.0,97.5,3.7,20.2,185.5,338.75,276.26
2018,8,7,18,0,278.0,80.0,3.6,19.3,139.0,275.59,223.83
2018,8,7,18,15,216.0,60.0,3.55,18.6,98.5,194.63,155.35
2018,8,7,18,30,154.0,40.0,3.5,17.9,58.0,131.55,99.88
2018,8,7,18,45,94.5,24.0,3.4,17.2,33.5,76.16,35.19
2018,8,7,19,0,35.0,8.0,3.3,16.5,9.0,18.87,0.0
2018,8,7,19,15,17.5,4.0,3.3,16.2,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,15,34.0,7.0,2.35,12.35,8.0,0.0,0.0
2018,8,8,5,30,68.0,14.0,2.5,12.9,16.0,11.02,0.0
2018,8,8,5,45,150.0,30.5,2.65,13.5,46.5,22.95,11.54
2018,8,8,6,0,232.0,47.0,2.8,14.1,77.0,35.17,24.81
2018,8,8,6,15,305.5,62.5,2.7,14.85,120.5,46.52,35.4
2018,8,8,6,30,379.0,78.0,2.6,15.6,164.0,57.73,45.59
2018,8,8,6,45,437.5,90.0,2.5,16.3,214.0,66.3,53.19
2018,8,8,7,0,496.0,102.0,2.4,17.0,264.0,74.74,60.44
2018,8,8,7,15,541.5,111.5,2.35,17.9,316.0,81.25,65.76
2018,8,8,7,30,587.0,121.0,2.3,18.8,368.0,89.99,72.87
2018,8,8,7,45,623.0,126.5,2.25,19.65,419.0,92.61,74.6
2018,8,8,8,0,659.0,132.0,2.2,20.5,470.0,95.19,76.27
2018,8,8,8,15,686.0,137.5,2.15,21.45,519.5,97.5,77.65
2018,8,8,8,30,713.0,143.0,2.1,22.4,569.0,99.7,78.93
2018,8,8,8,45,735.0,146.5,2.05,23.35,615.5,110.82,76.37
2018,8,8,9,0,757.0,150.0,2.0,24.3,662.0,167.17,99.66
2018,8,8,9,15,746.5,166.0,2.0,25.15,696.5,228.61,142.23
2018,8,8,9,30,736.0,182.0,2.0,26.0,731.0,288.68,189.76
2018,8,8,9,45,716.0,204.0,2.05,26.9,758.5,348.43,238.98
2018,8,8,10,0,696.0,226.0,2.1,27.8,786.0,405.46,285.55
2018,8,8,10,15,710.5,227.0,2.15,28.55,816.5,459.35,328.23
2018,8,8,10,30,725.0,228.0,2.2,29.3,847.0,513.76,370.14
2018,8,8,10,45,738.0,227.0,2.25,30.05,871.0,566.17,409.38
2018,8,8,11,0,751.0,226.0,2.3,30.8,895.0,618.3,447.19
2018,8,8,11,15,759.5,225.0,2.4,31.3,911.0,667.07,482.26
2018,8,8,11,30,768.0,224.0,2.5,31.8,927.0,714.56,515.59
2018,8,8,11,45,775.5,221.5,2.55,32.35,936.0,758.59,545.46
2018,8,8,12,0,783.0,219.0,2.6,32.9,945.0,800.65,573.38
2018,8,8,12,15,778.0,222.0,2.7,33.25,943.0,835.33,596.52
2018,8,8,12,30,773.0,225.0,2.8,33.6,941.0,866.9,617.35
2018,8,8,12,45,764.0,228.0,2.85,33.9,930.5,891.77,633.38
2018,8,8,13,0,755.0,231.0,2.9,34.2,920.0,913.02,646.99
2018,8,8,13,15,754.0,227.0,3.0,34.3,905.0,931.42,659.87
2018,8,8,13,30,753.0,223.0,3.1,34.4,890.0,946.23,670.37
2018,8,8,13,45,750.5,218.0,3.2,34.45,868.0,955.02,677.05
2018,8,8,14,0,748.0,213.0,3.3,34.5,846.0,960.07,681.52
2018,8,8,14,15,741.5,207.5,3.4,34.35,816.5,957.05,681.55
2018,8,8,14,30,735.0,202.0,3.5,34.2,787.0,950.3,679.34
2018,8,8,14,45,727.0,195.0,3.55,34.05,751.5,936.93,672.67
2018,8,8,15,0,719.0,188.0,3.6,33.9,716.0,920.02,663.79
2018,8,8,15,15,702.5,183.0,3.6,33.9,674.5,893.73,648.11
2018,8,8,15,30,686.0,178.0,3.6,33.9,633.0,864.41,630.46
2018,8,8,15,45,669.5,170.0,3.75,33.05,588.0,829.28,611.66
2018,8,8,16,0,653.0,162.0,3.9,32.2,543.0,791.64,590.69
2018,8,8,16,15,632.0,153.0,3.95,31.35,495.5,746.88,563.83
2018,8,8,16,30,611.0,144.0,4.0,30.5,448.0,700.43,534.78
2018,8,8,16,45,580.5,134.0,4.05,29.65,397.5,644.05,497.46
2018,8,8,17,0,550.0,124.0,4.1,28.8,347.0,581.0,454.1
2018,8,8,17,15,507.5,112.5,4.05,27.5,296.0,515.62,407.62
2018,8,8,17,30,465.0,101.0,4.0,26.2,245.0,452.13,360.6
2018,8,8,17,45,409.5,87.0,3.9,24.95,196.5,380.03,304.55
2018,8,8,18,0,354.0,73.0,3.8,23.7,148.0,312.18,249.56
2018,8,8,18,15,278.0,56.5,3.7,22.65,105.5,235.43,185.28
2018,8,8,18,30,202.0,40.0,3.6,21.6,63.0,166.43,124.93
2018,8,8,18,45,120.0,24.0,3.5,20.55,36.0,94.96,37.57
2018,8,8,19,0,38.0,8.0,3.4,19.5,9.0,19.98,0.0
2018,8,8,19,15,19.0,4.0,3.35,19.0,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,9,5,15,28.0,5.5,2.1,12.3,6.5,0.0,0.0
2018,8,9,5,30,56.0,11.0,2.3,12.8,13.0,8.65,0.0
2018,8,9,5,45,135.5,28.0,2.5,13.35,42.5,21.1,9.71
2018,8,9,6,0,215.0,45.0,2.7,13.9,72.0,33.67,23.47
2018,8,9,6,15,284.5,61.5,2.6,14.65,115.0,45.67,34.66
2018,8,9,6,30,354.0,78.0,2.5,15.4,158.0,57.5,45.41
2018,8,9,6,45,409.0,92.0,2.4,16.15,207.0,67.3,54.1
2018,8,9,7,0,464.0,106.0,2.3,16.9,256.0,76.9,62.37
2018,8,9,7,15,507.5,117.0,2.25,17.95,307.5,84.22,68.34
2018,8,9,7,30,551.0,128.0,2.2,19.0,359.0,91.36,73.99
2018,8,9,7,45,586.5,135.5,2.15,20.1,410.0,98.26,79.3
2018,8,9,8,0,622.0,143.0,2.1,21.2,461.0,101.89,81.73
2018,8,9,8,15,649.0,149.5,2.05,22.2,510.0,104.52,83.32
2018,8,9,8,30,676.0,156.0,2.0,23.2,559.0,107.02,84.78
2018,8,9,8,45,699.0,160.0,1.95,24.25,605.0,118.72,82.12
2018,8,9,9,0,722.0,164.0,1.9,25.3,651.0,173.46,105.2
2018,8,9,9,15,732.5,171.0,1.85,26.35,691.0,230.76,143.7
2018,8,9,9,30,743.0,178.0,1.8,27.4,731.0,289.05,188.67
2018,8,9,9,45,748.0,185.5,1.8,28.4,764.5,346.86,235.31
2018,8,9,10,0,753.0,193.0,1.8,29.4,798.0,404.59,281.62
2018,8,9,10,15,765.0,194.5,1.8,30.3,828.0,460.68,325.59
2018,8,9,10,30,777.0,196.0,1.8,31.2,858.0,516.86,368.2
2018,8,9,10,45,786.5,196.0,1.8,32.1,881.0,569.54,406.89
2018,8,9,11,0,796.0,196.0,1.8,33.0,904.0,621.12,443.4
2018,8,9,11,15,802.5,196.5,1.85,33.7,920.0,670.24,477.6
2018,8,9,11,30,809.0,197.0,1.9,34.4,936.0,717.87,509.77
2018,8,9,11,45,815.5,195.0,2.0,35.1,945.0,761.84,539.06
2018,8,9,12,0,822.0,193.0,2.1,35.8,954.0,803.77,566.35
2018,8,9,12,15,816.5,196.5,2.2,36.15,952.0,838.36,589.08
2018,8,9,12,30,811.0,200.0,2.3,36.5,950.0,869.75,609.47
2018,8,9,12,45,800.5,204.5,2.45,36.85,939.0,894.35,625.55
2018,8,9,13,0,790.0,209.0,2.6,37.2,928.0,925.84,645.62
2018,8,9,13,15,787.0,207.0,2.75,37.25,912.5,944.66,658.55
2018,8,9,13,30,784.0,205.0,2.9,37.3,897.0,959.78,669.37
2018,8,9,13,45,779.0,201.5,3.05,37.3,874.0,967.8,676.03
2018,8,9,14,0,774.0,198.0,3.2,37.3,851.0,971.98,680.44
2018,8,9,14,15,765.5,194.0,3.3,37.1,821.0,968.48,680.38
2018,8,9,14,30,757.0,190.0,3.4,36.9,791.0,961.18,678.08
2018,8,9,14,45,746.0,185.0,3.5,36.65,754.5,946.76,671.49
2018,8,9,15,0,735.0,180.0,3.6,36.4,718.0,928.8,662.68
2018,8,9,15,15,719.0,175.0,3.6,36.4,676.0,902.72,647.37
2018,8,9,15,30,703.0,170.0,3.6,36.4,634.0,873.58,630.08
2018,8,9,15,45,682.5,163.5,3.7,35.5,588.0,835.95,609.83
2018,8,9,16,0,662.0,157.0,3.8,34.6,542.0,795.94,587.53
2018,8,9,16,15,636.5,149.5,3.8,33.85,493.0,748.51,558.81
2018,8,9,16,30,611.0,142.0,3.8,33.1,444.0,699.6,528.15
2018,8,9,16,45,577.5,132.5,3.75,32.3,393.0,641.22,489.47
2018,8,9,17,0,544.0,123.0,3.7,31.5,342.0,576.38,445.03
2018,8,9,17,15,500.5,111.5,3.55,30.3,291.0,510.42,398.36
2018,8,9,17,30,457.0,100.0,3.4,29.1,240.0,446.48,351.32
2018,8,9,17,45,400.0,86.5,3.3,27.9,192.0,374.3,295.89
2018,8,9,18,0,343.0,73.0,3.2,26.7,144.0,306.58,241.66
2018,8,9,18,15,269.5,56.0,3.15,25.65,102.0,231.09,179.25
2018,8,9,18,30,196.0,39.0,3.1,24.6,60.0,163.1,120.14
2018,8,9,18,45,116.0,23.0,3.05,23.55,34.0,91.42,26.66
2018,8,9,19,0,36.0,7.0,3.0,22.5,8.0,18.5,0.0
2018,8,9,19,15,18.0,3.5,3.05,21.9,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,21.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.15,20.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,10,5,15,47.5,6.5,2.75,14.0,8.0,0.0,0.0
2018,8,10,5,30,95.0,13.0,2.9,14.5,16.0,10.23,0.0
2018,8,10,5,45,211.5,27.0,3.05,15.05,49.0,20.61,8.74
2018,8,10,6,0,328.0,41.0,3.2,15.6,82.0,33.59,23.16
2018,8,10,6,15,406.5,52.5,3.1,16.45,127.0,42.62,31.69
2018,8,10,6,30,485.0,64.0,3.0,17.3,172.0,51.54,39.81
2018,8,10,6,45,538.5,72.5,2.95,18.15,221.5,57.75,45.31
2018,8,10,7,0,592.0,81.0,2.9,19.0,271.0,63.89,50.52
2018,8,10,7,15,629.5,88.5,2.9,20.1,322.5,68.94,54.57
2018,8,10,7,30,667.0,96.0,2.9,21.2,374.0,73.87,58.39
2018,8,10,7,45,694.5,102.0,2.85,22.3,424.5,77.44,60.96
2018,8,10,8,0,722.0,108.0,2.8,23.4,475.0,80.88,63.37
2018,8,10,8,15,743.0,113.0,2.8,24.35,523.5,83.4,65.01
2018,8,10,8,30,764.0,118.0,2.8,25.3,572.0,85.79,66.52
2018,8,10,8,45,781.0,122.0,2.8,26.25,617.5,107.36,71.13
2018,8,10,9,0,798.0,126.0,2.8,27.2,663.0,165.42,95.43
2018,8,10,9,15,805.0,132.5,2.85,28.05,702.0,225.33,136.08
2018,8,10,9,30,812.0,139.0,2.9,28.9,741.0,285.63,183.45
2018,8,10,9,45,813.5,146.5,2.9,29.8,774.0,345.2,232.42
2018,8,10,10,0,815.0,154.0,2.9,30.7,807.0,404.07,280.65
2018,8,10,10,15,824.0,155.5,3.0,31.3,836.0,460.81,326.62
2018,8,10,10,30,833.0,157.0,3.1,31.9,865.0,517.17,371.03
2018,8,10,10,45,840.0,157.5,3.2,32.55,887.5,571.07,412.26
2018,8,10,11,0,847.0,158.0,3.3,33.2,910.0,623.84,451.37
2018,8,10,11,15,851.5,158.5,3.4,33.55,925.0,673.68,487.86
2018,8,10,11,30,856.0,159.0,3.5,33.9,940.0,721.66,522.13
2018,8,10,11,45,858.0,159.5,3.6,34.3,947.0,765.79,552.89
2018,8,10,12,0,860.0,160.0,3.7,34.7,954.0,807.44,581.35
2018,8,10,12,15,857.5,161.0,3.8,34.95,952.5,843.25,605.78
2018,8,10,12,30,855.0,162.0,3.9,35.2,951.0,875.89,626.87
2018,8,10,12,45,850.5,163.5,3.95,35.45,942.0,903.93,644.67
2018,8,10,13,0,846.0,165.0,4.0,35.7,933.0,928.43,660.2
2018,8,10,13,15,841.5,164.0,4.1,35.75,916.5,946.94,672.75
2018,8,10,13,30,837.0,163.0,4.2,35.8,900.0,961.66,683.01
2018,8,10,13,45,830.5,160.5,4.3,35.8,876.0,969.19,688.94
2018,8,10,14,0,824.0,158.0,4.4,35.8,852.0,972.79,692.51
2018,8,10,14,15,815.0,156.0,4.45,35.5,821.5,970.57,693.11
2018,8,10,14,30,806.0,154.0,4.5,35.2,791.0,964.49,691.37
2018,8,10,14,45,794.0,151.0,4.55,34.95,754.5,950.74,684.62
2018,8,10,15,0,782.0,148.0,4.6,34.7,718.0,933.36,675.6
2018,8,10,15,15,767.0,144.0,4.6,34.7,676.5,916.24,665.9
2018,8,10,15,30,752.0,140.0,4.6,34.7,635.0,888.35,649.07
2018,8,10,15,45,732.0,135.5,4.65,33.8,589.0,852.41,629.33
2018,8,10,16,0,712.0,131.0,4.7,32.9,543.0,813.99,607.57
2018,8,10,16,15,686.0,125.5,4.65,32.1,493.5,767.1,578.78
2018,8,10,16,30,660.0,120.0,4.6,31.3,444.0,718.69,548.31
2018,8,10,16,45,627.0,113.0,4.55,30.5,393.5,661.9,511.03
2018,8,10,17,0,594.0,106.0,4.5,29.7,343.0,604.86,471.88
2018,8,10,17,15,550.5,97.0,4.4,28.6,292.0,538.31,424.29
2018,8,10,17,30,507.0,88.0,4.3,27.5,241.0,473.28,375.93
2018,8,10,17,45,447.0,77.0,4.2,26.4,193.0,393.37,313.89
2018,8,10,18,0,387.0,66.0,4.1,25.3,145.0,324.42,257.84
2018,8,10,18,15,304.5,52.0,4.05,24.35,103.0,245.29,191.56
2018,8,10,18,30,222.0,38.0,4.0,23.4,61.0,174.96,129.02
2018,8,10,18,45,131.0,23.0,4.0,22.45,34.5,97.23,16.33
2018,8,10,19,0,40.0,8.0,4.0,21.5,8.0,20.76,0.0
2018,8,10,19,15,20.0,4.0,4.0,21.05,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.05,20.15,0.0,0.0,0.0
