Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,0,0.0,0.0,4.1,19.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.05,18.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.95,17.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.7,17.25,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,11,5,15,29.5,5.5,3.8,15.25,6.5,0.0,0.0
2018,8,11,5,30,59.0,11.0,3.9,15.7,13.0,8.65,0.0
2018,8,11,5,45,149.5,27.5,3.95,16.15,43.0,20.77,8.14
2018,8,11,6,0,240.0,44.0,4.0,16.6,73.0,33.08,22.54
2018,8,11,6,15,314.0,59.0,4.0,17.4,116.5,44.16,32.86
2018,8,11,6,30,388.0,74.0,4.0,18.2,160.0,55.11,42.76
2018,8,11,6,45,442.5,86.0,4.0,18.95,208.5,63.72,50.36
2018,8,11,7,0,497.0,98.0,4.0,19.7,257.0,72.18,57.59
2018,8,11,7,15,537.0,108.0,4.0,20.65,307.0,78.99,63.14
2018,8,11,7,30,577.0,118.0,4.0,21.6,357.0,87.92,70.36
2018,8,11,7,45,606.5,126.5,4.05,22.55,407.0,92.56,73.78
2018,8,11,8,0,636.0,135.0,4.1,23.5,457.0,96.98,76.97
2018,8,11,8,15,659.0,142.0,4.1,24.25,505.0,100.07,79.05
2018,8,11,8,30,682.0,149.0,4.1,25.0,553.0,102.97,80.96
2018,8,11,8,45,699.0,155.5,4.1,25.75,597.5,118.22,80.21
2018,8,11,9,0,716.0,162.0,4.1,26.5,642.0,174.06,105.39
2018,8,11,9,15,727.5,168.5,4.15,27.15,682.0,230.99,144.48
2018,8,11,9,30,739.0,175.0,4.2,27.8,722.0,289.04,190.26
2018,8,11,9,45,745.5,182.0,4.25,28.45,756.0,346.85,238.03
2018,8,11,10,0,752.0,189.0,4.3,29.1,790.0,404.74,285.85
2018,8,11,10,15,759.5,193.0,4.35,29.55,819.0,460.78,331.66
2018,8,11,10,30,767.0,197.0,4.4,30.0,848.0,516.49,376.03
2018,8,11,10,45,766.5,203.5,4.45,30.4,868.0,569.3,417.11
2018,8,11,11,0,766.0,210.0,4.5,30.8,888.0,620.58,455.83
2018,8,11,11,15,769.0,212.5,4.6,31.0,902.5,669.21,492.19
2018,8,11,11,30,772.0,215.0,4.7,31.2,917.0,716.14,526.62
2018,8,11,11,45,776.5,213.5,4.75,31.35,924.5,758.91,557.48
2018,8,11,12,0,781.0,212.0,4.8,31.5,932.0,799.49,586.32
2018,8,11,12,15,784.0,210.0,4.9,31.45,932.0,827.52,607.23
2018,8,11,12,30,787.0,208.0,5.0,31.4,932.0,860.57,631.2
2018,8,11,12,45,788.5,204.0,5.1,31.35,924.0,887.78,650.95
2018,8,11,13,0,790.0,200.0,5.2,31.3,916.0,911.76,667.95
2018,8,11,13,15,784.5,199.0,5.25,31.1,899.5,928.58,680.38
2018,8,11,13,30,779.0,198.0,5.3,30.9,883.0,952.43,697.69
2018,8,11,13,45,771.0,197.0,5.3,30.7,859.5,959.85,703.77
2018,8,11,14,0,763.0,196.0,5.3,30.5,836.0,963.45,707.54
2018,8,11,14,15,742.0,197.0,5.3,30.15,801.0,952.78,702.33
2018,8,11,14,30,721.0,198.0,5.3,29.8,766.0,938.33,694.74
2018,8,11,14,45,705.5,194.5,5.3,29.45,729.0,921.09,685.33
2018,8,11,15,0,690.0,191.0,5.3,29.1,692.0,900.47,673.65
2018,8,11,15,15,687.0,181.5,5.3,29.1,656.0,882.43,662.84
2018,8,11,15,30,684.0,172.0,5.3,29.1,620.0,861.07,649.74
2018,8,11,15,45,663.5,165.0,5.2,28.1,574.0,823.07,627.02
2018,8,11,16,0,643.0,158.0,5.1,27.1,528.0,782.75,602.37
2018,8,11,16,15,618.5,150.0,5.0,26.4,480.0,735.94,571.86
2018,8,11,16,30,594.0,142.0,4.9,25.7,432.0,687.66,539.36
2018,8,11,16,45,556.0,130.5,4.85,25.05,378.0,616.33,488.93
2018,8,11,17,0,518.0,119.0,4.8,24.4,324.0,554.08,443.72
2018,8,11,17,15,470.0,108.0,4.7,23.55,273.5,486.3,392.77
2018,8,11,17,30,422.0,97.0,4.6,22.7,223.0,421.06,342.02
2018,8,11,17,45,373.0,84.5,4.5,21.85,180.0,356.55,289.97
2018,8,11,18,0,324.0,72.0,4.4,21.0,137.0,295.89,239.05
2018,8,11,18,15,245.0,55.0,4.35,20.3,96.0,218.42,172.8
2018,8,11,18,30,166.0,38.0,4.3,19.6,55.0,149.31,110.3
2018,8,11,18,45,95.0,22.0,4.25,18.9,30.5,73.52,0.0
2018,8,11,19,0,24.0,6.0,4.2,18.2,6.0,13.42,0.0
2018,8,11,19,15,12.0,3.0,4.15,17.85,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,12,5,15,24.5,5.5,2.5,13.95,6.0,0.0,0.0
2018,8,12,5,30,49.0,11.0,2.6,14.4,12.0,8.65,0.0
2018,8,12,5,45,129.0,27.5,2.7,14.8,40.5,20.7,7.4
2018,8,12,6,0,209.0,44.0,2.8,15.2,69.0,32.92,22.48
2018,8,12,6,15,282.0,59.5,2.75,15.95,111.0,44.27,33.15
2018,8,12,6,30,355.0,75.0,2.7,16.7,153.0,55.49,43.35
2018,8,12,6,45,411.0,87.5,2.6,17.45,200.5,64.36,51.23
2018,8,12,7,0,467.0,100.0,2.5,18.2,248.0,73.09,58.72
2018,8,12,7,15,511.0,110.0,2.45,19.1,298.5,79.87,64.29
2018,8,12,7,30,555.0,120.0,2.4,20.0,349.0,89.07,71.78
2018,8,12,7,45,590.0,127.5,2.35,20.85,399.5,93.03,74.65
2018,8,12,8,0,625.0,135.0,2.3,21.7,450.0,96.85,77.35
2018,8,12,8,15,652.5,140.5,2.35,22.65,498.5,99.04,78.63
2018,8,12,8,30,680.0,146.0,2.4,23.6,547.0,101.14,79.82
2018,8,12,8,45,702.5,149.5,2.4,24.5,592.5,115.87,77.98
2018,8,12,9,0,725.0,153.0,2.4,25.4,638.0,170.67,102.45
2018,8,12,9,15,744.5,155.0,2.5,26.3,679.5,226.61,140.47
2018,8,12,9,30,764.0,157.0,2.6,27.2,721.0,284.5,185.75
2018,8,12,9,45,780.5,157.0,2.7,28.1,757.0,345.92,235.74
2018,8,12,10,0,797.0,157.0,2.8,29.0,793.0,403.11,282.59
2018,8,12,10,15,807.5,158.5,2.95,29.6,822.5,459.64,328.62
2018,8,12,10,30,818.0,160.0,3.1,30.2,852.0,515.97,373.28
2018,8,12,10,45,827.0,159.0,3.25,30.85,874.5,569.17,414.35
2018,8,12,11,0,836.0,158.0,3.4,31.5,897.0,621.41,453.5
2018,8,12,11,15,841.0,158.5,3.55,31.9,912.0,671.12,490.21
2018,8,12,11,30,846.0,159.0,3.7,32.3,927.0,719.06,524.78
2018,8,12,11,45,849.0,158.5,3.85,32.65,934.5,762.71,555.8
2018,8,12,12,0,852.0,158.0,4.0,33.0,942.0,803.93,584.59
2018,8,12,12,15,852.0,158.5,4.1,33.15,941.5,840.99,610.24
2018,8,12,12,30,852.0,159.0,4.2,33.3,941.0,875.04,632.73
2018,8,12,12,45,850.0,158.5,4.35,33.45,932.5,903.27,651.6
2018,8,12,13,0,848.0,158.0,4.5,33.6,924.0,928.01,668.25
2018,8,12,13,15,844.5,156.0,4.6,33.5,907.5,946.36,681.26
2018,8,12,13,30,841.0,154.0,4.7,33.4,891.0,960.9,691.95
2018,8,12,13,45,836.0,151.5,4.75,33.3,868.0,969.69,698.82
2018,8,12,14,0,831.0,149.0,4.8,33.2,845.0,974.55,703.44
2018,8,12,14,15,823.5,146.5,4.9,32.85,815.0,973.11,705.21
2018,8,12,14,30,816.0,144.0,5.0,32.5,785.0,967.79,704.58
2018,8,12,14,45,805.5,140.0,5.05,32.15,748.5,954.22,698.25
2018,8,12,15,0,795.0,136.0,5.1,31.8,712.0,936.97,689.54
2018,8,12,15,15,780.0,133.0,5.1,31.8,670.5,912.98,675.01
2018,8,12,15,30,765.0,130.0,5.1,31.8,629.0,885.75,658.31
2018,8,12,15,45,748.0,125.0,5.1,30.7,583.5,858.11,644.22
2018,8,12,16,0,731.0,120.0,5.1,29.6,538.0,821.27,623.43
2018,8,12,16,15,708.0,114.0,5.0,28.75,489.0,775.74,594.93
2018,8,12,16,30,685.0,108.0,4.9,27.9,440.0,728.53,564.66
2018,8,12,16,45,655.0,101.0,4.85,27.05,389.5,673.21,527.9
2018,8,12,17,0,625.0,94.0,4.8,26.2,339.0,617.44,489.72
2018,8,12,17,15,584.0,86.5,4.65,25.1,289.0,553.1,442.89
2018,8,12,17,30,543.0,79.0,4.5,24.0,239.0,490.02,395.03
2018,8,12,17,45,479.0,68.5,4.35,22.95,189.5,411.03,332.36
2018,8,12,18,0,415.0,58.0,4.2,21.9,140.0,336.68,270.93
2018,8,12,18,15,314.0,45.5,4.1,21.1,97.0,243.33,191.96
2018,8,12,18,30,213.0,33.0,4.0,20.3,54.0,165.43,120.97
2018,8,12,18,45,122.5,20.0,3.9,19.45,30.5,88.55,0.0
2018,8,12,19,0,32.0,7.0,3.8,18.6,7.0,17.13,0.0
2018,8,12,19,15,16.0,3.5,3.75,18.2,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,5,15,33.5,6.0,3.15,13.35,6.5,0.0,0.0
2018,8,13,5,30,67.0,12.0,3.3,13.8,13.0,9.44,0.0
2018,8,13,5,45,169.0,26.0,3.45,14.25,42.5,19.72,5.91
2018,8,13,6,0,271.0,40.0,3.6,14.7,72.0,30.39,20.29
2018,8,13,6,15,352.5,52.5,3.6,15.3,115.5,39.9,29.38
2018,8,13,6,30,434.0,65.0,3.6,15.9,159.0,52.03,40.43
2018,8,13,6,45,491.0,75.0,3.65,16.5,208.0,59.3,46.96
2018,8,13,7,0,548.0,85.0,3.7,17.1,257.0,66.44,53.16
2018,8,13,7,15,590.0,92.0,3.65,17.8,307.5,71.01,56.92
2018,8,13,7,30,632.0,99.0,3.6,18.5,358.0,75.51,60.5
2018,8,13,7,45,662.5,105.0,3.6,19.15,408.5,79.0,63.14
2018,8,13,8,0,693.0,111.0,3.6,19.8,459.0,82.39,65.65
2018,8,13,8,15,717.0,115.5,3.6,20.55,507.5,84.55,67.06
2018,8,13,8,30,741.0,120.0,3.6,21.3,556.0,86.62,68.38
2018,8,13,8,45,758.5,124.5,3.6,22.05,601.0,111.67,74.09
2018,8,13,9,0,776.0,129.0,3.6,22.8,646.0,169.0,100.3
2018,8,13,9,15,785.0,135.0,3.65,23.45,685.5,227.83,141.74
2018,8,13,9,30,794.0,141.0,3.7,24.1,725.0,287.32,189.85
2018,8,13,9,45,798.0,147.0,3.75,24.75,758.0,345.75,239.35
2018,8,13,10,0,802.0,153.0,3.8,25.4,791.0,403.77,288.45
2018,8,13,10,15,810.0,155.5,3.85,25.9,820.0,460.3,335.54
2018,8,13,10,30,818.0,158.0,3.9,26.4,849.0,516.36,380.98
2018,8,13,10,45,823.5,160.0,4.0,26.9,871.0,570.02,423.4
2018,8,13,11,0,829.0,162.0,4.1,27.4,893.0,622.45,463.64
2018,8,13,11,15,831.5,164.0,4.2,27.65,907.5,671.55,500.85
2018,8,13,11,30,834.0,166.0,4.3,27.9,922.0,718.7,535.76
2018,8,13,11,45,834.0,168.0,4.4,28.15,928.5,761.9,567.15
2018,8,13,12,0,834.0,170.0,4.5,28.4,935.0,802.54,596.17
2018,8,13,12,15,837.0,168.0,4.6,28.4,935.5,839.42,622.94
2018,8,13,12,30,840.0,166.0,4.7,28.4,936.0,873.44,646.73
2018,8,13,12,45,842.0,162.5,4.8,28.4,928.0,902.17,666.83
2018,8,13,13,0,844.0,159.0,4.9,28.4,920.0,927.54,684.76
2018,8,13,13,15,839.5,158.5,4.95,28.15,904.0,946.3,698.72
2018,8,13,13,30,835.0,158.0,5.0,27.9,888.0,961.28,710.32
2018,8,13,13,45,827.5,157.0,5.1,27.7,864.0,969.09,717.49
2018,8,13,14,0,820.0,156.0,5.2,27.5,840.0,972.98,722.21
2018,8,13,14,15,810.5,154.0,5.25,27.1,809.5,970.06,722.72
2018,8,13,14,30,801.0,152.0,5.3,26.7,779.0,963.27,720.78
2018,8,13,14,45,788.5,149.0,5.3,26.25,742.5,948.82,713.51
2018,8,13,15,0,776.0,146.0,5.3,25.8,706.0,930.75,703.86
2018,8,13,15,15,760.5,142.5,5.3,25.8,664.5,913.53,693.58
2018,8,13,15,30,745.0,139.0,5.3,25.8,623.0,885.58,675.84
2018,8,13,15,45,725.0,134.5,5.25,24.6,577.0,849.48,655.2
2018,8,13,16,0,705.0,130.0,5.2,23.4,531.0,810.93,632.43
2018,8,13,16,15,679.0,124.0,5.1,22.7,482.0,763.34,601.1
2018,8,13,16,30,653.0,118.0,5.0,22.0,433.0,714.28,568.12
2018,8,13,16,45,619.5,111.0,4.95,21.25,382.5,656.99,528.44
2018,8,13,17,0,586.0,104.0,4.9,20.5,332.0,599.51,486.99
2018,8,13,17,15,541.5,95.0,4.75,19.8,281.5,532.19,435.63
2018,8,13,17,30,497.0,86.0,4.6,19.1,231.0,466.5,383.76
2018,8,13,17,45,435.5,74.5,4.5,18.35,183.0,385.6,317.82
2018,8,13,18,0,374.0,63.0,4.4,17.6,135.0,315.56,258.2
2018,8,13,18,15,289.0,48.5,4.3,17.05,94.0,234.98,187.9
2018,8,13,18,30,204.0,34.0,4.2,16.5,53.0,163.68,119.8
2018,8,13,18,45,114.5,19.5,4.15,15.95,29.0,84.03,0.0
2018,8,13,19,0,25.0,5.0,4.1,15.4,5.0,13.03,0.0
2018,8,13,19,15,12.5,2.5,4.0,15.15,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,14,5,15,2.0,3.0,3.3,13.2,3.0,0.0,0.0
2018,8,14,5,30,4.0,6.0,3.5,13.6,6.0,4.72,0.0
2018,8,14,5,45,30.5,22.0,3.65,14.0,25.5,16.68,3.22
2018,8,14,6,0,57.0,38.0,3.8,14.4,45.0,28.34,18.49
2018,8,14,6,15,108.0,56.5,3.9,14.9,77.0,41.65,30.92
2018,8,14,6,30,159.0,75.0,4.0,15.4,109.0,54.12,42.33
2018,8,14,6,45,124.5,85.0,4.05,15.9,116.0,62.0,49.45
2018,8,14,7,0,90.0,95.0,4.1,16.4,123.0,68.71,55.32
2018,8,14,7,15,85.5,115.5,4.1,16.9,146.0,81.88,66.66
2018,8,14,7,30,81.0,136.0,4.1,17.4,169.0,94.63,77.42
2018,8,14,7,45,71.0,158.0,4.1,17.9,190.0,111.08,91.2
2018,8,14,8,0,61.0,180.0,4.1,18.4,211.0,124.58,102.24
2018,8,14,8,15,98.0,212.5,4.05,18.85,267.5,144.45,118.54
2018,8,14,8,30,135.0,245.0,4.0,19.3,324.0,156.92,128.41
2018,8,14,8,45,233.5,251.0,4.0,19.8,401.0,161.59,122.21
2018,8,14,9,0,332.0,257.0,4.0,20.3,478.0,198.01,141.26
2018,8,14,9,15,367.0,263.0,4.0,20.75,521.0,235.64,167.22
2018,8,14,9,30,402.0,269.0,4.0,21.2,564.0,273.67,196.4
2018,8,14,9,45,522.5,245.0,4.05,21.65,647.5,326.99,236.36
2018,8,14,10,0,643.0,221.0,4.1,22.1,731.0,392.77,287.58
2018,8,14,10,15,718.5,198.0,4.1,22.5,787.5,452.6,335.87
2018,8,14,10,30,794.0,175.0,4.1,22.9,844.0,519.35,389.02
2018,8,14,10,45,803.5,175.0,4.15,23.3,867.0,572.65,431.68
2018,8,14,11,0,813.0,175.0,4.2,23.7,890.0,625.14,472.55
2018,8,14,11,15,819.5,174.5,4.25,24.0,905.5,674.29,510.1
2018,8,14,11,30,826.0,174.0,4.3,24.3,921.0,721.82,545.55
2018,8,14,11,45,831.0,172.5,4.35,24.55,928.5,765.59,577.68
2018,8,14,12,0,836.0,171.0,4.4,24.8,936.0,807.11,607.61
2018,8,14,12,15,839.0,168.0,4.45,24.95,935.5,843.23,633.58
2018,8,14,12,30,842.0,165.0,4.5,25.1,935.0,876.43,656.2
2018,8,14,12,45,843.5,162.5,4.6,25.25,927.5,905.67,676.47
2018,8,14,13,0,845.0,160.0,4.7,25.4,920.0,931.55,694.52
2018,8,14,13,15,843.0,158.0,4.75,25.4,904.5,951.18,708.48
2018,8,14,13,30,841.0,156.0,4.8,25.4,889.0,967.07,720.06
2018,8,14,13,45,838.0,151.5,4.85,25.4,865.5,975.72,726.91
2018,8,14,14,0,835.0,147.0,4.9,25.4,842.0,980.41,731.27
2018,8,14,14,15,828.0,144.0,4.95,25.15,812.0,978.82,732.29
2018,8,14,14,30,821.0,141.0,5.0,24.9,782.0,973.32,730.84
2018,8,14,14,45,812.0,137.0,5.05,24.6,746.0,961.02,725.01
2018,8,14,15,0,803.0,133.0,5.1,24.3,710.0,944.99,716.73
2018,8,14,15,15,788.0,129.5,5.1,24.3,668.0,920.2,701.21
2018,8,14,15,30,773.0,126.0,5.1,24.3,626.0,892.15,683.45
2018,8,14,15,45,755.5,121.0,5.1,23.35,580.0,863.39,667.67
2018,8,14,16,0,738.0,116.0,5.1,22.4,534.0,825.75,645.23
2018,8,14,16,15,716.0,110.5,5.05,21.8,485.5,781.28,616.27
2018,8,14,16,30,694.0,105.0,5.0,21.2,437.0,735.06,585.47
2018,8,14,16,45,662.5,98.5,4.95,20.65,386.0,678.61,546.13
2018,8,14,17,0,631.0,92.0,4.9,20.1,335.0,621.79,505.46
2018,8,14,17,15,586.5,84.5,4.8,19.35,284.0,554.45,454.67
2018,8,14,17,30,542.0,77.0,4.7,18.6,233.0,488.69,402.88
2018,8,14,17,45,479.0,67.0,4.6,17.9,184.5,410.66,338.9
2018,8,14,18,0,416.0,57.0,4.5,17.2,136.0,337.12,276.14
2018,8,14,18,15,324.0,44.5,4.3,16.7,94.5,248.99,199.15
2018,8,14,18,30,232.0,32.0,4.1,16.2,53.0,175.13,126.28
2018,8,14,18,45,130.5,18.5,3.9,15.65,29.0,69.17,0.0
2018,8,14,19,0,29.0,5.0,3.7,15.1,5.0,3.93,0.0
2018,8,14,19,15,14.5,2.5,3.65,14.85,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,15,5,15,22.5,4.0,2.55,12.85,4.5,0.0,0.0
2018,8,15,5,30,45.0,8.0,2.8,13.4,9.0,6.29,0.0
2018,8,15,5,45,128.0,21.0,3.05,13.95,33.5,15.96,1.76
2018,8,15,6,0,211.0,34.0,3.3,14.5,58.0,25.8,16.25
2018,8,15,6,15,231.5,44.5,3.35,15.05,83.0,33.45,23.71
2018,8,15,6,30,252.0,55.0,3.4,15.6,108.0,40.88,30.61
2018,8,15,6,45,132.0,70.0,3.4,16.15,98.5,50.99,39.68
2018,8,15,7,0,12.0,85.0,3.4,16.7,89.0,63.54,50.7
2018,8,15,7,15,15.5,101.5,3.35,17.3,107.5,75.47,60.95
2018,8,15,7,30,19.0,118.0,3.3,17.9,126.0,87.34,70.94
2018,8,15,7,45,22.5,136.5,3.3,18.5,147.0,97.44,79.24
2018,8,15,8,0,26.0,155.0,3.3,19.1,168.0,109.4,88.99
2018,8,15,8,15,45.0,182.0,3.25,19.7,207.0,126.36,102.84
2018,8,15,8,30,64.0,209.0,3.2,20.3,246.0,142.86,116.09
2018,8,15,8,45,170.5,227.0,3.2,20.9,337.0,154.66,116.94
2018,8,15,9,0,277.0,245.0,3.2,21.5,428.0,185.9,132.98
2018,8,15,9,15,379.5,235.0,3.25,22.1,503.0,217.37,151.43
2018,8,15,9,30,482.0,225.0,3.3,22.7,578.0,266.57,186.72
2018,8,15,9,45,666.5,173.0,3.35,23.25,686.5,323.51,227.97
2018,8,15,10,0,851.0,121.0,3.4,23.8,795.0,403.72,289.53
2018,8,15,10,15,859.5,122.0,3.45,24.25,824.0,460.55,337.43
2018,8,15,10,30,868.0,123.0,3.5,24.7,853.0,516.72,383.56
2018,8,15,10,45,875.0,123.0,3.6,25.15,875.0,570.48,426.62
2018,8,15,11,0,882.0,123.0,3.7,25.6,897.0,622.94,467.41
2018,8,15,11,15,886.0,123.5,3.85,25.9,912.0,672.35,505.28
2018,8,15,11,30,890.0,124.0,4.0,26.2,927.0,719.76,540.8
2018,8,15,11,45,892.5,124.0,4.1,26.5,934.0,763.46,572.78
2018,8,15,12,0,895.0,124.0,4.2,26.8,941.0,804.63,601.88
2018,8,15,12,15,894.5,124.0,4.3,26.9,940.0,840.67,626.55
2018,8,15,12,30,894.0,124.0,4.4,27.0,939.0,873.59,649.06
2018,8,15,12,45,892.0,123.5,4.5,27.1,930.0,901.52,668.18
2018,8,15,13,0,890.0,123.0,4.6,27.2,921.0,925.95,685.08
2018,8,15,13,15,887.0,121.5,4.7,27.1,904.5,944.92,699.16
2018,8,15,13,30,884.0,120.0,4.8,27.0,888.0,960.12,710.87
2018,8,15,13,45,879.0,118.5,4.85,26.9,865.0,969.58,718.52
2018,8,15,14,0,874.0,117.0,4.9,26.8,842.0,975.14,723.73
2018,8,15,14,15,867.0,115.0,4.95,26.5,812.0,974.35,725.43
2018,8,15,14,30,860.0,113.0,5.0,26.2,782.0,969.68,724.69
2018,8,15,14,45,850.5,110.5,5.05,25.9,746.0,958.25,719.48
2018,8,15,15,0,841.0,108.0,5.1,25.6,710.0,943.12,711.85
2018,8,15,15,15,827.0,105.5,5.1,25.6,668.0,932.44,706.2
2018,8,15,15,30,813.0,103.0,5.1,25.6,626.0,905.75,689.48
2018,8,15,15,45,797.0,99.5,5.05,24.65,580.5,872.95,670.76
2018,8,15,16,0,781.0,96.0,5.0,23.7,535.0,837.34,649.79
2018,8,15,16,15,759.5,91.0,4.95,23.1,486.0,792.67,621.0
2018,8,15,16,30,738.0,86.0,4.9,22.5,437.0,746.07,590.27
2018,8,15,16,45,708.0,81.0,4.8,21.9,386.0,691.02,552.28
2018,8,15,17,0,678.0,76.0,4.7,21.3,335.0,639.62,516.09
2018,8,15,17,15,635.0,70.5,4.6,20.6,284.0,574.04,467.9
2018,8,15,17,30,592.0,65.0,4.5,19.9,233.0,509.91,417.78
2018,8,15,17,45,529.5,57.5,4.4,19.2,184.5,432.95,355.04
2018,8,15,18,0,467.0,50.0,4.3,18.5,136.0,360.38,293.23
2018,8,15,18,15,370.5,39.5,4.1,17.95,94.5,271.64,215.74
2018,8,15,18,30,274.0,29.0,3.9,17.4,53.0,192.59,135.27
2018,8,15,18,45,155.0,17.5,3.75,16.85,29.0,78.72,0.0
2018,8,15,19,0,36.0,6.0,3.6,16.3,5.0,0.0,0.0
2018,8,15,19,15,18.0,3.0,3.55,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,16,5,15,38.5,5.0,2.05,12.55,5.5,0.0,0.0
2018,8,16,5,30,77.0,10.0,2.3,13.1,11.0,7.87,0.0
2018,8,16,5,45,208.5,22.0,2.6,13.7,41.0,18.11,1.26
2018,8,16,6,0,340.0,34.0,2.9,14.3,71.0,28.03,18.06
2018,8,16,6,15,408.5,43.5,2.95,14.9,111.5,35.55,25.54
2018,8,16,6,30,477.0,53.0,3.0,15.5,152.0,43.02,32.5
2018,8,16,6,45,437.0,70.5,3.05,16.1,181.0,55.38,43.56
2018,8,16,7,0,397.0,88.0,3.1,16.7,210.0,64.35,51.41
2018,8,16,7,15,531.0,86.5,3.1,17.35,281.5,66.28,52.9
2018,8,16,7,30,665.0,85.0,3.1,18.0,353.0,66.45,52.75
2018,8,16,7,45,718.0,84.5,3.1,18.65,409.5,71.9,57.16
2018,8,16,8,0,771.0,84.0,3.1,19.3,466.0,72.01,56.89
2018,8,16,8,15,792.5,87.0,3.1,20.0,515.0,74.03,58.25
2018,8,16,8,30,814.0,90.0,3.1,20.7,564.0,75.98,59.54
2018,8,16,8,45,830.0,92.5,3.15,21.45,609.0,98.03,60.12
2018,8,16,9,0,846.0,95.0,3.2,22.2,654.0,165.61,94.52
2018,8,16,9,15,854.5,99.5,3.2,22.9,694.0,226.55,138.19
2018,8,16,9,30,863.0,104.0,3.2,23.6,734.0,287.84,188.43
2018,8,16,9,45,868.0,108.0,3.2,24.3,768.0,347.86,239.76
2018,8,16,10,0,873.0,112.0,3.2,25.0,802.0,407.33,290.39
2018,8,16,10,15,880.5,113.5,3.15,25.65,831.0,465.3,338.63
2018,8,16,10,30,888.0,115.0,3.1,26.3,860.0,522.48,384.67
2018,8,16,10,45,893.0,116.0,3.1,26.95,881.5,576.94,427.22
2018,8,16,11,0,898.0,117.0,3.1,27.6,903.0,629.86,467.15
2018,8,16,11,15,901.5,117.5,3.15,28.1,917.5,679.7,504.03
2018,8,16,11,30,905.0,118.0,3.2,28.6,932.0,727.43,538.37
2018,8,16,11,45,906.5,118.5,3.2,29.15,939.0,771.39,568.87
2018,8,16,12,0,908.0,119.0,3.2,29.7,946.0,812.7,596.04
2018,8,16,12,15,906.5,119.5,3.3,30.0,944.5,848.74,619.64
2018,8,16,12,30,905.0,120.0,3.4,30.3,943.0,881.58,641.05
2018,8,16,12,45,901.5,120.5,3.55,30.65,933.5,909.33,659.23
2018,8,16,13,0,898.0,121.0,3.7,31.0,924.0,933.49,675.11
2018,8,16,13,15,894.5,120.0,3.8,30.95,907.5,952.58,688.57
2018,8,16,13,30,891.0,119.0,3.9,30.9,891.0,967.85,699.69
2018,8,16,13,45,885.5,118.0,4.05,30.9,867.5,977.36,707.36
2018,8,16,14,0,880.0,117.0,4.2,30.9,844.0,982.94,712.64
2018,8,16,14,15,873.0,114.5,4.25,30.65,813.5,981.62,713.73
2018,8,16,14,30,866.0,112.0,4.3,30.4,783.0,976.36,712.42
2018,8,16,14,45,856.5,109.5,4.4,30.15,746.5,964.82,707.37
2018,8,16,15,0,847.0,107.0,4.5,29.9,710.0,949.56,699.94
2018,8,16,15,15,833.5,104.0,4.5,29.9,668.0,938.59,694.3
2018,8,16,15,30,820.0,101.0,4.5,29.9,626.0,911.6,677.89
2018,8,16,15,45,803.5,97.5,4.55,28.9,580.0,878.1,659.94
2018,8,16,16,0,787.0,94.0,4.6,27.9,534.0,841.79,639.79
2018,8,16,16,15,766.0,89.5,4.6,27.1,485.0,797.87,613.08
2018,8,16,16,30,745.0,85.0,4.6,26.3,436.0,751.96,584.34
2018,8,16,16,45,714.5,80.0,4.55,25.55,385.0,696.17,547.18
2018,8,16,17,0,684.0,75.0,4.5,24.8,334.0,644.01,511.64
2018,8,16,17,15,641.0,69.0,4.4,23.85,282.5,577.46,464.0
2018,8,16,17,30,598.0,63.0,4.3,22.9,231.0,512.38,414.46
2018,8,16,17,45,535.0,55.5,4.2,22.0,182.5,434.77,352.28
2018,8,16,18,0,472.0,48.0,4.1,21.1,134.0,361.65,290.91
2018,8,16,18,15,373.5,38.0,4.0,20.35,92.5,272.13,213.57
2018,8,16,18,30,275.0,28.0,3.9,19.6,51.0,190.72,128.57
2018,8,16,18,45,155.5,16.5,3.8,18.85,27.5,78.23,0.0
2018,8,16,19,0,36.0,5.0,3.7,18.1,4.0,0.0,0.0
2018,8,16,19,15,18.0,2.5,3.6,17.75,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,17,5,15,39.0,4.5,1.95,13.8,5.0,0.0,0.0
2018,8,17,5,30,78.0,9.0,2.2,14.3,10.0,7.08,0.0
2018,8,17,5,45,212.0,21.0,2.4,14.85,40.0,17.3,0.0
2018,8,17,6,0,346.0,33.0,2.6,15.4,70.0,27.26,17.21
2018,8,17,6,15,436.0,41.5,2.6,16.1,114.0,34.15,24.15
2018,8,17,6,30,526.0,50.0,2.6,16.8,158.0,41.13,30.64
2018,8,17,6,45,585.5,56.0,2.55,17.55,208.5,45.95,35.01
2018,8,17,7,0,645.0,62.0,2.5,18.3,259.0,50.82,39.23
2018,8,17,7,15,685.5,67.0,2.45,19.1,311.0,59.2,46.36
2018,8,17,7,30,726.0,72.0,2.4,19.9,363.0,63.31,49.63
2018,8,17,7,45,755.5,75.5,2.35,20.7,414.5,66.08,51.68
2018,8,17,8,0,785.0,79.0,2.3,21.5,466.0,68.82,53.65
2018,8,17,8,15,806.5,81.5,2.3,22.45,515.0,70.64,54.79
2018,8,17,8,30,828.0,84.0,2.3,23.4,564.0,72.42,55.88
2018,8,17,8,45,845.0,86.5,2.25,24.35,610.0,104.53,63.6
2018,8,17,9,0,862.0,89.0,2.2,25.3,656.0,165.08,91.95
2018,8,17,9,15,874.5,90.5,2.2,26.2,697.0,225.75,134.68
2018,8,17,9,30,887.0,92.0,2.2,27.1,738.0,287.17,184.06
2018,8,17,9,45,897.5,93.5,2.25,28.05,774.0,348.5,235.23
2018,8,17,10,0,908.0,95.0,2.3,29.0,810.0,409.84,286.03
2018,8,17,10,15,915.5,95.5,2.35,29.75,839.0,468.92,334.16
2018,8,17,10,30,923.0,96.0,2.4,30.5,868.0,527.11,380.01
2018,8,17,10,45,928.5,96.5,2.4,31.3,890.5,583.11,422.38
2018,8,17,11,0,934.0,97.0,2.4,32.1,913.0,637.53,461.99
2018,8,17,11,15,938.0,97.5,2.45,32.75,928.0,689.17,498.77
2018,8,17,11,30,942.0,98.0,2.5,33.4,943.0,738.65,532.92
2018,8,17,11,45,944.5,97.5,2.55,34.1,950.5,783.78,563.12
2018,8,17,12,0,947.0,97.0,2.6,34.8,958.0,826.15,589.19
2018,8,17,12,15,946.0,98.0,2.7,35.15,957.0,864.09,613.13
2018,8,17,12,30,945.0,99.0,2.8,35.5,956.0,898.72,634.85
2018,8,17,12,45,943.0,99.5,2.9,35.9,947.5,928.56,653.36
2018,8,17,13,0,941.0,100.0,3.0,36.3,939.0,954.73,669.56
2018,8,17,13,15,938.5,99.0,3.1,36.3,923.0,975.2,683.37
2018,8,17,13,30,936.0,98.0,3.2,36.3,907.0,991.72,694.87
2018,8,17,13,45,931.5,96.5,3.3,36.3,883.0,1001.82,702.5
2018,8,17,14,0,927.0,95.0,3.4,36.3,859.0,1007.81,707.75
2018,8,17,14,15,921.0,94.0,3.5,36.05,829.0,1008.79,710.76
2018,8,17,14,30,915.0,93.0,3.6,35.8,799.0,1005.72,711.39
2018,8,17,14,45,906.5,90.5,3.65,35.55,762.0,994.55,706.7
2018,8,17,15,0,898.0,88.0,3.7,35.3,725.0,979.47,699.64
2018,8,17,15,15,885.5,86.0,3.7,35.3,682.5,957.36,687.11
2018,8,17,15,30,873.0,84.0,3.7,35.3,640.0,931.76,672.38
2018,8,17,15,45,857.5,82.0,3.8,34.4,594.0,900.13,656.64
2018,8,17,16,0,842.0,80.0,3.9,33.5,548.0,865.61,638.63
2018,8,17,16,15,822.0,76.5,3.95,32.75,498.0,832.25,620.39
2018,8,17,16,30,802.0,73.0,4.0,32.0,448.0,786.64,593.18
2018,8,17,16,45,773.0,69.5,4.0,31.25,396.0,731.91,558.58
2018,8,17,17,0,744.0,66.0,4.0,30.5,344.0,676.32,522.22
2018,8,17,17,15,702.0,61.0,3.9,29.3,291.5,608.99,476.34
2018,8,17,17,30,660.0,56.0,3.8,28.1,239.0,542.73,428.69
2018,8,17,17,45,596.5,50.0,3.7,26.9,188.5,467.74,370.41
2018,8,17,18,0,533.0,44.0,3.6,25.7,138.0,393.31,309.56
2018,8,17,18,15,430.5,35.0,3.55,24.65,95.0,299.73,230.37
2018,8,17,18,30,328.0,26.0,3.5,23.6,52.0,212.9,135.28
2018,8,17,18,45,177.5,15.0,3.4,22.6,27.5,86.37,0.0
2018,8,17,19,0,27.0,4.0,3.3,21.6,3.0,0.0,0.0
2018,8,17,19,15,13.5,2.0,3.3,21.05,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,18,5,15,42.5,4.5,2.05,14.1,5.0,0.0,0.0
2018,8,18,5,30,85.0,9.0,2.3,14.7,10.0,7.08,0.0
2018,8,18,5,45,229.5,21.0,2.55,15.3,41.0,17.38,0.0
2018,8,18,6,0,374.0,33.0,2.8,15.9,72.0,27.42,17.17
2018,8,18,6,15,467.0,41.5,2.75,16.7,118.0,34.38,24.25
2018,8,18,6,30,560.0,50.0,2.7,17.5,164.0,41.44,30.8
2018,8,18,6,45,619.0,56.0,2.6,18.35,215.5,46.33,35.21
2018,8,18,7,0,678.0,62.0,2.5,19.2,267.0,55.49,43.17
2018,8,18,7,15,718.0,67.0,2.5,20.25,320.5,59.7,46.57
2018,8,18,7,30,758.0,72.0,2.5,21.3,374.0,63.88,49.84
2018,8,18,7,45,786.5,75.5,2.45,22.35,426.5,66.69,51.85
2018,8,18,8,0,815.0,79.0,2.4,23.4,479.0,69.46,53.78
2018,8,18,8,15,836.0,81.5,2.35,24.45,529.0,71.33,54.92
2018,8,18,8,30,857.0,84.0,2.3,25.5,579.0,81.25,62.77
2018,8,18,8,45,872.5,86.5,2.3,26.55,625.5,107.38,64.03
2018,8,18,9,0,888.0,89.0,2.3,27.6,672.0,169.65,93.43
2018,8,18,9,15,889.0,96.5,2.3,28.55,711.0,234.01,139.17
2018,8,18,9,30,890.0,104.0,2.3,29.5,750.0,297.82,190.34
2018,8,18,9,45,885.5,113.0,2.3,30.4,782.0,360.18,242.09
2018,8,18,10,0,881.0,122.0,2.3,31.3,814.0,420.88,291.91
2018,8,18,10,15,889.0,124.0,2.35,32.0,844.0,480.22,339.42
2018,8,18,10,30,897.0,126.0,2.4,32.7,874.0,538.81,384.82
2018,8,18,10,45,903.5,126.5,2.45,33.4,897.0,594.52,426.6
2018,8,18,11,0,910.0,127.0,2.5,34.1,920.0,648.81,465.92
2018,8,18,11,15,914.0,128.0,2.6,34.65,935.5,700.22,502.48
2018,8,18,11,30,918.0,129.0,2.7,35.2,951.0,749.55,536.6
2018,8,18,11,45,920.5,128.5,2.75,35.75,958.0,794.28,566.57
2018,8,18,12,0,923.0,128.0,2.8,36.3,965.0,836.34,593.35
2018,8,18,12,15,919.5,130.0,2.95,36.5,963.0,872.77,616.87
2018,8,18,12,30,916.0,132.0,3.1,36.7,961.0,905.85,638.23
2018,8,18,12,45,909.5,134.5,3.25,36.9,950.5,933.25,656.01
2018,8,18,13,0,903.0,137.0,3.4,37.1,940.0,956.93,671.5
2018,8,18,13,15,899.5,136.0,3.5,37.0,923.5,976.4,684.97
2018,8,18,13,30,896.0,135.0,3.6,36.9,907.0,992.03,696.18
2018,8,18,13,45,891.5,133.5,3.75,36.85,883.5,1002.32,704.37
2018,8,18,14,0,887.0,132.0,3.9,36.8,860.0,1008.63,710.23
2018,8,18,14,15,879.5,129.5,4.0,36.5,829.0,1007.06,711.69
2018,8,18,14,30,872.0,127.0,4.1,36.2,798.0,1015.87,719.97
2018,8,18,14,45,861.5,124.5,4.2,35.9,760.5,1003.13,714.58
2018,8,18,15,0,851.0,122.0,4.3,35.6,723.0,986.53,706.91
2018,8,18,15,15,836.0,119.0,4.3,35.6,679.5,961.34,692.31
2018,8,18,15,30,821.0,116.0,4.3,35.6,636.0,932.73,675.52
2018,8,18,15,45,802.0,111.5,4.35,34.55,588.0,895.58,656.06
2018,8,18,16,0,783.0,107.0,4.4,33.5,540.0,855.66,634.33
2018,8,18,16,15,757.5,102.5,4.4,32.65,489.0,813.18,609.6
2018,8,18,16,30,732.0,98.0,4.4,31.8,438.0,763.57,579.24
2018,8,18,16,45,698.0,92.5,4.35,30.9,385.5,704.57,541.23
2018,8,18,17,0,664.0,87.0,4.3,30.0,333.0,645.29,501.73
2018,8,18,17,15,615.5,79.5,4.15,28.75,280.0,573.26,451.27
2018,8,18,17,30,567.0,72.0,4.0,27.5,227.0,503.13,399.03
2018,8,18,17,45,497.0,62.5,3.9,26.2,177.0,419.6,333.83
2018,8,18,18,0,427.0,53.0,3.8,24.9,127.0,341.16,269.61
2018,8,18,18,15,325.0,40.5,3.7,23.85,85.5,248.98,191.25
2018,8,18,18,30,223.0,28.0,3.6,22.8,44.0,163.4,96.93
2018,8,18,18,45,118.5,15.0,3.55,21.7,23.0,61.65,0.0
2018,8,18,19,0,14.0,2.0,3.5,20.6,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,3.5,20.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.45,18.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.35,17.95,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,19,5,15,24.0,4.0,2.25,13.2,4.0,0.0,0.0
2018,8,19,5,30,48.0,8.0,2.5,13.7,8.0,6.29,0.0
2018,8,19,5,45,153.0,22.0,2.75,14.2,35.0,16.7,0.0
2018,8,19,6,0,258.0,36.0,3.0,14.7,62.0,27.4,17.1
2018,8,19,6,15,348.0,48.5,3.0,15.45,105.5,39.41,28.72
2018,8,19,6,30,438.0,61.0,3.0,16.2,149.0,49.2,37.77
2018,8,19,6,45,502.0,70.0,3.0,16.9,199.0,55.86,43.82
2018,8,19,7,0,566.0,79.0,3.0,17.6,249.0,62.48,49.58
2018,8,19,7,15,612.0,86.0,3.05,18.45,301.5,67.3,53.56
2018,8,19,7,30,658.0,93.0,3.1,19.3,354.0,72.05,57.35
2018,8,19,7,45,693.0,98.0,3.1,20.15,406.5,75.15,59.63
2018,8,19,8,0,728.0,103.0,3.1,21.0,459.0,78.2,61.82
2018,8,19,8,15,753.0,108.0,3.1,21.9,509.5,80.97,63.72
2018,8,19,8,30,778.0,113.0,3.1,22.8,560.0,90.64,71.41
2018,8,19,8,45,799.0,115.5,3.15,23.65,607.0,116.07,72.43
2018,8,19,9,0,820.0,118.0,3.2,24.5,654.0,175.65,101.9
2018,8,19,9,15,835.0,120.5,3.25,25.35,696.0,236.44,145.49
2018,8,19,9,30,850.0,123.0,3.3,26.2,738.0,298.49,195.68
2018,8,19,9,45,863.0,125.0,3.35,27.0,775.5,360.57,247.67
2018,8,19,10,0,876.0,127.0,3.4,27.8,813.0,424.37,300.59
2018,8,19,10,15,885.5,128.0,3.45,28.45,843.5,483.52,349.12
2018,8,19,10,30,895.0,129.0,3.5,29.1,874.0,542.07,395.7
2018,8,19,10,45,902.5,129.0,3.55,29.75,897.0,597.97,438.83
2018,8,19,11,0,910.0,129.0,3.6,30.4,920.0,652.52,479.54
2018,8,19,11,15,915.5,130.0,3.6,30.8,936.5,704.98,517.81
2018,8,19,11,30,921.0,131.0,3.6,31.2,953.0,755.49,553.61
2018,8,19,11,45,924.0,130.5,3.65,31.65,960.5,800.78,585.05
2018,8,19,12,0,927.0,130.0,3.7,32.1,968.0,843.43,613.23
2018,8,19,12,15,927.5,129.5,3.75,32.35,967.0,881.2,637.56
2018,8,19,12,30,928.0,129.0,3.8,32.6,966.0,915.76,659.68
2018,8,19,12,45,928.0,128.0,3.8,32.85,958.0,946.07,678.7
2018,8,19,13,0,928.0,127.0,3.8,33.1,950.0,972.8,695.39
2018,8,19,13,15,926.0,125.0,3.85,33.15,933.5,993.04,708.82
2018,8,19,13,30,924.0,123.0,3.9,33.2,917.0,1009.34,719.88
2018,8,19,13,45,919.5,121.0,3.9,33.25,892.5,1019.23,726.68
2018,8,19,14,0,915.0,119.0,3.9,33.3,868.0,1025.02,731.04
2018,8,19,14,15,898.5,120.5,3.95,33.05,833.0,1018.55,728.96
2018,8,19,14,30,882.0,122.0,4.0,32.8,798.0,1008.08,724.52
2018,8,19,14,45,882.0,116.0,4.05,32.6,764.0,1002.06,722.96
2018,8,19,15,0,882.0,110.0,4.1,32.4,730.0,991.95,718.82
2018,8,19,15,15,868.0,107.0,4.1,32.4,686.0,980.17,712.87
2018,8,19,15,30,854.0,104.0,4.1,32.4,642.0,951.91,696.16
2018,8,19,15,45,833.0,100.0,4.15,31.45,592.0,912.71,675.04
2018,8,19,16,0,812.0,96.0,4.2,30.5,542.0,870.76,651.64
2018,8,19,16,15,781.0,90.5,4.2,29.7,486.0,815.9,618.07
2018,8,19,16,30,750.0,85.0,4.2,28.9,430.0,759.59,582.62
2018,8,19,16,45,729.5,80.5,4.2,28.05,383.0,711.9,552.42
2018,8,19,17,0,709.0,76.0,4.2,27.2,336.0,667.61,523.62
2018,8,19,17,15,666.5,70.5,4.1,25.95,284.5,600.63,477.03
2018,8,19,17,30,624.0,65.0,4.0,24.7,233.0,534.92,428.21
2018,8,19,17,45,545.0,57.0,3.9,23.45,180.5,444.8,357.16
2018,8,19,18,0,466.0,49.0,3.8,22.2,128.0,360.58,287.47
2018,8,19,18,15,354.5,37.0,3.75,21.2,85.0,262.0,202.62
2018,8,19,18,30,243.0,25.0,3.7,20.2,42.0,168.3,91.9
2018,8,19,18,45,130.0,14.0,3.65,19.15,22.0,65.77,0.0
2018,8,19,19,0,17.0,3.0,3.6,18.1,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,3.55,17.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,20,5,15,25.0,3.5,2.75,12.9,3.5,0.0,0.0
2018,8,20,5,30,50.0,7.0,2.9,13.3,7.0,5.51,0.0
2018,8,20,5,45,161.0,20.5,3.05,13.65,34.0,15.62,0.0
2018,8,20,6,0,272.0,34.0,3.2,14.0,61.0,27.92,17.43
2018,8,20,6,15,361.0,46.5,3.2,14.55,104.5,37.89,27.46
2018,8,20,6,30,450.0,59.0,3.2,15.1,148.0,47.74,36.63
2018,8,20,6,45,510.0,68.0,3.2,15.65,197.5,54.44,42.77
2018,8,20,7,0,570.0,77.0,3.2,16.2,247.0,61.07,48.62
2018,8,20,7,15,613.5,84.5,3.15,16.9,299.0,66.27,53.01
2018,8,20,7,30,657.0,92.0,3.1,17.6,351.0,71.38,57.17
2018,8,20,7,45,688.5,98.5,3.1,18.3,403.0,75.46,60.36
2018,8,20,8,0,720.0,105.0,3.1,19.0,455.0,79.41,63.37
2018,8,20,8,15,744.5,109.0,3.05,19.75,504.5,81.47,64.71
2018,8,20,8,30,769.0,113.0,3.0,20.5,554.0,90.48,71.95
2018,8,20,8,45,788.0,117.5,3.0,21.25,601.0,118.38,74.51
2018,8,20,9,0,807.0,122.0,3.0,22.0,648.0,178.5,105.48
2018,8,20,9,15,814.5,128.0,3.0,22.7,687.5,239.65,150.38
2018,8,20,9,30,822.0,134.0,3.0,23.4,727.0,301.22,200.97
2018,8,20,9,45,824.0,142.0,3.05,24.1,761.0,362.71,253.16
2018,8,20,10,0,826.0,150.0,3.1,24.8,795.0,423.54,304.32
2018,8,20,10,15,836.5,151.0,3.15,25.4,825.0,481.95,352.41
2018,8,20,10,30,847.0,152.0,3.2,26.0,855.0,540.06,398.82
2018,8,20,10,45,856.0,151.0,3.25,26.6,877.5,595.22,441.64
2018,8,20,11,0,865.0,150.0,3.3,27.2,900.0,649.31,482.29
2018,8,20,11,15,870.0,151.0,3.4,27.6,915.5,701.11,520.63
2018,8,20,11,30,875.0,152.0,3.5,28.0,931.0,751.01,556.64
2018,8,20,11,45,879.0,150.5,3.6,28.45,938.0,785.7,581.65
2018,8,20,12,0,883.0,149.0,3.7,28.9,945.0,826.91,610.19
2018,8,20,12,15,887.0,146.5,3.8,29.05,945.0,864.65,635.44
2018,8,20,12,30,891.0,144.0,3.9,29.2,945.0,899.47,658.69
2018,8,20,12,45,894.0,140.5,4.0,29.4,937.5,929.44,678.56
2018,8,20,13,0,897.0,137.0,4.1,29.6,930.0,956.01,696.23
2018,8,20,13,15,893.5,135.5,4.2,29.5,913.0,974.81,709.71
2018,8,20,13,30,890.0,134.0,4.3,29.4,896.0,989.74,720.84
2018,8,20,13,45,884.0,132.5,4.4,29.35,871.5,998.36,727.85
2018,8,20,14,0,878.0,131.0,4.5,29.3,847.0,1003.0,732.43
2018,8,20,14,15,870.0,129.0,4.6,29.0,816.0,1015.87,743.38
2018,8,20,14,30,862.0,127.0,4.7,28.7,785.0,1009.93,742.22
2018,8,20,14,45,851.5,123.5,4.75,28.4,747.0,995.94,735.68
2018,8,20,15,0,841.0,120.0,4.8,28.1,709.0,978.11,726.67
2018,8,20,15,15,826.0,117.5,4.8,28.1,666.0,953.38,711.77
2018,8,20,15,30,811.0,115.0,4.8,28.1,623.0,925.27,694.61
2018,8,20,15,45,793.0,110.0,4.85,27.0,575.5,888.45,674.72
