Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,16,0,775.0,105.0,4.9,25.9,528.0,848.87,652.44
2018,8,20,16,15,752.5,99.5,4.9,25.05,478.0,807.74,627.56
2018,8,20,16,30,730.0,94.0,4.9,24.2,428.0,759.39,596.78
2018,8,20,16,45,697.5,88.5,4.9,23.35,376.0,701.49,557.99
2018,8,20,17,0,665.0,83.0,4.9,22.5,324.0,643.23,517.59
2018,8,20,17,15,598.5,75.5,4.8,21.45,266.5,557.87,454.38
2018,8,20,17,30,532.0,68.0,4.7,20.4,209.0,476.08,390.22
2018,8,20,17,45,444.5,55.0,4.6,19.35,155.0,379.12,311.09
2018,8,20,18,0,357.0,42.0,4.5,18.3,101.0,289.56,235.09
2018,8,20,18,15,267.5,32.5,4.4,17.55,68.0,211.55,165.07
2018,8,20,18,30,178.0,23.0,4.3,16.8,35.0,132.81,62.56
2018,8,20,18,45,96.0,13.0,4.15,16.05,18.5,50.71,0.0
2018,8,20,19,0,14.0,3.0,4.0,15.3,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.5,3.9,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,21,5,15,15.0,2.5,2.15,11.65,2.5,0.0,0.0
2018,8,21,5,30,30.0,5.0,2.4,12.1,5.0,3.93,0.0
2018,8,21,5,45,97.5,14.5,2.65,12.55,22.5,11.07,0.0
2018,8,21,6,0,165.0,24.0,2.9,13.0,40.0,18.36,9.46
2018,8,21,6,15,223.5,35.0,2.9,13.5,70.5,26.67,17.75
2018,8,21,6,30,282.0,46.0,2.9,14.0,101.0,34.91,25.43
2018,8,21,6,45,141.0,53.0,2.9,14.45,80.5,39.7,29.88
2018,8,21,7,0,0.0,60.0,2.9,14.9,60.0,45.98,35.49
2018,8,21,7,15,0.0,67.0,2.8,15.5,67.0,51.39,40.16
2018,8,21,7,30,0.0,74.0,2.7,16.1,74.0,56.81,44.73
2018,8,21,7,45,2.0,98.5,2.6,16.7,99.5,74.46,59.9
2018,8,21,8,0,4.0,123.0,2.5,17.3,125.0,91.75,74.49
2018,8,21,8,15,8.0,149.0,2.45,17.95,153.5,109.76,89.44
2018,8,21,8,30,12.0,175.0,2.4,18.6,182.0,127.44,103.87
2018,8,21,8,45,24.0,205.0,2.4,19.25,220.0,142.52,110.24
2018,8,21,9,0,36.0,235.0,2.4,19.9,258.0,167.13,128.27
2018,8,21,9,15,61.5,270.0,2.4,20.45,313.0,199.66,152.05
2018,8,21,9,30,87.0,305.0,2.4,21.0,368.0,236.45,179.32
2018,8,21,9,45,126.0,331.5,2.45,21.55,427.5,273.81,206.87
2018,8,21,10,0,165.0,358.0,2.5,22.1,487.0,320.26,241.64
2018,8,21,10,15,292.5,343.5,2.55,22.6,582.0,382.26,287.3
2018,8,21,10,30,420.0,329.0,2.6,23.1,677.0,461.14,346.07
2018,8,21,10,45,572.5,277.5,2.7,23.65,765.0,538.98,404.33
2018,8,21,11,0,725.0,226.0,2.8,24.2,853.0,629.79,471.59
2018,8,21,11,15,757.5,214.0,2.9,24.55,878.5,684.71,512.15
2018,8,21,11,30,790.0,202.0,3.0,24.9,904.0,734.65,548.8
2018,8,21,11,45,792.5,202.5,3.1,25.3,911.0,777.28,579.12
2018,8,21,12,0,795.0,203.0,3.2,25.7,918.0,817.58,607.3
2018,8,21,12,15,785.0,208.5,3.3,25.9,913.5,858.05,635.16
2018,8,21,12,30,775.0,214.0,3.4,26.1,909.0,887.53,655.46
2018,8,21,12,45,760.0,220.5,3.5,26.25,896.5,909.9,670.94
2018,8,21,13,0,745.0,227.0,3.6,26.4,884.0,928.33,683.74
2018,8,21,13,15,742.0,224.0,3.7,26.4,867.5,945.08,696.13
2018,8,21,13,30,739.0,221.0,3.8,26.4,851.0,958.17,705.92
2018,8,21,13,45,733.5,217.0,3.9,26.4,827.5,964.19,711.17
2018,8,21,14,0,728.0,213.0,4.0,26.4,804.0,966.43,714.09
2018,8,21,14,15,718.0,208.5,4.05,26.2,773.0,960.01,711.66
2018,8,21,14,30,708.0,204.0,4.1,26.0,742.0,949.87,706.91
2018,8,21,14,45,695.0,198.5,4.15,25.75,705.0,932.2,697.31
2018,8,21,15,0,682.0,193.0,4.2,25.5,668.0,911.09,685.44
2018,8,21,15,15,663.5,187.0,4.2,25.5,625.5,880.95,666.44
2018,8,21,15,30,645.0,181.0,4.2,25.5,583.0,847.92,645.4
2018,8,21,15,45,621.5,173.5,4.3,24.55,536.5,806.13,620.74
2018,8,21,16,0,598.0,166.0,4.4,23.6,490.0,754.41,588.31
2018,8,21,16,15,567.5,157.0,4.35,22.9,440.5,702.31,553.51
2018,8,21,16,30,537.0,148.0,4.3,22.2,391.0,649.59,517.13
2018,8,21,16,45,496.5,136.0,4.3,21.45,339.5,585.2,470.98
2018,8,21,17,0,456.0,124.0,4.3,20.7,288.0,521.86,424.11
2018,8,21,17,15,407.0,110.5,4.2,19.85,239.0,452.21,370.4
2018,8,21,17,30,358.0,97.0,4.1,19.0,190.0,385.48,316.99
2018,8,21,17,45,292.5,79.0,3.95,18.15,143.5,306.54,251.47
2018,8,21,18,0,227.0,61.0,3.8,17.3,97.0,233.37,188.66
2018,8,21,18,15,152.0,40.5,3.65,16.75,61.0,146.04,112.2
2018,8,21,18,30,77.0,20.0,3.5,16.2,25.0,69.34,22.76
2018,8,21,18,45,38.5,10.0,3.35,15.65,12.5,24.12,0.0
2018,8,21,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,5,15,8.0,2.0,1.15,11.65,2.0,0.0,0.0
2018,8,22,5,30,16.0,4.0,1.3,12.3,4.0,3.15,0.0
2018,8,22,5,45,67.5,18.0,1.4,12.9,23.5,13.59,0.0
2018,8,22,6,0,119.0,32.0,1.5,13.5,43.0,24.01,13.89
2018,8,22,6,15,175.0,51.0,1.65,14.1,79.0,37.73,27.32
2018,8,22,6,30,231.0,70.0,1.8,14.7,115.0,51.26,39.77
2018,8,22,6,45,141.5,88.5,1.9,15.25,118.5,63.73,51.04
2018,8,22,7,0,52.0,107.0,2.0,15.8,122.0,76.14,61.98
2018,8,22,7,15,57.0,125.5,2.0,16.4,145.0,88.62,72.7
2018,8,22,7,30,62.0,144.0,2.0,17.0,168.0,100.91,83.01
2018,8,22,7,45,80.0,170.0,1.95,17.55,205.5,117.35,96.69
2018,8,22,8,0,98.0,196.0,1.9,18.1,243.0,133.43,109.81
2018,8,22,8,15,125.0,220.0,1.9,18.75,286.5,143.12,117.31
2018,8,22,8,30,152.0,244.0,1.9,19.4,330.0,156.55,127.84
2018,8,22,8,45,294.5,241.0,1.9,20.05,425.5,165.18,121.73
2018,8,22,9,0,437.0,238.0,1.9,20.7,521.0,202.35,139.1
2018,8,22,9,15,579.0,208.5,1.95,21.35,608.5,246.34,165.83
2018,8,22,9,30,721.0,179.0,2.0,22.0,696.0,305.96,208.88
2018,8,22,9,45,758.5,171.5,2.05,22.7,739.0,363.3,256.04
2018,8,22,10,0,796.0,164.0,2.1,23.4,782.0,426.57,307.61
2018,8,22,10,15,808.0,164.5,2.2,24.0,812.0,483.84,354.43
2018,8,22,10,30,820.0,165.0,2.3,24.6,842.0,541.03,399.83
2018,8,22,10,45,830.0,164.5,2.4,25.25,865.0,595.99,442.15
2018,8,22,11,0,840.0,164.0,2.5,25.9,888.0,650.08,482.5
2018,8,22,11,15,846.0,163.5,2.55,26.35,903.0,700.4,519.2
2018,8,22,11,30,852.0,163.0,2.6,26.8,918.0,748.91,553.64
2018,8,22,11,45,856.5,162.0,2.7,27.3,925.5,793.84,584.99
2018,8,22,12,0,861.0,161.0,2.8,27.8,933.0,836.33,614.06
2018,8,22,12,15,858.5,162.5,2.9,28.1,931.0,872.64,638.21
2018,8,22,12,30,856.0,164.0,3.0,28.4,929.0,905.69,659.74
2018,8,22,12,45,850.5,165.0,3.05,28.7,918.5,932.21,676.63
2018,8,22,13,0,845.0,166.0,3.1,29.0,908.0,955.01,691.15
2018,8,22,13,15,843.0,163.0,3.2,29.05,891.5,973.47,704.01
2018,8,22,13,30,841.0,160.0,3.3,29.1,875.0,988.1,714.53
2018,8,22,13,45,837.5,156.5,3.4,29.15,851.5,996.88,721.44
2018,8,22,14,0,834.0,153.0,3.5,29.2,828.0,1001.68,725.96
2018,8,22,14,15,826.5,149.5,3.65,29.0,797.0,998.58,726.57
2018,8,22,14,30,819.0,146.0,3.8,28.8,766.0,991.51,724.75
2018,8,22,14,45,809.0,142.0,3.9,28.6,729.0,977.59,718.2
2018,8,22,15,0,799.0,138.0,4.0,28.4,692.0,959.93,709.25
2018,8,22,15,15,782.5,134.0,4.0,28.4,648.5,932.39,692.58
2018,8,22,15,30,766.0,130.0,4.0,28.4,605.0,909.16,678.87
2018,8,22,15,45,747.0,124.5,4.1,27.45,558.0,871.48,658.17
2018,8,22,16,0,728.0,119.0,4.2,26.5,511.0,831.26,635.27
2018,8,22,16,15,703.0,112.5,4.25,25.7,461.0,782.37,605.01
2018,8,22,16,30,678.0,106.0,4.3,24.9,411.0,731.94,572.81
2018,8,22,16,45,643.0,98.5,4.3,24.1,359.0,671.06,531.69
2018,8,22,17,0,608.0,91.0,4.3,23.3,307.0,610.13,489.1
2018,8,22,17,15,559.0,82.0,4.2,22.2,255.5,537.72,435.55
2018,8,22,17,30,510.0,73.0,4.1,21.1,204.0,467.42,380.81
2018,8,22,17,45,433.5,62.0,4.05,20.0,155.5,380.22,309.83
2018,8,22,18,0,357.0,51.0,4.0,18.9,107.0,297.4,239.53
2018,8,22,18,15,257.0,36.5,3.9,18.15,69.0,209.56,160.6
2018,8,22,18,30,157.0,22.0,3.8,17.4,31.0,119.86,24.89
2018,8,22,18,45,78.5,11.0,3.65,16.65,15.5,41.84,0.0
2018,8,22,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,23,5,15,13.5,2.5,1.55,11.2,2.5,0.0,0.0
2018,8,23,5,30,27.0,5.0,1.8,11.9,5.0,3.93,0.0
2018,8,23,5,45,123.0,19.5,2.1,12.6,29.5,15.34,0.0
2018,8,23,6,0,219.0,34.0,2.4,13.3,54.0,25.75,15.05
2018,8,23,6,15,307.5,48.0,2.5,13.85,96.0,36.35,26.08
2018,8,23,6,30,396.0,62.0,2.6,14.4,138.0,46.92,35.95
2018,8,23,6,45,283.0,84.0,2.7,15.0,146.5,60.77,48.46
2018,8,23,7,0,170.0,106.0,2.8,15.6,155.0,74.34,60.46
2018,8,23,7,15,188.0,128.0,2.8,16.1,192.5,88.15,72.41
2018,8,23,7,30,206.0,150.0,2.8,16.6,230.0,101.5,83.71
2018,8,23,7,45,261.0,166.0,2.8,17.15,282.0,111.65,92.02
2018,8,23,8,0,316.0,182.0,2.8,17.7,334.0,121.61,100.04
2018,8,23,8,15,506.5,160.0,2.8,18.3,433.5,107.77,87.63
2018,8,23,8,30,697.0,138.0,2.8,18.9,533.0,97.63,78.52
2018,8,23,8,45,739.0,136.0,2.8,19.45,585.5,125.21,79.62
2018,8,23,9,0,781.0,134.0,2.8,20.0,638.0,182.28,109.82
2018,8,23,9,15,777.5,146.5,2.85,20.55,675.0,245.27,157.83
2018,8,23,9,30,774.0,159.0,2.9,21.1,712.0,307.61,210.0
2018,8,23,9,45,761.5,175.0,3.0,21.65,741.5,368.71,262.52
2018,8,23,10,0,749.0,191.0,3.1,22.2,771.0,427.77,312.68
2018,8,23,10,15,758.5,193.5,3.15,22.7,799.5,484.38,359.35
2018,8,23,10,30,768.0,196.0,3.2,23.2,828.0,540.78,404.52
2018,8,23,10,45,775.0,198.0,3.3,23.65,850.0,594.97,446.92
2018,8,23,11,0,782.0,200.0,3.4,24.1,872.0,648.16,487.38
2018,8,23,11,15,784.5,202.0,3.45,24.45,885.5,697.18,523.78
2018,8,23,11,30,787.0,204.0,3.5,24.8,899.0,744.28,557.92
2018,8,23,11,45,787.5,205.0,3.6,25.15,905.0,786.89,588.4
2018,8,23,12,0,788.0,206.0,3.7,25.5,911.0,826.95,616.56
2018,8,23,12,15,781.0,210.0,3.8,25.65,907.5,860.8,640.41
2018,8,23,12,30,774.0,214.0,3.9,25.8,904.0,891.29,661.74
2018,8,23,12,45,763.0,218.0,3.95,25.9,892.5,914.77,677.99
2018,8,23,13,0,752.0,222.0,4.0,26.0,881.0,934.46,691.64
2018,8,23,13,15,747.0,220.0,4.1,25.95,864.0,950.24,703.29
2018,8,23,13,30,742.0,218.0,4.2,25.9,847.0,962.31,712.57
2018,8,23,13,45,735.0,214.5,4.25,25.85,822.5,967.22,716.95
2018,8,23,14,0,728.0,211.0,4.3,25.8,798.0,968.33,718.97
2018,8,23,14,15,717.5,206.5,4.35,25.55,766.5,961.22,716.2
2018,8,23,14,30,707.0,202.0,4.4,25.3,735.0,950.4,711.09
2018,8,23,14,45,693.5,197.0,4.45,25.05,698.0,932.52,701.28
2018,8,23,15,0,680.0,192.0,4.5,24.8,661.0,911.24,689.16
2018,8,23,15,15,661.5,185.5,4.5,24.8,618.0,880.39,669.57
2018,8,23,15,30,643.0,179.0,4.5,24.8,575.0,846.65,647.92
2018,8,23,15,45,620.0,171.0,4.55,23.85,528.5,804.64,622.88
2018,8,23,16,0,597.0,163.0,4.6,22.9,482.0,752.58,589.96
2018,8,23,16,15,567.0,153.5,4.6,22.2,432.5,700.16,555.02
2018,8,23,16,30,537.0,144.0,4.6,21.5,383.0,647.13,518.29
2018,8,23,16,45,499.0,133.0,4.55,20.8,333.5,585.71,473.78
2018,8,23,17,0,461.0,122.0,4.5,20.1,284.0,525.18,428.53
2018,8,23,17,15,410.5,107.5,4.45,19.25,234.0,452.9,372.45
2018,8,23,17,30,360.0,93.0,4.4,18.4,184.0,383.69,316.66
2018,8,23,17,45,296.0,75.0,4.3,17.55,138.0,305.43,251.16
2018,8,23,18,0,232.0,57.0,4.2,16.7,92.0,232.83,188.24
2018,8,23,18,15,157.5,38.0,4.1,16.15,57.5,159.79,121.21
2018,8,23,18,30,83.0,19.0,4.0,15.6,23.0,70.58,0.0
2018,8,23,18,45,41.5,9.5,3.9,15.1,11.5,25.04,0.0
2018,8,23,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,24,5,15,8.5,1.5,1.8,10.7,1.5,0.0,0.0
2018,8,24,5,30,17.0,3.0,2.1,11.2,3.0,0.0,0.0
2018,8,24,5,45,69.0,16.5,2.35,11.7,22.0,12.98,0.0
2018,8,24,6,0,121.0,30.0,2.6,12.2,41.0,22.59,12.31
2018,8,24,6,15,187.0,48.5,2.65,12.75,78.0,36.07,25.92
2018,8,24,6,30,253.0,67.0,2.7,13.3,115.0,49.2,38.11
2018,8,24,6,45,167.0,84.0,2.8,13.8,119.5,60.18,48.16
2018,8,24,7,0,81.0,101.0,2.9,14.3,124.0,71.7,58.43
2018,8,24,7,15,53.5,116.5,2.8,14.9,133.0,83.2,68.4
2018,8,24,7,30,26.0,132.0,2.7,15.5,142.0,93.28,76.9
2018,8,24,7,45,28.5,150.0,2.65,16.05,162.5,105.05,86.71
2018,8,24,8,0,31.0,168.0,2.6,16.6,183.0,116.59,96.16
2018,8,24,8,15,46.0,192.0,2.55,17.25,216.5,131.5,108.3
2018,8,24,8,30,61.0,216.0,2.5,17.9,250.0,146.06,119.96
2018,8,24,8,45,67.5,236.0,2.45,18.55,277.0,163.01,125.91
2018,8,24,9,0,74.0,256.0,2.4,19.2,304.0,184.76,141.04
2018,8,24,9,15,96.0,282.0,2.4,19.85,348.0,214.33,162.51
2018,8,24,9,30,118.0,308.0,2.4,20.5,392.0,244.22,184.7
2018,8,24,9,45,176.5,322.0,2.4,21.15,454.5,285.85,215.24
2018,8,24,10,0,235.0,336.0,2.4,21.8,517.0,333.59,250.95
2018,8,24,10,15,426.5,296.0,2.5,22.35,640.0,413.1,309.66
2018,8,24,10,30,618.0,256.0,2.6,22.9,763.0,512.69,383.97
2018,8,24,10,45,687.5,235.0,2.65,23.5,813.0,577.22,432.55
2018,8,24,11,0,757.0,214.0,2.7,24.1,863.0,646.48,483.77
2018,8,24,11,15,763.0,215.0,2.8,24.55,878.0,696.05,520.07
2018,8,24,11,30,769.0,216.0,2.9,25.0,893.0,744.05,554.5
2018,8,24,11,45,773.0,215.0,3.0,25.45,900.0,787.04,584.78
2018,8,24,12,0,777.0,214.0,3.1,25.9,907.0,827.72,612.93
2018,8,24,12,15,770.5,217.5,3.2,26.15,903.5,861.22,636.09
2018,8,24,12,30,764.0,221.0,3.3,26.4,900.0,891.41,656.79
2018,8,24,12,45,753.0,225.0,3.4,26.65,888.5,914.61,672.6
2018,8,24,13,0,742.0,229.0,3.5,26.9,877.0,934.04,685.85
2018,8,24,13,15,738.0,226.0,3.6,26.95,860.0,949.64,697.33
2018,8,24,13,30,734.0,223.0,3.7,27.0,843.0,961.55,706.19
2018,8,24,13,45,728.0,218.5,3.75,27.05,818.5,966.34,710.2
2018,8,24,14,0,722.0,214.0,3.8,27.1,794.0,967.32,711.89
2018,8,24,14,15,712.0,210.0,3.9,26.9,763.0,961.1,709.96
2018,8,24,14,30,702.0,206.0,4.0,26.7,732.0,951.18,705.71
2018,8,24,14,45,689.0,199.5,4.05,26.5,694.5,932.22,695.18
2018,8,24,15,0,676.0,193.0,4.1,26.3,657.0,909.84,682.4
2018,8,24,15,15,657.5,187.0,4.1,26.3,614.5,879.4,663.3
2018,8,24,15,30,639.0,181.0,4.1,26.3,572.0,846.08,642.16
2018,8,24,15,45,616.5,172.0,4.1,25.5,525.0,803.48,616.28
2018,8,24,16,0,594.0,163.0,4.1,24.7,478.0,751.06,582.85
2018,8,24,16,15,564.5,153.5,4.1,23.95,429.0,699.08,548.75
2018,8,24,16,30,535.0,144.0,4.1,23.2,380.0,646.46,512.88
2018,8,24,16,45,496.5,131.5,4.05,22.5,329.0,582.89,467.32
2018,8,24,17,0,458.0,119.0,4.0,21.8,278.0,520.25,420.98
2018,8,24,17,15,407.5,104.5,3.9,20.85,228.5,447.99,365.5
2018,8,24,17,30,357.0,90.0,3.8,19.9,179.0,378.83,310.25
2018,8,24,17,45,293.0,72.5,3.7,18.95,134.0,301.21,245.81
2018,8,24,18,0,229.0,55.0,3.6,18.0,89.0,229.31,183.88
2018,8,24,18,15,151.5,35.5,3.5,17.35,54.5,154.01,114.58
2018,8,24,18,30,74.0,16.0,3.4,16.7,20.0,69.26,0.0
2018,8,24,18,45,37.0,8.0,3.3,16.0,10.0,21.97,0.0
2018,8,24,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.4,10.05,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.6,10.7,3.0,0.0,0.0
2018,8,25,5,45,96.0,16.5,1.8,11.35,24.0,12.98,0.0
2018,8,25,6,0,173.0,30.0,2.0,12.0,45.0,22.69,12.1
2018,8,25,6,15,256.0,47.0,2.1,12.65,86.0,35.32,25.24
2018,8,25,6,30,339.0,64.0,2.2,13.3,127.0,47.82,36.87
2018,8,25,6,45,383.5,79.0,2.3,13.95,171.5,58.45,46.58
2018,8,25,7,0,428.0,94.0,2.4,14.6,216.0,68.8,55.79
2018,8,25,7,15,438.0,109.5,2.35,15.3,256.0,78.72,64.35
2018,8,25,7,30,448.0,125.0,2.3,16.0,296.0,88.2,72.31
2018,8,25,7,45,458.5,141.0,2.25,16.7,338.0,97.56,80.0
2018,8,25,8,0,469.0,157.0,2.2,17.4,380.0,106.47,87.16
2018,8,25,8,15,536.0,160.0,2.15,18.25,441.0,108.55,88.32
2018,8,25,8,30,603.0,163.0,2.1,19.1,502.0,111.88,90.54
2018,8,25,8,45,671.5,157.0,2.05,19.9,563.5,137.79,89.94
2018,8,25,9,0,740.0,151.0,2.0,20.7,625.0,191.77,118.22
2018,8,25,9,15,731.0,167.0,2.0,21.45,660.5,253.88,165.66
2018,8,25,9,30,722.0,183.0,2.0,22.2,696.0,314.73,215.97
2018,8,25,9,45,696.5,206.0,1.95,23.0,721.0,373.73,265.66
2018,8,25,10,0,671.0,229.0,1.9,23.8,746.0,429.22,311.36
2018,8,25,10,15,685.0,232.0,1.95,24.5,776.5,484.31,355.02
2018,8,25,10,30,699.0,235.0,2.0,25.2,807.0,539.92,397.76
2018,8,25,10,45,711.0,235.5,2.0,25.9,830.5,592.8,437.03
2018,8,25,11,0,723.0,236.0,2.0,26.6,854.0,645.32,474.76
2018,8,25,11,15,729.5,237.0,2.05,27.1,869.0,693.99,509.32
2018,8,25,11,30,736.0,238.0,2.1,27.6,884.0,741.23,542.01
2018,8,25,11,45,741.0,236.5,2.15,28.15,891.0,783.6,570.6
2018,8,25,12,0,746.0,235.0,2.2,28.7,898.0,823.8,597.17
2018,8,25,12,15,756.0,228.5,2.35,29.1,899.5,861.34,622.86
2018,8,25,12,30,766.0,222.0,2.5,29.5,901.0,896.35,646.62
2018,8,25,12,45,777.5,213.0,2.6,29.85,895.5,927.54,667.47
2018,8,25,13,0,789.0,204.0,2.7,30.2,890.0,955.64,685.5
2018,8,25,13,15,787.5,199.5,2.85,30.25,873.0,972.65,697.74
2018,8,25,13,30,786.0,195.0,3.0,30.3,856.0,985.87,707.76
2018,8,25,13,45,782.5,190.5,3.15,30.4,832.5,993.31,714.07
2018,8,25,14,0,779.0,186.0,3.3,30.5,809.0,996.85,718.05
2018,8,25,14,15,771.5,181.0,3.45,30.3,777.5,992.03,717.63
2018,8,25,14,30,764.0,176.0,3.6,30.1,746.0,983.35,714.85
2018,8,25,14,45,754.0,170.0,3.75,29.85,709.0,967.36,707.49
2018,8,25,15,0,744.0,164.0,3.9,29.6,672.0,947.77,697.76
2018,8,25,15,15,726.0,159.0,3.9,29.6,628.5,918.06,679.7
2018,8,25,15,30,708.0,154.0,3.9,29.6,585.0,885.32,659.59
2018,8,25,15,45,688.0,146.5,4.05,28.45,538.0,845.25,637.92
2018,8,25,16,0,668.0,139.0,4.2,27.3,491.0,802.8,613.96
2018,8,25,16,15,642.0,130.5,4.25,26.4,441.0,751.94,582.22
2018,8,25,16,30,616.0,122.0,4.3,25.5,391.0,699.69,548.56
2018,8,25,16,45,578.5,112.5,4.3,24.55,339.5,636.05,505.2
2018,8,25,17,0,541.0,103.0,4.3,23.6,288.0,572.63,459.86
2018,8,25,17,15,489.0,91.5,4.25,22.5,237.0,492.81,399.77
2018,8,25,17,30,437.0,80.0,4.2,21.4,186.0,422.36,344.2
2018,8,25,17,45,365.0,65.5,4.1,20.25,139.5,339.13,275.68
2018,8,25,18,0,293.0,51.0,4.0,19.1,93.0,262.47,209.79
2018,8,25,18,15,196.0,34.0,3.95,18.3,57.0,176.72,129.53
2018,8,25,18,30,99.0,17.0,3.9,17.5,21.0,82.34,0.0
2018,8,25,18,45,49.5,8.5,3.8,16.75,10.5,6.69,0.0
2018,8,25,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,26,5,15,14.5,2.5,2.0,10.35,2.0,0.0,0.0
2018,8,26,5,30,29.0,5.0,2.3,11.0,4.0,0.0,0.0
2018,8,26,5,45,138.0,18.0,2.6,11.6,27.5,14.16,0.0
2018,8,26,6,0,247.0,31.0,2.9,12.2,51.0,23.66,12.44
2018,8,26,6,15,346.5,43.0,2.95,12.8,94.0,35.2,25.04
2018,8,26,6,30,446.0,55.0,3.0,13.4,137.0,44.77,34.12
2018,8,26,6,45,337.5,65.5,3.1,14.05,139.0,48.85,38.02
2018,8,26,7,0,229.0,76.0,3.2,14.7,141.0,56.13,44.53
2018,8,26,7,15,254.5,92.5,3.1,15.35,178.0,67.3,54.28
2018,8,26,7,30,280.0,109.0,3.0,16.0,215.0,78.17,63.56
2018,8,26,7,45,418.0,119.5,2.95,16.65,304.0,83.57,67.89
2018,8,26,8,0,556.0,130.0,2.9,17.3,393.0,93.47,76.05
2018,8,26,8,15,676.5,118.0,2.8,18.1,472.5,86.17,69.24
2018,8,26,8,30,797.0,106.0,2.7,18.9,552.0,86.75,69.29
2018,8,26,8,45,816.5,109.5,2.65,19.65,599.0,124.84,75.39
2018,8,26,9,0,836.0,113.0,2.6,20.4,646.0,186.76,110.48
2018,8,26,9,15,853.0,113.5,2.6,21.15,688.0,248.17,156.88
2018,8,26,9,30,870.0,114.0,2.6,21.9,730.0,311.0,209.19
2018,8,26,9,45,884.5,114.0,2.6,22.65,767.0,376.43,264.68
2018,8,26,10,0,899.0,114.0,2.6,23.4,804.0,438.55,316.98
2018,8,26,10,15,908.0,115.0,2.7,24.1,834.0,499.09,367.02
2018,8,26,10,30,917.0,116.0,2.8,24.8,864.0,558.91,414.85
2018,8,26,10,45,925.0,115.5,2.9,25.45,887.0,616.02,459.21
2018,8,26,11,0,933.0,115.0,3.0,26.1,910.0,671.74,501.1
2018,8,26,11,15,937.5,115.0,3.1,26.6,925.0,723.9,539.49
2018,8,26,11,30,942.0,115.0,3.2,27.1,940.0,773.86,575.31
2018,8,26,11,45,945.5,114.0,3.3,27.55,947.0,819.78,607.38
2018,8,26,12,0,949.0,113.0,3.4,28.0,954.0,862.94,635.48
2018,8,26,12,15,946.0,114.5,3.5,28.25,951.5,899.99,659.84
2018,8,26,12,30,943.0,116.0,3.6,28.5,949.0,933.52,681.83
2018,8,26,12,45,937.5,117.5,3.7,28.75,938.0,961.19,699.96
2018,8,26,13,0,932.0,119.0,3.8,29.0,927.0,985.0,715.62
2018,8,26,13,15,929.0,117.5,3.95,29.0,909.5,1004.31,729.5
2018,8,26,13,30,926.0,116.0,4.1,29.0,892.0,1019.63,740.93
2018,8,26,13,45,921.0,114.5,4.2,29.0,867.0,1028.93,748.32
2018,8,26,14,0,916.0,113.0,4.3,29.0,842.0,1034.12,753.21
2018,8,26,14,15,907.0,111.0,4.35,28.7,809.0,1030.71,753.27
2018,8,26,14,30,898.0,109.0,4.4,28.4,776.0,1023.2,750.84
2018,8,26,14,45,887.0,106.0,4.5,28.15,737.0,1008.63,744.02
2018,8,26,15,0,876.0,103.0,4.6,27.9,698.0,990.2,734.68
2018,8,26,15,15,861.5,100.5,4.6,27.9,654.0,977.63,728.15
2018,8,26,15,30,847.0,98.0,4.6,27.9,610.0,948.81,710.69
2018,8,26,15,45,826.5,94.5,4.7,26.75,561.0,909.97,690.3
2018,8,26,16,0,806.0,91.0,4.8,25.6,512.0,868.4,667.44
2018,8,26,16,15,778.5,87.0,4.75,24.75,460.0,817.66,635.59
2018,8,26,16,30,751.0,83.0,4.7,23.9,408.0,765.25,601.73
2018,8,26,16,45,714.0,78.0,4.65,23.05,355.0,707.74,563.01
2018,8,26,17,0,677.0,73.0,4.6,22.2,302.0,645.52,519.3
2018,8,26,17,15,622.5,66.5,4.5,21.1,249.0,569.09,463.0
2018,8,26,17,30,568.0,60.0,4.4,20.0,196.0,495.2,405.07
2018,8,26,17,45,487.0,51.5,4.3,18.95,147.5,405.17,330.61
2018,8,26,18,0,406.0,43.0,4.2,17.9,99.0,321.43,257.85
2018,8,26,18,15,277.5,30.5,4.15,17.2,61.5,216.46,156.64
2018,8,26,18,30,149.0,18.0,4.1,16.5,24.0,85.33,0.0
2018,8,26,18,45,74.5,9.0,4.0,15.8,12.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,27,5,15,9.5,1.5,2.55,12.25,1.5,0.0,0.0
2018,8,27,5,30,19.0,3.0,2.8,12.7,3.0,0.0,0.0
2018,8,27,5,45,144.0,15.5,3.05,13.1,26.5,12.2,0.0
2018,8,27,6,0,269.0,28.0,3.3,13.5,50.0,23.12,11.49
2018,8,27,6,15,371.5,38.5,3.3,14.05,92.0,31.63,21.76
2018,8,27,6,30,474.0,49.0,3.3,14.6,134.0,40.18,29.87
2018,8,27,6,45,289.5,66.5,3.35,15.2,123.5,49.06,38.01
2018,8,27,7,0,105.0,84.0,3.4,15.8,113.0,61.52,49.09
2018,8,27,7,15,219.0,102.5,3.35,16.4,180.0,73.07,59.13
2018,8,27,7,30,333.0,121.0,3.3,17.0,247.0,83.89,68.31
2018,8,27,7,45,540.5,103.0,3.25,17.6,342.0,76.28,61.31
2018,8,27,8,0,748.0,85.0,3.2,18.2,437.0,72.57,57.74
2018,8,27,8,15,771.0,89.5,3.15,18.8,486.5,75.62,60.02
2018,8,27,8,30,794.0,94.0,3.1,19.4,536.0,78.56,62.18
2018,8,27,8,45,810.5,97.0,3.05,20.05,581.0,117.75,69.05
2018,8,27,9,0,827.0,100.0,3.0,20.7,626.0,178.45,104.07
2018,8,27,9,15,824.5,110.0,3.05,21.25,663.0,242.08,153.59
2018,8,27,9,30,822.0,120.0,3.1,21.8,700.0,304.93,206.93
2018,8,27,9,45,812.0,133.0,3.1,22.35,730.0,366.58,260.32
2018,8,27,10,0,802.0,146.0,3.1,22.9,760.0,426.17,311.14
2018,8,27,10,15,812.0,147.5,3.2,23.4,789.0,483.73,358.94
2018,8,27,10,30,822.0,149.0,3.3,23.9,818.0,540.95,405.08
2018,8,27,10,45,830.0,149.0,3.35,24.4,839.5,595.25,447.58
2018,8,27,11,0,838.0,149.0,3.4,24.9,861.0,648.43,487.94
2018,8,27,11,15,842.5,150.0,3.45,25.25,875.5,698.74,525.36
2018,8,27,11,30,847.0,151.0,3.5,25.6,890.0,747.12,560.46
2018,8,27,11,45,850.0,150.5,3.6,25.95,896.5,790.9,591.82
2018,8,27,12,0,853.0,150.0,3.7,26.3,903.0,832.12,620.64
2018,8,27,12,15,852.0,150.0,3.75,26.5,901.0,867.7,644.33
2018,8,27,12,30,851.0,150.0,3.8,26.7,899.0,900.06,665.79
2018,8,27,12,45,848.0,149.5,3.9,26.95,889.0,926.77,683.6
2018,8,27,13,0,845.0,149.0,4.0,27.2,879.0,949.86,699.05
2018,8,27,13,15,840.0,148.0,4.05,27.15,861.5,966.85,711.11
2018,8,27,13,30,835.0,147.0,4.1,27.1,844.0,979.96,720.76
2018,8,27,13,45,827.5,145.5,4.2,27.1,819.0,986.21,726.18
2018,8,27,14,0,820.0,144.0,4.3,27.1,794.0,988.49,729.17
2018,8,27,14,15,810.5,141.5,4.35,26.85,762.5,983.81,728.13
2018,8,27,14,30,801.0,139.0,4.4,26.6,731.0,975.26,724.68
2018,8,27,14,45,788.5,135.5,4.45,26.35,693.5,958.89,716.09
2018,8,27,15,0,776.0,132.0,4.5,26.1,656.0,938.91,705.14
2018,8,27,15,15,759.0,128.0,4.5,26.1,613.0,917.77,692.5
2018,8,27,15,30,742.0,124.0,4.5,26.1,570.0,886.45,672.84
2018,8,27,15,45,721.0,118.5,4.5,25.2,523.0,846.81,649.58
2018,8,27,16,0,700.0,113.0,4.5,24.3,476.0,804.85,624.3
2018,8,27,16,15,673.0,106.5,4.45,23.6,426.5,754.42,591.5
2018,8,27,16,30,646.0,100.0,4.4,22.9,377.0,702.71,556.98
2018,8,27,16,45,608.0,93.0,4.35,22.25,326.5,640.55,513.45
2018,8,27,17,0,570.0,86.0,4.3,21.6,276.0,578.71,468.74
2018,8,27,17,15,517.5,76.5,4.2,20.7,226.0,504.26,411.96
2018,8,27,17,30,465.0,67.0,4.1,19.8,176.0,432.44,354.39
2018,8,27,17,45,389.0,55.5,4.0,18.95,131.0,346.83,282.89
2018,8,27,18,0,313.0,44.0,3.9,18.1,86.0,266.25,212.66
2018,8,27,18,15,206.5,29.5,3.8,17.45,52.5,176.2,122.66
2018,8,27,18,30,100.0,15.0,3.7,16.8,19.0,59.59,0.0
2018,8,27,18,45,50.0,7.5,3.6,16.2,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,5,15,6.0,1.0,1.75,11.9,1.0,0.0,0.0
2018,8,28,5,30,12.0,2.0,2.1,12.4,2.0,0.0,0.0
2018,8,28,5,45,84.5,14.0,2.4,12.85,20.0,11.02,0.0
2018,8,28,6,0,157.0,26.0,2.7,13.3,38.0,19.72,8.51
2018,8,28,6,15,244.5,39.0,2.75,13.8,74.5,29.58,19.97
2018,8,28,6,30,332.0,52.0,2.8,14.3,111.0,39.45,29.25
2018,8,28,6,45,191.5,50.0,2.9,14.8,86.5,36.82,27.2
2018,8,28,7,0,51.0,48.0,3.0,15.3,62.0,36.98,27.41
2018,8,28,7,15,25.5,58.5,3.0,15.8,65.5,45.23,34.68
2018,8,28,7,30,0.0,69.0,3.0,16.3,69.0,52.93,41.32
2018,8,28,7,45,0.0,81.0,3.0,16.8,81.0,62.03,49.08
2018,8,28,8,0,0.0,93.0,3.0,17.3,93.0,70.88,56.5
2018,8,28,8,15,1.5,121.0,3.0,17.9,122.0,90.72,73.28
2018,8,28,8,30,3.0,149.0,3.0,18.5,151.0,110.08,89.37
2018,8,28,8,45,5.5,167.5,3.05,19.15,171.0,123.83,95.84
2018,8,28,9,0,8.0,186.0,3.1,19.8,191.0,138.45,106.87
2018,8,28,9,15,14.0,214.0,3.15,20.35,223.5,160.81,123.91
2018,8,28,9,30,20.0,242.0,3.2,20.9,256.0,184.38,141.81
2018,8,28,9,45,28.5,267.0,3.25,21.45,288.0,205.35,157.55
2018,8,28,10,0,37.0,292.0,3.3,22.0,320.0,231.46,177.27
2018,8,28,10,15,132.0,325.5,3.35,22.45,431.5,305.89,233.3
2018,8,28,10,30,227.0,359.0,3.4,22.9,543.0,394.38,299.82
2018,8,28,10,45,436.5,292.5,3.5,23.35,658.0,487.63,370.41
2018,8,28,11,0,646.0,226.0,3.6,23.8,773.0,597.26,452.92
2018,8,28,11,15,777.5,168.0,3.65,24.1,837.0,672.89,509.99
2018,8,28,11,30,909.0,110.0,3.7,24.4,901.0,751.02,568.43
2018,8,28,11,45,912.0,109.5,3.8,24.7,907.5,795.43,600.06
2018,8,28,12,0,915.0,109.0,3.9,25.0,914.0,837.14,628.25
2018,8,28,12,15,914.5,109.0,3.95,25.15,912.5,873.5,652.77
2018,8,28,12,30,914.0,109.0,4.0,25.3,911.0,906.57,675.0
2018,8,28,12,45,912.0,109.0,4.05,25.45,901.5,934.87,693.98
2018,8,28,13,0,910.0,109.0,4.1,25.6,892.0,959.52,710.57
2018,8,28,13,15,908.0,107.0,4.15,25.6,875.0,978.43,723.84
2018,8,28,13,30,906.0,105.0,4.2,25.6,858.0,993.43,734.67
2018,8,28,13,45,902.5,103.0,4.2,25.65,834.5,1003.01,741.61
2018,8,28,14,0,899.0,101.0,4.2,25.7,811.0,1008.55,746.05
2018,8,28,14,15,892.5,99.0,4.25,25.5,780.0,1007.09,747.06
2018,8,28,14,30,886.0,97.0,4.3,25.3,749.0,1001.61,745.59
2018,8,28,14,45,877.0,94.5,4.3,25.15,711.5,989.17,739.17
2018,8,28,15,0,868.0,92.0,4.3,25.0,674.0,972.91,730.33
2018,8,28,15,15,854.0,89.5,4.3,25.0,631.0,948.14,715.35
2018,8,28,15,30,840.0,87.0,4.3,25.0,588.0,920.04,698.13
2018,8,28,15,45,823.0,84.0,4.25,24.25,541.5,896.43,685.75
2018,8,28,16,0,806.0,81.0,4.2,23.5,495.0,858.56,663.14
2018,8,28,16,15,784.0,76.5,4.15,22.95,445.0,811.88,633.35
2018,8,28,16,30,762.0,72.0,4.1,22.4,395.0,763.29,601.52
2018,8,28,16,45,728.5,67.0,4.1,21.8,343.0,703.15,560.44
2018,8,28,17,0,695.0,62.0,4.1,21.2,291.0,642.69,517.64
2018,8,28,17,15,644.0,57.0,3.95,20.4,239.5,569.45,463.05
2018,8,28,17,30,593.0,52.0,3.8,19.6,188.0,503.72,411.3
2018,8,28,17,45,512.0,44.0,3.7,18.75,140.0,413.33,336.12
2018,8,28,18,0,431.0,36.0,3.6,17.9,92.0,329.73,262.55
2018,8,28,18,15,286.0,25.5,3.5,17.3,55.5,213.63,142.87
2018,8,28,18,30,141.0,15.0,3.4,16.7,19.0,79.22,0.0
2018,8,28,18,45,70.5,7.5,3.25,16.1,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.3,12.0,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,12.6,2.0,0.0,0.0
2018,8,29,5,45,147.5,14.5,1.65,13.2,24.5,11.41,0.0
2018,8,29,6,0,276.0,26.0,1.8,13.8,47.0,21.52,9.17
2018,8,29,6,15,382.5,35.5,1.9,14.45,89.0,29.28,19.6
2018,8,29,6,30,489.0,45.0,2.0,15.1,131.0,37.15,27.11
2018,8,29,6,45,555.0,52.0,2.1,15.75,180.5,42.79,32.38
2018,8,29,7,0,621.0,59.0,2.2,16.4,230.0,48.48,37.46
2018,8,29,7,15,664.5,64.5,2.2,16.95,282.0,52.78,41.18
2018,8,29,7,30,708.0,70.0,2.2,17.5,334.0,61.72,48.83
2018,8,29,7,45,738.0,75.0,2.15,18.1,385.5,65.62,51.95
2018,8,29,8,0,768.0,80.0,2.1,18.7,437.0,69.43,54.93
2018,8,29,8,15,792.0,83.5,2.1,19.3,487.0,71.96,56.77
2018,8,29,8,30,816.0,87.0,2.1,19.9,537.0,74.42,58.53
2018,8,29,8,45,834.0,89.5,2.15,20.5,583.0,117.97,67.08
2018,8,29,9,0,852.0,92.0,2.2,21.1,629.0,186.47,108.85
2018,8,29,9,15,867.0,93.5,2.25,21.7,671.0,248.19,156.31
2018,8,29,9,30,882.0,95.0,2.3,22.3,713.0,310.92,209.06
2018,8,29,9,45,893.0,96.5,2.4,22.9,749.0,373.13,262.57
2018,8,29,10,0,904.0,98.0,2.5,23.5,785.0,435.35,315.4
2018,8,29,10,15,912.5,99.0,2.6,24.0,814.5,495.83,365.68
2018,8,29,10,30,921.0,100.0,2.7,24.5,844.0,555.51,413.73
2018,8,29,10,45,927.0,100.0,2.75,25.0,866.0,611.9,457.69
2018,8,29,11,0,933.0,100.0,2.8,25.5,888.0,666.68,499.01
2018,8,29,11,15,937.5,100.5,2.95,25.85,903.0,719.02,538.07
2018,8,29,11,30,942.0,101.0,3.1,26.2,918.0,769.15,574.64
2018,8,29,11,45,944.5,100.5,3.25,26.55,924.5,814.44,606.19
2018,8,29,12,0,947.0,100.0,3.4,26.9,931.0,856.88,634.5
2018,8,29,12,15,945.5,101.0,3.5,27.05,929.0,894.32,659.55
2018,8,29,12,30,944.0,102.0,3.6,27.2,927.0,928.32,682.27
2018,8,29,12,45,940.5,102.5,3.75,27.4,917.0,956.46,701.28
2018,8,29,13,0,937.0,103.0,3.9,27.6,907.0,980.77,717.86
2018,8,29,13,15,934.0,102.5,4.0,27.6,890.0,1000.64,731.9
2018,8,29,13,30,931.0,102.0,4.1,27.6,873.0,1016.53,743.49
2018,8,29,13,45,927.0,100.0,4.2,27.6,848.0,1025.81,750.91
2018,8,29,14,0,923.0,98.0,4.3,27.6,823.0,1030.94,755.82
2018,8,29,14,15,915.5,96.0,4.35,27.4,791.0,1028.45,756.21
2018,8,29,14,30,908.0,94.0,4.4,27.2,759.0,1021.86,754.08
2018,8,29,14,45,899.0,92.0,4.5,26.95,721.5,1009.75,748.88
2018,8,29,15,0,890.0,90.0,4.6,26.7,684.0,993.76,741.24
2018,8,29,15,15,875.5,88.0,4.6,26.7,640.0,968.7,726.24
2018,8,29,15,30,861.0,86.0,4.6,26.7,596.0,940.25,708.98
2018,8,29,15,45,842.0,83.0,4.6,25.85,548.0,914.21,695.71
2018,8,29,16,0,823.0,80.0,4.6,25.0,500.0,873.94,672.22
2018,8,29,16,15,797.0,76.0,4.6,24.35,448.0,823.75,640.63
2018,8,29,16,30,771.0,72.0,4.6,23.7,396.0,771.85,606.98
2018,8,29,16,45,734.0,68.0,4.6,23.05,343.0,709.63,564.54
2018,8,29,17,0,697.0,64.0,4.6,22.4,290.0,647.24,520.38
2018,8,29,17,15,556.5,59.0,4.4,21.6,219.0,513.14,418.17
2018,8,29,17,30,416.0,54.0,4.2,20.8,148.0,384.99,315.13
2018,8,29,17,45,283.0,38.5,4.05,20.0,95.0,260.12,211.31
2018,8,29,18,0,150.0,23.0,3.9,19.2,42.0,137.3,107.13
2018,8,29,18,15,118.5,17.0,3.7,18.6,27.5,104.51,62.86
2018,8,29,18,30,87.0,11.0,3.5,18.0,13.0,50.28,0.0
2018,8,29,18,45,43.5,5.5,3.3,17.45,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,1.05,13.6,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,8,30,5,45,38.5,9.5,1.4,14.55,12.0,7.47,0.0
2018,8,30,6,0,74.0,18.0,1.6,15.0,23.0,13.89,3.4
2018,8,30,6,15,121.0,30.0,1.7,15.45,47.0,22.5,13.65
2018,8,30,6,30,168.0,42.0,1.8,15.9,71.0,31.23,21.82
2018,8,30,6,45,125.5,48.0,1.9,16.35,74.0,36.07,26.35
2018,8,30,7,0,83.0,54.0,2.0,16.8,77.0,41.5,31.24
2018,8,30,7,15,44.5,66.0,1.9,17.15,78.5,50.67,39.29
2018,8,30,7,30,6.0,78.0,1.8,17.5,80.0,59.54,46.93
2018,8,30,7,45,21.0,90.5,1.75,17.8,100.0,67.73,53.86
2018,8,30,8,0,36.0,103.0,1.7,18.1,120.0,76.66,61.33
2018,8,30,8,15,44.5,145.5,1.65,18.5,168.5,104.24,84.64
2018,8,30,8,30,53.0,188.0,1.6,18.9,217.0,130.12,106.08
2018,8,30,8,45,75.0,211.5,1.6,19.35,256.5,151.09,115.4
2018,8,30,9,0,97.0,235.0,1.6,19.8,296.0,173.2,130.41
2018,8,30,9,15,107.5,260.0,1.6,20.3,331.5,202.38,152.31
2018,8,30,9,30,118.0,285.0,1.6,20.8,367.0,233.66,176.22
2018,8,30,9,45,207.5,299.5,1.65,21.3,453.0,286.22,214.56
2018,8,30,10,0,297.0,314.0,1.7,21.8,539.0,349.76,261.91
2018,8,30,10,15,371.0,314.0,1.8,22.25,605.5,408.36,306.25
2018,8,30,10,30,445.0,314.0,1.9,22.7,672.0,478.44,358.83
2018,8,30,10,45,529.0,290.5,2.05,23.2,727.5,541.81,406.38
2018,8,30,11,0,613.0,267.0,2.2,23.7,783.0,612.66,458.8
2018,8,30,11,15,649.5,250.0,2.3,24.05,804.5,662.59,495.55
2018,8,30,11,30,686.0,233.0,2.4,24.4,826.0,713.19,532.31
2018,8,30,11,45,658.5,246.0,2.55,24.75,818.5,740.66,551.75
2018,8,30,12,0,631.0,259.0,2.7,25.1,811.0,763.78,567.93
2018,8,30,12,15,678.5,236.5,2.8,25.3,828.5,815.12,604.7
2018,8,30,12,30,726.0,214.0,2.9,25.5,846.0,865.61,640.35
2018,8,30,12,45,812.5,170.0,3.0,25.7,870.0,920.88,678.05
2018,8,30,13,0,899.0,126.0,3.1,25.9,894.0,970.03,710.6
