Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,13,15,895.0,125.0,3.15,25.95,876.5,988.05,722.76
2018,8,30,13,30,891.0,124.0,3.2,26.0,859.0,1002.16,732.75
2018,8,30,13,45,886.0,121.5,3.3,26.0,833.5,1009.83,739.24
2018,8,30,14,0,881.0,119.0,3.4,26.0,808.0,1013.46,743.31
2018,8,30,14,15,873.5,116.5,3.45,25.85,776.5,1010.59,743.35
2018,8,30,14,30,866.0,114.0,3.5,25.7,745.0,1003.74,740.98
2018,8,30,14,45,855.5,111.5,3.55,25.55,707.0,1003.61,743.25
2018,8,30,15,0,845.0,109.0,3.6,25.4,669.0,985.78,733.82
2018,8,30,15,15,829.0,105.5,3.6,25.4,625.0,957.76,716.96
2018,8,30,15,30,813.0,102.0,3.6,25.4,581.0,926.41,697.86
2018,8,30,15,45,793.0,98.0,3.7,24.65,533.0,887.64,676.08
2018,8,30,16,0,773.0,94.0,3.8,23.9,485.0,846.24,651.97
2018,8,30,16,15,746.0,89.0,3.85,23.3,434.0,795.16,619.66
2018,8,30,16,30,719.0,84.0,3.9,22.7,383.0,748.0,589.33
2018,8,30,16,45,680.0,78.5,3.95,22.1,330.5,684.15,545.49
2018,8,30,17,0,641.0,73.0,4.0,21.5,278.0,620.6,500.2
2018,8,30,17,15,582.5,65.5,4.0,20.7,226.0,541.05,440.6
2018,8,30,17,30,524.0,58.0,4.0,19.9,174.0,464.56,379.47
2018,8,30,17,45,432.0,48.5,3.95,19.1,127.0,368.09,298.81
2018,8,30,18,0,340.0,39.0,3.9,18.3,80.0,279.35,220.44
2018,8,30,18,15,213.5,25.5,3.85,17.7,47.0,170.38,95.13
2018,8,30,18,30,87.0,12.0,3.8,17.1,14.0,51.09,0.0
2018,8,30,18,45,43.5,6.0,3.75,16.5,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.2,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.8,2.0,0.0,0.0
2018,8,31,5,45,100.5,13.0,1.8,13.35,19.5,10.23,0.0
2018,8,31,6,0,189.0,24.0,2.0,13.9,37.0,18.34,5.55
2018,8,31,6,15,291.0,36.5,2.0,14.5,76.5,29.72,19.83
2018,8,31,6,30,393.0,49.0,2.0,15.1,116.0,39.74,29.33
2018,8,31,6,45,302.5,60.0,2.0,15.7,122.0,44.77,34.1
2018,8,31,7,0,212.0,71.0,2.0,16.3,128.0,52.59,41.1
2018,8,31,7,15,129.5,92.5,1.9,17.0,129.5,67.82,54.39
2018,8,31,7,30,47.0,114.0,1.8,17.7,131.0,82.45,66.88
2018,8,31,7,45,75.0,142.5,1.7,18.35,174.5,101.07,82.56
2018,8,31,8,0,103.0,171.0,1.6,19.0,218.0,115.62,94.45
2018,8,31,8,15,243.0,176.0,1.5,19.8,304.0,116.54,94.56
2018,8,31,8,30,383.0,181.0,1.4,20.6,390.0,116.39,93.8
2018,8,31,8,45,568.0,153.0,1.35,21.4,493.0,137.84,89.21
2018,8,31,9,0,753.0,125.0,1.3,22.2,596.0,187.7,112.92
2018,8,31,9,15,806.0,114.5,1.35,22.95,648.5,249.62,158.82
2018,8,31,9,30,859.0,104.0,1.4,23.7,701.0,315.26,211.47
2018,8,31,9,45,870.5,105.5,1.45,24.45,737.0,376.51,263.03
2018,8,31,10,0,882.0,107.0,1.5,25.2,773.0,437.86,313.75
2018,8,31,10,15,890.5,107.5,1.6,25.9,801.5,496.92,361.56
2018,8,31,10,30,899.0,108.0,1.7,26.6,830.0,555.19,407.13
2018,8,31,10,45,905.0,109.0,1.8,27.3,852.0,611.39,449.63
2018,8,31,11,0,911.0,110.0,1.9,28.0,874.0,666.05,489.6
2018,8,31,11,15,914.5,110.5,2.05,28.45,888.0,716.83,526.5
2018,8,31,11,30,918.0,111.0,2.2,28.9,902.0,765.36,560.96
2018,8,31,11,45,920.0,111.0,2.35,29.35,908.0,809.85,591.26
2018,8,31,12,0,922.0,111.0,2.5,29.8,914.0,851.52,618.31
2018,8,31,12,15,924.0,109.0,2.7,30.0,912.5,888.36,643.06
2018,8,31,12,30,926.0,107.0,2.9,30.2,911.0,921.93,665.69
2018,8,31,12,45,927.0,105.0,3.1,30.45,902.0,951.16,685.39
2018,8,31,13,0,928.0,103.0,3.3,30.7,893.0,976.75,702.8
2018,8,31,13,15,925.0,102.5,3.45,30.7,876.0,996.29,716.77
2018,8,31,13,30,922.0,102.0,3.6,30.7,859.0,1011.87,728.38
2018,8,31,13,45,917.0,100.5,3.8,30.65,834.0,1020.42,736.1
2018,8,31,14,0,912.0,99.0,4.0,30.6,809.0,1024.85,741.35
2018,8,31,14,15,905.0,97.0,4.15,30.3,777.5,1022.64,742.88
2018,8,31,14,30,898.0,95.0,4.3,30.0,746.0,1016.37,741.91
2018,8,31,14,45,888.0,92.5,4.45,29.75,707.5,1002.55,735.94
2018,8,31,15,0,878.0,90.0,4.6,29.5,669.0,984.89,727.49
2018,8,31,15,15,863.5,87.5,4.6,29.5,625.0,959.16,712.17
2018,8,31,15,30,849.0,85.0,4.6,29.5,581.0,930.09,694.61
2018,8,31,15,45,831.5,81.5,4.85,28.35,533.5,904.86,684.52
2018,8,31,16,0,814.0,78.0,5.1,27.2,486.0,865.36,663.92
2018,8,31,16,15,790.5,74.5,5.05,26.35,436.0,818.04,634.49
2018,8,31,16,30,767.0,71.0,5.0,25.5,386.0,768.89,602.93
2018,8,31,16,45,730.5,66.0,4.95,24.65,333.0,705.77,559.93
2018,8,31,17,0,694.0,61.0,4.9,23.8,280.0,642.55,515.19
2018,8,31,17,15,625.0,57.0,4.75,22.75,226.5,562.12,455.09
2018,8,31,17,30,556.0,53.0,4.6,21.7,173.0,481.18,391.01
2018,8,31,17,45,455.5,44.5,4.45,20.65,125.0,379.11,306.02
2018,8,31,18,0,355.0,36.0,4.3,19.6,77.0,285.72,223.4
2018,8,31,18,15,213.0,23.0,4.2,18.85,44.0,166.21,77.63
2018,8,31,18,30,71.0,10.0,4.1,18.1,11.0,41.87,0.0
2018,8,31,18,45,35.5,5.0,3.95,17.35,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,15,6.0,0.5,1.75,12.55,0.5,0.0,0.0
2018,9,1,5,30,12.0,1.0,2.0,13.1,1.0,0.0,0.0
2018,9,1,5,45,116.5,13.0,2.2,13.6,20.5,10.23,0.0
2018,9,1,6,0,221.0,25.0,2.4,14.1,40.0,20.63,5.87
2018,9,1,6,15,326.5,37.0,2.4,14.7,80.5,30.36,20.28
2018,9,1,6,30,432.0,49.0,2.4,15.3,121.0,40.07,29.55
2018,9,1,6,45,499.0,58.5,2.4,15.9,170.0,47.42,36.39
2018,9,1,7,0,566.0,68.0,2.4,16.5,219.0,54.71,42.93
2018,9,1,7,15,613.0,75.0,2.3,17.45,271.0,59.81,47.27
2018,9,1,7,30,660.0,82.0,2.2,18.4,323.0,64.85,51.39
2018,9,1,7,45,692.0,88.0,2.05,19.35,374.5,68.86,54.51
2018,9,1,8,0,724.0,94.0,1.9,20.3,426.0,72.77,57.47
2018,9,1,8,15,748.5,99.0,1.9,21.15,475.5,75.76,59.61
2018,9,1,8,30,773.0,104.0,1.9,22.0,525.0,85.17,67.15
2018,9,1,8,45,792.0,108.0,1.9,22.8,571.0,133.32,78.07
2018,9,1,9,0,811.0,112.0,1.9,23.6,617.0,194.5,115.37
2018,9,1,9,15,814.5,120.0,2.05,24.25,656.0,257.42,164.31
2018,9,1,9,30,818.0,128.0,2.2,24.9,695.0,320.24,216.77
2018,9,1,9,45,814.5,138.5,2.3,25.55,727.0,382.28,269.23
2018,9,1,10,0,811.0,149.0,2.4,26.2,759.0,442.97,319.61
2018,9,1,10,15,819.5,151.0,2.55,26.7,787.0,501.09,366.81
2018,9,1,10,30,828.0,153.0,2.7,27.2,815.0,558.67,412.2
2018,9,1,10,45,834.0,155.0,2.85,27.75,837.0,614.03,454.53
2018,9,1,11,0,840.0,157.0,3.0,28.3,859.0,668.08,494.66
2018,9,1,11,15,844.5,158.0,3.15,28.65,873.5,718.72,531.75
2018,9,1,11,30,849.0,159.0,3.3,29.0,888.0,767.38,566.63
2018,9,1,11,45,850.5,159.5,3.4,29.4,894.0,811.11,597.08
2018,9,1,12,0,852.0,160.0,3.5,29.8,900.0,852.14,624.9
2018,9,1,12,15,848.0,162.0,3.65,30.0,897.0,887.02,648.17
2018,9,1,12,30,844.0,164.0,3.8,30.2,894.0,918.48,669.19
2018,9,1,12,45,837.0,166.0,3.95,30.4,882.5,943.69,686.13
2018,9,1,13,0,830.0,168.0,4.1,30.6,871.0,965.1,700.67
2018,9,1,13,15,825.0,166.5,4.2,30.55,853.0,981.2,712.3
2018,9,1,13,30,820.0,165.0,4.3,30.5,835.0,993.4,721.56
2018,9,1,13,45,813.0,162.0,4.4,30.45,809.5,998.23,726.16
2018,9,1,14,0,806.0,159.0,4.5,30.4,784.0,999.05,728.34
2018,9,1,14,15,796.0,156.0,4.55,30.1,751.5,992.92,726.58
2018,9,1,14,30,786.0,153.0,4.6,29.8,719.0,992.06,728.51
2018,9,1,14,45,774.0,148.5,4.65,29.5,681.0,974.75,719.59
2018,9,1,15,0,762.0,144.0,4.7,29.2,643.0,953.84,708.59
2018,9,1,15,15,743.5,139.5,4.7,29.2,599.5,923.17,689.73
2018,9,1,15,30,725.0,135.0,4.7,29.2,556.0,889.5,668.77
2018,9,1,15,45,703.5,128.5,4.75,28.1,508.5,847.99,645.42
2018,9,1,16,0,682.0,122.0,4.8,27.0,461.0,804.19,619.82
2018,9,1,16,15,654.5,114.0,4.75,26.2,411.0,751.42,585.71
2018,9,1,16,30,627.0,106.0,4.7,25.4,361.0,697.43,549.78
2018,9,1,16,45,587.0,97.0,4.65,24.55,309.5,631.27,503.6
2018,9,1,17,0,547.0,88.0,4.6,23.7,258.0,565.63,456.06
2018,9,1,17,15,489.5,77.0,4.5,22.65,207.5,486.11,394.9
2018,9,1,17,30,432.0,66.0,4.4,21.6,157.0,409.72,333.23
2018,9,1,17,45,329.0,52.5,4.25,20.55,110.5,304.39,245.33
2018,9,1,18,0,226.0,39.0,4.1,19.5,64.0,212.94,164.61
2018,9,1,18,15,138.0,23.5,4.05,18.85,36.5,124.81,40.97
2018,9,1,18,30,50.0,8.0,4.0,18.2,9.0,30.26,0.0
2018,9,1,18,45,25.0,4.0,3.95,17.5,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,2,5,45,83.0,12.0,2.05,12.85,17.5,9.44,0.0
2018,9,2,6,0,166.0,24.0,2.2,13.4,35.0,18.25,3.4
2018,9,2,6,15,276.5,38.0,2.2,14.05,75.5,28.98,19.08
2018,9,2,6,30,387.0,52.0,2.2,14.7,116.0,42.27,31.52
2018,9,2,6,45,462.0,62.0,2.15,15.4,165.0,49.91,38.64
2018,9,2,7,0,537.0,72.0,2.1,16.1,214.0,57.51,45.46
2018,9,2,7,15,589.0,79.5,2.05,16.95,266.5,62.87,50.06
2018,9,2,7,30,641.0,87.0,2.0,17.8,319.0,68.19,54.45
2018,9,2,7,45,678.5,92.0,1.9,18.65,371.0,71.44,56.92
2018,9,2,8,0,716.0,97.0,1.8,19.5,423.0,74.67,59.3
2018,9,2,8,15,743.5,101.0,1.85,20.4,473.0,77.0,60.86
2018,9,2,8,30,771.0,105.0,1.9,21.3,523.0,85.88,67.96
2018,9,2,8,45,791.5,108.5,1.9,22.25,569.5,135.56,79.5
2018,9,2,9,0,812.0,112.0,1.9,23.2,616.0,196.68,117.15
2018,9,2,9,15,818.0,118.5,1.95,24.15,655.0,259.16,165.7
2018,9,2,9,30,824.0,125.0,2.0,25.1,694.0,321.84,217.69
2018,9,2,9,45,823.5,133.5,2.05,26.05,726.5,383.78,269.54
2018,9,2,10,0,823.0,142.0,2.1,27.0,759.0,444.7,319.38
2018,9,2,10,15,832.5,144.0,2.15,27.75,788.0,503.93,366.48
2018,9,2,10,30,842.0,146.0,2.2,28.5,817.0,562.69,411.59
2018,9,2,10,45,849.0,147.0,2.25,29.3,839.0,618.49,452.92
2018,9,2,11,0,856.0,148.0,2.3,30.1,861.0,673.0,491.89
2018,9,2,11,15,861.0,148.0,2.35,30.65,875.0,723.77,527.55
2018,9,2,11,30,866.0,148.0,2.4,31.2,889.0,772.5,560.86
2018,9,2,11,45,869.0,147.5,2.45,31.75,895.0,816.99,590.52
2018,9,2,12,0,872.0,147.0,2.5,32.3,901.0,858.8,616.99
2018,9,2,12,15,866.0,150.0,2.65,32.6,897.5,893.42,639.41
2018,9,2,12,30,860.0,153.0,2.8,32.9,894.0,924.46,659.54
2018,9,2,12,45,850.5,156.5,2.9,33.15,882.0,949.13,675.38
2018,9,2,13,0,841.0,160.0,3.0,33.4,870.0,969.84,688.81
2018,9,2,13,15,837.5,157.5,3.1,33.4,852.0,986.43,700.47
2018,9,2,13,30,834.0,155.0,3.2,33.4,834.0,999.12,709.81
2018,9,2,13,45,828.0,152.0,3.3,33.45,808.5,1004.89,714.79
2018,9,2,14,0,822.0,149.0,3.4,33.5,783.0,1006.64,717.42
2018,9,2,14,15,813.0,145.5,3.5,33.2,750.5,1000.89,716.46
2018,9,2,14,30,804.0,142.0,3.6,32.9,718.0,991.19,713.13
2018,9,2,14,45,792.0,138.0,3.7,32.65,680.0,974.14,704.98
2018,9,2,15,0,780.0,134.0,3.8,32.4,642.0,961.44,699.75
2018,9,2,15,15,761.0,130.5,3.8,32.4,598.0,931.1,681.6
2018,9,2,15,30,742.0,127.0,3.8,32.4,554.0,897.75,661.47
2018,9,2,15,45,720.0,120.5,4.0,31.25,506.0,855.31,638.95
2018,9,2,16,0,698.0,114.0,4.2,30.1,458.0,810.58,614.07
2018,9,2,16,15,669.5,107.0,4.25,29.1,408.0,757.56,581.44
2018,9,2,16,30,641.0,100.0,4.3,28.1,358.0,703.36,546.87
2018,9,2,16,45,599.0,92.0,4.35,27.15,306.0,636.18,501.19
2018,9,2,17,0,557.0,84.0,4.4,26.2,254.0,569.65,454.04
2018,9,2,17,15,495.5,74.0,4.35,24.95,204.0,487.8,392.36
2018,9,2,17,30,434.0,64.0,4.3,23.7,154.0,409.35,329.86
2018,9,2,17,45,343.5,51.0,4.2,22.45,109.5,312.43,249.5
2018,9,2,18,0,253.0,38.0,4.1,21.2,65.0,228.49,174.18
2018,9,2,18,15,148.0,23.0,4.0,20.4,36.5,128.33,17.87
2018,9,2,18,30,43.0,8.0,3.9,19.6,8.0,26.91,0.0
2018,9,2,18,45,21.5,4.0,3.85,18.8,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.75,17.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,3,5,45,69.0,12.0,2.15,12.85,16.0,9.44,0.0
2018,9,3,6,0,138.0,24.0,2.4,13.3,32.0,18.16,1.93
2018,9,3,6,15,239.5,39.0,2.45,13.9,70.5,29.5,19.43
2018,9,3,6,30,341.0,54.0,2.5,14.5,109.0,40.85,30.27
2018,9,3,6,45,381.0,67.5,2.6,15.1,150.0,50.62,39.29
2018,9,3,7,0,421.0,81.0,2.7,15.7,191.0,60.15,47.86
2018,9,3,7,15,482.5,90.5,2.65,16.35,243.5,67.1,53.91
2018,9,3,7,30,544.0,100.0,2.6,17.0,296.0,76.27,61.71
2018,9,3,7,45,602.0,104.0,2.6,17.7,351.5,78.62,63.4
2018,9,3,8,0,660.0,108.0,2.6,18.4,407.0,81.12,65.17
2018,9,3,8,15,687.5,113.5,2.6,19.2,456.0,84.08,67.27
2018,9,3,8,30,715.0,119.0,2.6,20.0,505.0,86.94,69.26
2018,9,3,8,45,735.5,124.0,2.6,20.8,550.5,137.13,82.52
2018,9,3,9,0,756.0,129.0,2.6,21.6,596.0,196.76,120.47
2018,9,3,9,15,762.5,137.0,2.65,22.35,635.0,257.85,168.66
2018,9,3,9,30,769.0,145.0,2.7,23.1,674.0,319.37,220.27
2018,9,3,9,45,768.5,154.5,2.7,23.9,706.0,379.83,271.4
2018,9,3,10,0,768.0,164.0,2.7,24.7,738.0,439.48,320.75
2018,9,3,10,15,778.0,166.5,2.8,25.35,766.5,497.53,367.64
2018,9,3,10,30,788.0,169.0,2.9,26.0,795.0,555.13,412.73
2018,9,3,10,45,795.0,170.0,2.95,26.65,816.0,608.37,453.15
2018,9,3,11,0,802.0,171.0,3.0,27.3,837.0,660.46,491.46
2018,9,3,11,15,807.5,172.0,3.1,27.75,851.5,710.13,527.54
2018,9,3,11,30,813.0,173.0,3.2,28.2,866.0,758.02,561.51
2018,9,3,11,45,816.0,172.5,3.25,28.65,872.0,800.68,590.95
2018,9,3,12,0,819.0,172.0,3.3,29.1,878.0,840.81,618.13
2018,9,3,12,15,822.0,170.0,3.4,29.35,877.0,876.88,642.04
2018,9,3,12,30,825.0,168.0,3.5,29.6,876.0,909.96,663.78
2018,9,3,12,45,827.0,164.5,3.6,29.85,867.0,937.55,681.9
2018,9,3,13,0,829.0,161.0,3.7,30.1,858.0,961.69,697.83
2018,9,3,13,15,824.5,159.0,3.8,30.0,839.5,977.49,709.42
2018,9,3,13,30,820.0,157.0,3.9,29.9,821.0,989.41,718.68
2018,9,3,13,45,813.0,155.0,4.0,29.85,796.0,994.94,723.8
2018,9,3,14,0,806.0,153.0,4.1,29.8,771.0,996.51,726.53
2018,9,3,14,15,796.0,150.0,4.2,29.45,739.0,990.12,725.07
2018,9,3,14,30,786.0,147.0,4.3,29.1,707.0,979.84,721.21
2018,9,3,14,45,772.0,143.5,4.4,28.75,668.5,970.04,717.78
2018,9,3,15,0,758.0,140.0,4.5,28.4,630.0,948.09,706.22
2018,9,3,15,15,739.0,135.0,4.5,28.4,586.0,916.16,686.46
2018,9,3,15,30,720.0,130.0,4.5,28.4,542.0,881.29,664.62
2018,9,3,15,45,695.0,124.5,4.55,27.1,494.0,837.52,639.89
2018,9,3,16,0,670.0,119.0,4.6,25.8,446.0,791.66,613.18
2018,9,3,16,15,636.5,112.5,4.55,24.9,396.0,735.38,576.49
2018,9,3,16,30,603.0,106.0,4.5,24.0,346.0,678.25,538.1
2018,9,3,16,45,557.5,97.5,4.45,23.15,294.5,608.7,488.82
2018,9,3,17,0,512.0,89.0,4.4,22.3,243.0,540.09,438.16
2018,9,3,17,15,439.5,77.5,4.25,21.4,191.5,445.7,364.04
2018,9,3,17,30,367.0,66.0,4.1,20.5,140.0,363.06,296.19
2018,9,3,17,45,286.5,51.0,3.95,19.55,98.5,276.87,222.88
2018,9,3,18,0,206.0,36.0,3.8,18.6,57.0,198.98,150.93
2018,9,3,18,15,118.5,21.5,3.65,18.1,32.0,109.22,0.0
2018,9,3,18,30,31.0,7.0,3.5,17.6,7.0,20.38,0.0
2018,9,3,18,45,15.5,3.5,3.35,17.1,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,4,5,45,75.0,11.5,2.55,13.3,16.0,9.05,0.0
2018,9,4,6,0,150.0,23.0,2.8,13.8,32.0,17.45,0.0
2018,9,4,6,15,257.0,37.5,2.85,14.4,71.0,28.5,18.43
2018,9,4,6,30,364.0,52.0,2.9,15.0,110.0,39.6,29.07
2018,9,4,6,45,410.5,64.0,3.0,15.65,152.5,48.48,37.3
2018,9,4,7,0,457.0,76.0,3.1,16.3,195.0,59.85,47.48
2018,9,4,7,15,530.5,83.0,3.0,17.05,250.5,64.84,51.77
2018,9,4,7,30,604.0,90.0,2.9,17.8,306.0,69.91,55.97
2018,9,4,7,45,640.0,97.0,2.85,18.5,357.0,74.39,59.55
2018,9,4,8,0,676.0,104.0,2.8,19.2,408.0,78.77,62.95
2018,9,4,8,15,709.0,107.5,2.7,20.05,458.5,80.64,64.11
2018,9,4,8,30,742.0,111.0,2.6,20.9,509.0,82.53,65.27
2018,9,4,8,45,762.0,115.0,2.55,21.75,554.5,135.37,79.44
2018,9,4,9,0,782.0,119.0,2.5,22.6,600.0,201.35,122.46
2018,9,4,9,15,804.0,119.0,2.45,23.45,642.5,260.79,168.66
2018,9,4,9,30,826.0,119.0,2.4,24.3,685.0,322.31,219.72
2018,9,4,9,45,846.5,117.0,2.35,25.15,722.5,383.56,271.03
2018,9,4,10,0,867.0,115.0,2.3,26.0,760.0,446.67,322.71
2018,9,4,10,15,875.5,116.5,2.3,26.8,789.0,505.94,370.26
2018,9,4,10,30,884.0,118.0,2.3,27.6,818.0,564.44,415.45
2018,9,4,10,45,890.0,119.5,2.35,28.4,840.0,620.5,457.37
2018,9,4,11,0,896.0,121.0,2.4,29.2,862.0,675.03,496.71
2018,9,4,11,15,900.0,121.0,2.45,29.8,875.5,725.23,532.2
2018,9,4,11,30,904.0,121.0,2.5,30.4,889.0,773.2,565.17
2018,9,4,11,45,906.5,120.5,2.6,30.95,895.0,817.15,594.31
2018,9,4,12,0,909.0,120.0,2.7,31.5,901.0,858.33,620.3
2018,9,4,12,15,907.5,121.0,2.8,31.9,898.5,894.53,643.26
2018,9,4,12,30,906.0,122.0,2.9,32.3,896.0,927.37,663.99
2018,9,4,12,45,902.5,122.0,3.0,32.65,885.5,953.96,680.83
2018,9,4,13,0,899.0,122.0,3.1,33.0,875.0,976.81,695.37
2018,9,4,13,15,895.0,120.5,3.2,33.1,856.5,993.89,707.05
2018,9,4,13,30,891.0,119.0,3.3,33.2,838.0,1007.01,716.4
2018,9,4,13,45,884.0,118.0,3.4,33.3,812.0,1013.71,721.84
2018,9,4,14,0,877.0,117.0,3.5,33.4,786.0,1016.39,724.92
2018,9,4,14,15,867.5,114.5,3.6,33.2,753.0,1010.97,723.9
2018,9,4,14,30,858.0,112.0,3.7,33.0,720.0,1015.47,729.45
2018,9,4,14,45,846.0,109.0,3.8,32.8,681.0,998.86,721.46
2018,9,4,15,0,834.0,106.0,3.9,32.6,642.0,978.49,711.19
2018,9,4,15,15,816.5,103.5,3.9,32.6,598.0,949.71,694.23
2018,9,4,15,30,799.0,101.0,3.9,32.6,554.0,917.71,675.11
2018,9,4,15,45,776.5,96.5,4.0,31.45,505.5,875.69,652.63
2018,9,4,16,0,754.0,92.0,4.1,30.3,457.0,831.22,627.81
2018,9,4,16,15,723.0,87.5,4.1,29.3,406.0,782.81,598.6
2018,9,4,16,30,692.0,83.0,4.1,28.3,355.0,727.89,563.71
2018,9,4,16,45,648.0,77.0,4.1,27.3,302.5,659.75,517.73
2018,9,4,17,0,604.0,71.0,4.1,26.3,250.0,592.41,470.3
2018,9,4,17,15,533.0,63.5,3.95,25.0,198.5,504.7,404.91
2018,9,4,17,30,462.0,56.0,3.8,23.7,147.0,421.2,338.27
2018,9,4,17,45,339.5,44.5,3.7,22.35,100.5,305.69,242.9
2018,9,4,18,0,217.0,33.0,3.6,21.0,54.0,201.9,149.41
2018,9,4,18,15,123.0,19.0,3.55,20.25,29.5,106.74,0.0
2018,9,4,18,30,29.0,5.0,3.5,19.5,5.0,17.86,0.0
2018,9,4,18,45,14.5,2.5,3.45,18.7,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,5,5,45,73.0,11.5,2.5,12.95,15.5,9.05,0.0
2018,9,5,6,0,146.0,23.0,2.7,13.3,31.0,17.43,0.0
2018,9,5,6,15,255.0,37.0,2.75,13.95,69.5,28.12,18.02
2018,9,5,6,30,364.0,51.0,2.8,14.6,108.0,41.47,30.71
2018,9,5,6,45,439.0,61.0,2.9,15.25,155.5,49.07,37.86
2018,9,5,7,0,514.0,71.0,3.0,15.9,203.0,56.64,44.71
2018,9,5,7,15,565.5,78.5,2.95,16.6,254.0,61.97,49.34
2018,9,5,7,30,617.0,86.0,2.9,17.3,305.0,67.26,53.76
2018,9,5,7,45,654.0,91.5,2.9,18.05,355.5,70.83,56.56
2018,9,5,8,0,691.0,97.0,2.9,18.8,406.0,74.35,59.25
2018,9,5,8,15,718.0,101.5,2.9,19.6,455.0,76.95,61.08
2018,9,5,8,30,745.0,106.0,2.9,20.4,504.0,79.49,62.84
2018,9,5,8,45,766.0,109.5,2.95,21.2,549.5,140.03,82.8
2018,9,5,9,0,787.0,113.0,3.0,22.0,595.0,199.84,121.43
2018,9,5,9,15,800.5,117.0,3.05,22.7,635.5,260.7,169.73
2018,9,5,9,30,814.0,121.0,3.1,23.4,676.0,322.65,222.02
2018,9,5,9,45,823.5,124.0,3.15,24.15,710.0,383.3,273.75
2018,9,5,10,0,833.0,127.0,3.2,24.9,744.0,443.99,324.52
2018,9,5,10,15,841.5,129.0,3.3,25.5,772.5,503.21,372.98
2018,9,5,10,30,850.0,131.0,3.4,26.1,801.0,561.81,419.4
2018,9,5,10,45,856.0,132.0,3.5,26.65,822.0,617.24,462.15
2018,9,5,11,0,862.0,133.0,3.6,27.2,843.0,665.52,498.63
2018,9,5,11,15,866.0,134.0,3.75,27.55,857.0,715.06,535.45
2018,9,5,11,30,870.0,135.0,3.9,27.9,871.0,762.51,569.94
2018,9,5,11,45,872.5,134.5,4.0,28.2,876.5,805.25,600.12
2018,9,5,12,0,875.0,134.0,4.1,28.5,882.0,845.31,626.84
2018,9,5,12,15,876.0,133.0,4.2,28.55,880.0,880.81,650.99
2018,9,5,12,30,877.0,132.0,4.3,28.6,878.0,913.16,673.02
2018,9,5,12,45,877.0,129.5,4.45,28.7,868.0,939.88,691.43
2018,9,5,13,0,877.0,127.0,4.6,28.8,858.0,963.05,707.58
2018,9,5,13,15,872.5,126.0,4.7,28.6,840.0,979.69,720.36
2018,9,5,13,30,868.0,125.0,4.8,28.4,822.0,992.47,730.87
2018,9,5,13,45,861.0,123.0,4.9,28.25,796.0,997.87,736.5
2018,9,5,14,0,854.0,121.0,5.0,28.1,770.0,1013.79,749.39
2018,9,5,14,15,844.0,119.5,5.05,27.6,737.5,1008.75,749.05
2018,9,5,14,30,834.0,118.0,5.1,27.1,705.0,999.75,746.31
2018,9,5,14,45,821.5,114.5,5.1,26.65,666.5,982.12,737.3
2018,9,5,15,0,809.0,111.0,5.1,26.2,628.0,960.79,725.86
2018,9,5,15,15,791.0,108.0,5.1,26.2,584.0,931.13,707.35
2018,9,5,15,30,773.0,105.0,5.1,26.2,540.0,898.35,686.63
2018,9,5,15,45,749.5,101.0,5.1,24.7,492.5,856.35,663.21
2018,9,5,16,0,726.0,97.0,5.1,23.2,445.0,818.34,642.03
2018,9,5,16,15,691.0,92.5,5.0,22.3,393.5,761.61,604.31
2018,9,5,16,30,656.0,88.0,4.9,21.4,342.0,704.09,565.0
2018,9,5,16,45,608.5,80.5,4.85,20.5,289.5,632.34,513.57
2018,9,5,17,0,561.0,73.0,4.8,19.6,237.0,561.81,460.99
2018,9,5,17,15,487.5,65.5,4.65,18.75,187.0,473.84,391.34
2018,9,5,17,30,414.0,58.0,4.5,17.9,137.0,390.19,321.33
2018,9,5,17,45,319.0,45.5,4.35,17.05,95.0,291.5,236.26
2018,9,5,18,0,224.0,33.0,4.2,16.2,53.0,207.48,153.37
2018,9,5,18,15,126.5,19.0,4.05,15.8,29.0,82.27,0.0
2018,9,5,18,30,29.0,5.0,3.9,15.4,5.0,3.93,0.0
2018,9,5,18,45,14.5,2.5,3.75,14.95,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,6,5,45,99.5,11.0,2.3,11.5,16.5,8.65,0.0
2018,9,6,6,0,199.0,22.0,2.5,11.9,33.0,18.22,0.0
2018,9,6,6,15,326.5,32.5,2.55,12.5,73.0,26.8,16.9
2018,9,6,6,30,454.0,43.0,2.6,13.1,113.0,35.51,25.65
2018,9,6,6,45,480.5,54.0,2.6,13.7,153.5,43.9,33.5
2018,9,6,7,0,507.0,65.0,2.6,14.3,194.0,51.97,40.85
2018,9,6,7,15,594.0,69.0,2.55,15.05,253.5,55.31,43.75
2018,9,6,7,30,681.0,73.0,2.5,15.8,313.0,58.91,46.74
2018,9,6,7,45,731.5,74.5,2.45,16.5,368.5,65.31,52.09
2018,9,6,8,0,782.0,76.0,2.4,17.2,424.0,66.97,53.22
2018,9,6,8,15,806.5,79.0,2.4,18.1,474.0,69.3,54.85
2018,9,6,8,30,831.0,82.0,2.4,19.0,524.0,71.59,56.42
2018,9,6,8,45,849.5,84.5,2.45,19.85,570.0,138.32,78.51
2018,9,6,9,0,868.0,87.0,2.5,20.7,616.0,201.35,119.68
2018,9,6,9,15,877.0,91.0,2.6,21.5,656.5,265.1,170.97
2018,9,6,9,30,886.0,95.0,2.7,22.3,697.0,329.16,225.72
2018,9,6,9,45,884.5,101.5,2.8,23.1,728.5,391.52,279.67
2018,9,6,10,0,883.0,108.0,2.9,23.9,760.0,452.46,331.26
2018,9,6,10,15,866.0,121.0,3.0,24.55,780.5,509.45,378.48
2018,9,6,10,30,849.0,134.0,3.1,25.2,801.0,566.1,423.46
2018,9,6,10,45,885.0,121.0,3.25,25.8,832.5,623.45,467.89
2018,9,6,11,0,921.0,108.0,3.4,26.4,864.0,684.81,513.95
2018,9,6,11,15,925.0,108.0,3.45,26.8,877.5,735.98,551.42
2018,9,6,11,30,929.0,108.0,3.5,27.2,891.0,784.83,586.32
2018,9,6,11,45,930.5,108.0,3.55,27.6,896.5,829.23,615.94
2018,9,6,12,0,932.0,108.0,3.6,28.0,902.0,870.69,642.86
2018,9,6,12,15,934.0,106.5,3.6,28.25,900.0,908.05,666.96
2018,9,6,12,30,936.0,105.0,3.6,28.5,898.0,942.08,688.73
2018,9,6,12,45,936.5,103.0,3.6,28.7,888.0,970.74,707.06
2018,9,6,13,0,937.0,101.0,3.6,28.9,878.0,995.67,722.97
2018,9,6,13,15,933.5,99.5,3.6,28.95,859.5,1013.39,734.72
2018,9,6,13,30,930.0,98.0,3.6,29.0,841.0,1027.04,744.0
2018,9,6,13,45,925.0,96.0,3.65,29.0,815.0,1034.52,749.99
2018,9,6,14,0,920.0,94.0,3.7,29.0,789.0,1037.83,753.49
2018,9,6,14,15,912.0,92.5,3.7,28.85,756.5,1034.54,753.01
2018,9,6,14,30,904.0,91.0,3.7,28.7,724.0,1027.16,750.08
2018,9,6,14,45,893.5,88.5,3.7,28.5,685.0,1012.11,742.46
2018,9,6,15,0,883.0,86.0,3.7,28.3,646.0,993.22,732.45
2018,9,6,15,15,867.0,84.0,3.7,28.3,601.5,965.86,716.3
2018,9,6,15,30,851.0,82.0,3.7,28.3,557.0,935.24,697.96
2018,9,6,15,45,831.5,78.5,3.65,27.6,508.5,907.43,683.03
2018,9,6,16,0,812.0,75.0,3.6,26.9,460.0,865.43,658.04
2018,9,6,16,15,784.5,71.0,3.55,26.25,408.5,813.32,625.3
2018,9,6,16,30,757.0,67.0,3.5,25.6,357.0,759.68,590.53
2018,9,6,16,45,716.0,62.5,3.45,24.95,304.5,693.21,545.07
2018,9,6,17,0,675.0,58.0,3.4,24.3,252.0,627.0,497.86
2018,9,6,17,15,612.5,51.5,3.25,23.25,200.0,549.02,439.6
2018,9,6,17,30,550.0,45.0,3.1,22.2,148.0,469.75,376.7
2018,9,6,17,45,447.0,37.0,2.95,21.1,103.0,367.06,290.44
2018,9,6,18,0,344.0,29.0,2.8,20.0,58.0,272.98,193.19
2018,9,6,18,15,196.5,17.5,2.8,19.3,31.5,118.35,0.0
2018,9,6,18,30,49.0,6.0,2.8,18.6,5.0,0.0,0.0
2018,9,6,18,45,24.5,3.0,2.8,17.9,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,7,5,45,119.0,10.5,1.85,12.2,16.5,8.26,0.0
2018,9,7,6,0,238.0,21.0,2.0,12.7,33.0,17.48,0.0
2018,9,7,6,15,369.0,30.5,2.05,13.4,74.0,25.34,15.46
2018,9,7,6,30,500.0,40.0,2.1,14.1,115.0,33.4,23.66
2018,9,7,6,45,575.5,46.0,2.15,14.75,165.5,38.46,28.53
2018,9,7,7,0,651.0,52.0,2.2,15.4,216.0,47.27,36.5
2018,9,7,7,15,698.5,56.5,2.1,16.4,269.0,51.36,40.03
2018,9,7,7,30,746.0,61.0,2.0,17.4,322.0,55.48,43.44
2018,9,7,7,45,780.0,64.5,1.9,18.4,375.0,58.64,45.89
2018,9,7,8,0,814.0,68.0,1.8,19.4,428.0,61.79,48.27
2018,9,7,8,15,838.0,71.0,1.8,20.4,479.0,71.28,56.04
2018,9,7,8,30,862.0,74.0,1.8,21.4,530.0,74.67,58.49
2018,9,7,8,45,879.0,76.5,1.85,22.4,576.5,137.54,75.48
2018,9,7,9,0,896.0,79.0,1.9,23.4,623.0,202.16,117.66
2018,9,7,9,15,907.0,81.5,1.95,24.35,664.0,266.98,169.18
2018,9,7,9,30,918.0,84.0,2.0,25.3,705.0,332.3,224.09
2018,9,7,9,45,925.5,86.5,2.0,26.3,740.0,396.63,278.23
2018,9,7,10,0,933.0,89.0,2.0,27.3,775.0,460.5,330.55
2018,9,7,10,15,940.5,90.0,2.1,28.1,804.0,522.43,380.11
2018,9,7,10,30,948.0,91.0,2.2,28.9,833.0,583.33,427.08
2018,9,7,10,45,954.0,92.0,2.3,29.65,855.5,642.06,470.87
2018,9,7,11,0,960.0,93.0,2.4,30.4,878.0,699.08,511.94
2018,9,7,11,15,963.5,93.0,2.5,30.95,891.5,751.53,549.05
2018,9,7,11,30,967.0,93.0,2.6,31.5,905.0,801.51,583.3
2018,9,7,11,45,968.5,93.0,2.65,32.1,910.5,847.23,611.75
2018,9,7,12,0,970.0,93.0,2.7,32.7,916.0,889.88,637.88
2018,9,7,12,15,969.5,93.0,2.85,33.05,913.5,927.55,662.0
2018,9,7,12,30,969.0,93.0,3.0,33.4,911.0,961.66,683.79
2018,9,7,12,45,966.5,93.0,3.1,33.75,900.0,990.23,701.7
2018,9,7,13,0,964.0,93.0,3.2,34.1,889.0,1014.85,717.19
2018,9,7,13,15,961.0,92.0,3.3,34.1,871.0,1033.9,730.31
2018,9,7,13,30,958.0,91.0,3.4,34.1,853.0,1048.79,741.02
2018,9,7,13,45,953.0,90.0,3.5,34.1,827.0,1057.49,748.03
2018,9,7,14,0,948.0,89.0,3.6,34.1,801.0,1061.94,752.58
2018,9,7,14,15,940.0,87.0,3.7,33.8,767.5,1057.98,752.96
2018,9,7,14,30,932.0,85.0,3.8,33.5,734.0,1049.8,750.85
2018,9,7,14,45,920.5,83.5,3.9,33.2,694.0,1034.59,744.36
2018,9,7,15,0,909.0,82.0,4.0,32.9,654.0,1015.48,735.44
2018,9,7,15,15,894.0,79.5,4.0,32.9,609.0,987.97,719.54
2018,9,7,15,30,879.0,77.0,4.0,32.9,564.0,957.04,701.4
2018,9,7,15,45,858.5,74.5,4.1,31.8,514.5,917.77,681.12
2018,9,7,16,0,838.0,72.0,4.2,30.7,465.0,886.27,665.59
2018,9,7,16,15,809.5,68.5,4.15,29.8,412.5,833.06,633.14
2018,9,7,16,30,781.0,65.0,4.1,28.9,360.0,778.31,598.62
2018,9,7,16,45,740.0,60.0,4.05,28.0,306.0,710.27,553.04
2018,9,7,17,0,699.0,55.0,4.0,27.1,252.0,642.51,505.54
2018,9,7,17,15,635.5,49.5,3.8,25.8,200.0,558.31,443.27
2018,9,7,17,30,572.0,44.0,3.6,24.5,148.0,484.04,384.82
2018,9,7,17,45,459.0,35.5,3.45,23.25,101.5,373.31,292.46
2018,9,7,18,0,346.0,27.0,3.3,22.0,55.0,269.91,181.78
2018,9,7,18,15,188.0,15.5,3.3,21.2,29.0,112.26,0.0
2018,9,7,18,30,30.0,4.0,3.3,20.4,3.0,0.0,0.0
2018,9,7,18,45,15.0,2.0,3.3,19.55,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.3,18.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,8,5,45,114.5,9.5,2.6,13.15,15.0,7.47,0.0
2018,9,8,6,0,229.0,19.0,2.9,13.6,30.0,15.75,0.0
2018,9,8,6,15,372.0,28.0,2.9,14.25,71.5,23.28,13.53
2018,9,8,6,30,515.0,37.0,2.9,14.9,113.0,31.09,21.51
2018,9,8,6,45,587.5,43.5,2.95,15.6,163.5,39.71,29.5
2018,9,8,7,0,660.0,50.0,3.0,16.3,214.0,45.73,34.97
2018,9,8,7,15,706.0,54.0,3.0,17.25,266.5,49.47,38.21
2018,9,8,7,30,752.0,58.0,3.0,18.2,319.0,53.27,41.35
2018,9,8,7,45,783.0,61.5,2.95,19.1,371.0,56.46,43.86
2018,9,8,8,0,814.0,65.0,2.9,20.0,423.0,59.63,46.29
2018,9,8,8,15,835.5,68.0,2.9,20.95,472.5,69.17,54.13
2018,9,8,8,30,857.0,71.0,2.9,21.9,522.0,74.52,58.28
2018,9,8,8,45,872.5,74.0,2.9,22.8,568.0,137.27,74.96
2018,9,8,9,0,888.0,77.0,2.9,23.7,614.0,201.6,117.71
2018,9,8,9,15,898.0,80.5,2.95,24.55,655.0,266.43,169.81
2018,9,8,9,30,908.0,84.0,3.0,25.4,696.0,331.68,225.19
2018,9,8,9,45,913.5,88.0,3.0,26.2,730.5,395.89,279.93
2018,9,8,10,0,919.0,92.0,3.0,27.0,765.0,459.44,332.82
2018,9,8,10,15,925.5,93.5,3.05,27.7,793.5,520.56,382.34
2018,9,8,10,30,932.0,95.0,3.1,28.4,822.0,580.56,429.23
2018,9,8,10,45,936.5,96.5,3.15,29.1,843.0,638.04,472.6
2018,9,8,11,0,941.0,98.0,3.2,29.8,864.0,693.7,513.15
2018,9,8,11,15,943.5,99.0,3.25,30.35,877.5,745.49,550.04
2018,9,8,11,30,946.0,100.0,3.3,30.9,891.0,794.79,584.16
2018,9,8,11,45,947.0,100.5,3.4,31.4,896.5,839.77,613.11
2018,9,8,12,0,948.0,101.0,3.5,31.9,902.0,881.73,639.81
2018,9,8,12,15,951.0,99.0,3.6,32.15,900.5,919.77,664.44
2018,9,8,12,30,954.0,97.0,3.7,32.4,899.0,954.46,686.83
2018,9,8,12,45,955.5,94.0,3.8,32.7,888.5,983.22,705.23
2018,9,8,13,0,957.0,91.0,3.9,33.0,878.0,1008.14,721.23
2018,9,8,13,15,952.5,91.0,4.0,32.95,859.5,1026.53,734.2
2018,9,8,13,30,948.0,91.0,4.1,32.9,841.0,1040.78,744.72
2018,9,8,13,45,941.5,89.5,4.2,32.85,814.0,1047.21,750.43
2018,9,8,14,0,935.0,88.0,4.3,32.8,787.0,1049.37,753.62
2018,9,8,14,15,926.5,87.0,4.35,32.55,754.0,1045.88,753.68
2018,9,8,14,30,918.0,86.0,4.4,32.3,721.0,1038.28,751.28
2018,9,8,14,45,907.0,84.5,4.5,32.05,682.0,1023.55,744.68
2018,9,8,15,0,896.0,83.0,4.6,31.8,643.0,1004.97,735.64
2018,9,8,15,15,880.5,80.5,4.6,31.8,598.0,977.05,719.18
2018,9,8,15,30,865.0,78.0,4.6,31.8,553.0,945.79,700.47
2018,9,8,15,45,845.5,74.5,4.7,30.8,504.0,906.4,679.41
2018,9,8,16,0,826.0,71.0,4.8,29.8,455.0,874.74,663.4
2018,9,8,16,15,799.5,67.5,4.75,28.9,404.0,823.56,631.77
2018,9,8,16,30,773.0,64.0,4.7,28.0,353.0,770.77,598.02
2018,9,8,16,45,732.0,59.5,4.7,27.15,299.5,703.57,552.42
2018,9,8,17,0,691.0,55.0,4.7,26.3,246.0,636.63,504.82
2018,9,8,17,15,611.0,50.5,4.55,25.05,193.0,547.57,437.83
2018,9,8,17,30,531.0,46.0,4.4,23.8,140.0,458.65,366.8
2018,9,8,17,45,377.0,36.0,4.25,22.55,91.5,321.73,252.66
2018,9,8,18,0,223.0,26.0,4.1,21.3,43.0,194.21,122.21
2018,9,8,18,15,122.5,14.5,4.05,20.45,22.5,76.62,0.0
2018,9,8,18,30,22.0,3.0,4.0,19.6,2.0,0.0,0.0
2018,9,8,18,45,11.0,1.5,3.95,18.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,5,45,104.0,10.0,1.85,12.0,14.5,7.87,0.0
2018,9,9,6,0,208.0,20.0,2.0,12.4,29.0,16.63,0.0
2018,9,9,6,15,355.0,30.0,2.1,13.1,71.0,24.92,14.78
2018,9,9,6,30,502.0,40.0,2.2,13.8,113.0,33.45,23.66
2018,9,9,6,45,579.5,46.5,2.3,14.5,164.0,38.91,28.92
2018,9,9,7,0,657.0,53.0,2.4,15.2,215.0,48.19,37.32
2018,9,9,7,15,705.5,58.0,2.3,15.95,268.5,52.66,41.25
2018,9,9,7,30,754.0,63.0,2.2,16.7,322.0,57.16,45.04
2018,9,9,7,45,787.0,66.5,2.15,17.45,375.0,60.26,47.51
2018,9,9,8,0,820.0,70.0,2.1,18.2,428.0,63.36,49.89
2018,9,9,8,15,843.0,73.0,2.05,19.15,478.5,65.87,51.69
2018,9,9,8,30,866.0,76.0,2.0,20.1,529.0,80.03,63.42
2018,9,9,8,45,883.0,78.5,1.95,21.0,576.0,143.39,79.48
2018,9,9,9,0,900.0,81.0,1.9,21.9,623.0,208.49,123.18
2018,9,9,9,15,911.5,84.0,1.9,22.85,664.5,274.23,176.04
2018,9,9,9,30,923.0,87.0,1.9,23.8,706.0,340.51,232.0
2018,9,9,9,45,931.5,88.5,1.9,24.75,741.0,404.88,286.41
2018,9,9,10,0,940.0,90.0,1.9,25.7,776.0,468.84,338.99
2018,9,9,10,15,930.0,99.0,1.95,26.55,799.0,529.45,387.54
2018,9,9,10,30,920.0,108.0,2.0,27.4,822.0,587.16,431.91
2018,9,9,10,45,941.5,101.5,2.05,28.25,849.0,647.53,476.44
2018,9,9,11,0,963.0,95.0,2.1,29.1,876.0,707.49,519.1
2018,9,9,11,15,966.0,95.5,2.15,29.75,889.5,760.2,555.7
2018,9,9,11,30,969.0,96.0,2.2,30.4,903.0,810.38,589.24
2018,9,9,11,45,970.0,96.0,2.25,31.1,908.0,855.79,617.07
2018,9,9,12,0,971.0,96.0,2.3,31.8,913.0,898.07,642.55
2018,9,9,12,15,967.0,98.0,2.45,32.1,909.5,934.69,666.13
2018,9,9,12,30,963.0,100.0,2.6,32.4,906.0,967.57,687.34
2018,9,9,12,45,956.5,102.0,2.75,32.65,893.5,994.3,704.83
2018,9,9,13,0,950.0,104.0,2.9,32.9,881.0,1016.97,719.89
2018,9,9,13,15,945.0,103.0,3.1,32.9,861.5,1033.87,732.6
2018,9,9,13,30,940.0,102.0,3.3,32.9,842.0,1046.59,742.84
2018,9,9,13,45,933.0,101.0,3.45,32.95,815.0,1053.11,748.8
2018,9,9,14,0,926.0,100.0,3.6,33.0,788.0,1055.41,752.28
2018,9,9,14,15,915.5,99.0,3.7,32.75,754.0,1050.01,751.59
