Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,30,905.0,98.0,3.8,32.5,720.0,1040.52,748.46
2018,9,9,14,45,891.5,96.0,3.9,32.25,679.5,1022.88,740.19
2018,9,9,15,0,878.0,94.0,4.0,32.0,639.0,1001.46,729.53
2018,9,9,15,15,861.0,91.0,4.0,32.0,593.5,984.05,720.19
2018,9,9,15,30,844.0,88.0,4.0,32.0,548.0,950.63,700.22
2018,9,9,15,45,819.5,84.5,4.1,30.95,497.5,906.4,676.28
2018,9,9,16,0,795.0,81.0,4.2,29.9,447.0,859.73,649.95
2018,9,9,16,15,761.5,77.5,4.2,29.0,394.5,802.95,614.75
2018,9,9,16,30,728.0,74.0,4.2,28.1,342.0,744.94,577.44
2018,9,9,16,45,681.0,68.5,4.2,27.2,288.5,678.89,532.59
2018,9,9,17,0,634.0,63.0,4.2,26.3,235.0,608.3,482.12
2018,9,9,17,15,564.0,55.0,4.15,25.05,183.5,519.24,415.13
2018,9,9,17,30,494.0,47.0,4.1,23.8,132.0,434.57,347.03
2018,9,9,17,45,370.5,37.0,4.0,22.55,88.0,318.7,248.95
2018,9,9,18,0,247.0,27.0,3.9,21.3,44.0,205.78,117.04
2018,9,9,18,15,132.0,15.0,3.85,20.5,23.0,82.07,0.0
2018,9,9,18,30,17.0,3.0,3.8,19.7,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,3.8,18.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,17.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,10,5,45,90.0,9.0,2.05,12.0,13.0,7.08,0.0
2018,9,10,6,0,180.0,18.0,2.2,12.4,26.0,14.16,0.0
2018,9,10,6,15,315.5,29.5,2.25,13.05,65.5,24.38,14.11
2018,9,10,6,30,451.0,41.0,2.3,13.7,105.0,33.99,24.09
2018,9,10,6,45,529.5,49.0,2.35,14.4,155.0,40.48,30.29
2018,9,10,7,0,608.0,57.0,2.4,15.1,205.0,47.03,36.3
2018,9,10,7,15,659.5,63.0,2.25,15.85,258.0,51.8,40.51
2018,9,10,7,30,711.0,69.0,2.1,16.6,311.0,61.23,48.66
2018,9,10,7,45,745.5,73.5,1.95,17.3,363.5,64.88,51.58
2018,9,10,8,0,780.0,78.0,1.8,18.0,416.0,68.48,54.4
2018,9,10,8,15,804.5,82.0,1.75,18.9,466.5,71.47,56.59
2018,9,10,8,30,829.0,86.0,1.7,19.8,517.0,80.65,64.03
2018,9,10,8,45,846.5,89.0,1.6,20.7,563.0,142.97,80.02
2018,9,10,9,0,864.0,92.0,1.5,21.6,609.0,207.27,123.75
2018,9,10,9,15,879.0,94.0,1.5,22.5,651.0,276.32,179.02
2018,9,10,9,30,894.0,96.0,1.5,23.4,693.0,341.06,233.36
2018,9,10,9,45,906.0,97.0,1.5,24.3,729.0,404.69,286.74
2018,9,10,10,0,918.0,98.0,1.5,25.2,765.0,468.36,338.65
2018,9,10,10,15,925.5,99.0,1.6,26.0,793.5,529.65,387.52
2018,9,10,10,30,933.0,100.0,1.7,26.8,822.0,589.91,433.82
2018,9,10,10,45,938.0,101.5,1.8,27.6,843.5,647.83,476.77
2018,9,10,11,0,943.0,103.0,1.9,28.4,865.0,703.97,516.96
2018,9,10,11,15,946.0,103.5,2.0,29.0,878.0,755.83,553.41
2018,9,10,11,30,949.0,104.0,2.1,29.6,891.0,805.2,587.09
2018,9,10,11,45,950.5,103.5,2.2,30.2,896.0,849.79,615.15
2018,9,10,12,0,952.0,103.0,2.3,30.8,901.0,891.33,640.98
2018,9,10,12,15,947.5,105.0,2.4,31.2,897.0,926.88,663.33
2018,9,10,12,30,943.0,107.0,2.5,31.6,893.0,958.72,683.28
2018,9,10,12,45,935.5,109.5,2.55,32.0,880.5,984.49,698.94
2018,9,10,13,0,928.0,112.0,2.6,32.4,868.0,1006.23,712.15
2018,9,10,13,15,923.0,111.0,2.7,32.55,848.5,1022.75,723.4
2018,9,10,13,30,918.0,110.0,2.8,32.7,829.0,1035.17,732.26
2018,9,10,13,45,911.0,108.5,2.9,32.8,802.0,1040.94,737.28
2018,9,10,14,0,904.0,107.0,3.0,32.9,775.0,1042.56,739.92
2018,9,10,14,15,893.5,106.0,3.15,32.75,741.5,1037.1,739.43
2018,9,10,14,30,883.0,105.0,3.3,32.6,708.0,1027.63,736.54
2018,9,10,14,45,869.5,102.5,3.4,32.45,667.5,1022.85,736.39
2018,9,10,15,0,856.0,100.0,3.5,32.3,627.0,1000.66,725.06
2018,9,10,15,15,838.0,97.0,3.5,32.3,582.0,969.81,707.03
2018,9,10,15,30,820.0,94.0,3.5,32.3,537.0,935.69,686.81
2018,9,10,15,45,794.0,90.0,3.7,31.45,486.5,889.8,661.91
2018,9,10,16,0,768.0,86.0,3.9,30.6,436.0,841.6,634.55
2018,9,10,16,15,732.5,82.0,4.0,29.65,383.5,788.81,602.69
2018,9,10,16,30,697.0,78.0,4.1,28.7,331.0,729.85,565.07
2018,9,10,16,45,648.5,71.5,4.15,27.75,278.0,656.67,515.07
2018,9,10,17,0,600.0,65.0,4.2,26.8,225.0,584.73,463.48
2018,9,10,17,15,522.0,57.0,4.25,25.35,174.0,491.04,392.96
2018,9,10,17,30,444.0,49.0,4.3,23.9,123.0,402.35,321.25
2018,9,10,17,45,310.0,36.5,4.4,22.5,79.5,279.57,217.36
2018,9,10,18,0,176.0,24.0,4.5,21.1,36.0,159.59,75.48
2018,9,10,18,15,88.0,12.0,4.45,20.2,18.0,56.3,0.0
2018,9,10,18,30,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,5,45,90.5,9.0,2.7,12.0,12.5,0.0,0.0
2018,9,11,6,0,181.0,18.0,2.9,12.3,25.0,14.16,0.0
2018,9,11,6,15,322.0,28.5,2.9,12.9,64.5,23.6,13.21
2018,9,11,6,30,463.0,39.0,2.9,13.5,104.0,32.45,22.71
2018,9,11,6,45,541.5,47.0,2.95,14.1,154.0,39.02,29.01
2018,9,11,7,0,620.0,55.0,3.0,14.7,204.0,45.64,35.11
2018,9,11,7,15,668.5,60.5,2.95,15.5,256.5,50.09,39.03
2018,9,11,7,30,717.0,66.0,2.9,16.3,309.0,58.98,46.74
2018,9,11,7,45,748.5,71.5,2.8,17.15,361.0,63.43,50.35
2018,9,11,8,0,780.0,77.0,2.7,18.0,413.0,67.77,53.79
2018,9,11,8,15,801.5,81.5,2.7,18.8,462.5,71.08,56.29
2018,9,11,8,30,823.0,86.0,2.7,19.6,512.0,82.52,56.32
2018,9,11,8,45,837.5,90.0,2.65,20.45,557.0,144.94,81.73
2018,9,11,9,0,852.0,94.0,2.6,21.3,602.0,208.99,126.2
2018,9,11,9,15,864.0,98.0,2.65,22.05,643.0,273.83,179.13
2018,9,11,9,30,876.0,102.0,2.7,22.8,684.0,342.4,237.36
2018,9,11,9,45,883.0,105.5,2.8,23.55,718.5,405.17,291.2
2018,9,11,10,0,890.0,109.0,2.9,24.3,753.0,467.47,343.42
2018,9,11,10,15,896.5,111.5,2.95,24.9,781.0,528.04,392.77
2018,9,11,10,30,903.0,114.0,3.0,25.5,809.0,587.55,439.59
2018,9,11,10,45,906.0,116.0,3.1,26.1,829.0,643.31,482.24
2018,9,11,11,0,909.0,118.0,3.2,26.7,849.0,697.15,522.15
2018,9,11,11,15,912.0,119.0,3.3,27.1,862.5,748.01,559.25
2018,9,11,11,30,915.0,120.0,3.4,27.5,876.0,796.51,593.79
2018,9,11,11,45,916.0,120.0,3.55,27.9,880.5,839.98,623.03
2018,9,11,12,0,917.0,120.0,3.7,28.3,885.0,880.49,649.76
2018,9,11,12,15,925.5,115.0,3.8,28.55,885.0,919.61,675.58
2018,9,11,12,30,934.0,110.0,3.9,28.8,885.0,955.67,699.28
2018,9,11,12,45,944.0,103.0,4.0,29.05,877.0,987.79,720.37
2018,9,11,13,0,954.0,96.0,4.1,29.3,869.0,1016.31,739.15
2018,9,11,13,15,951.0,94.5,4.2,29.25,850.0,1034.33,752.08
2018,9,11,13,30,948.0,93.0,4.3,29.2,831.0,1048.2,762.54
2018,9,11,13,45,943.0,91.0,4.4,29.1,804.5,1055.31,768.95
2018,9,11,14,0,938.0,89.0,4.5,29.0,778.0,1058.16,772.81
2018,9,11,14,15,930.5,87.0,4.6,28.65,744.5,1054.25,773.22
2018,9,11,14,30,923.0,85.0,4.7,28.3,711.0,1046.16,771.28
2018,9,11,14,45,913.0,82.0,4.8,27.9,671.0,1030.27,764.61
2018,9,11,15,0,903.0,79.0,4.9,27.5,631.0,1010.42,755.34
2018,9,11,15,15,887.0,77.0,4.9,27.5,586.0,982.16,738.3
2018,9,11,15,30,871.0,75.0,4.9,27.5,541.0,950.57,718.98
2018,9,11,15,45,851.0,71.5,5.05,26.2,491.5,910.21,698.08
2018,9,11,16,0,831.0,68.0,5.2,24.9,442.0,877.61,681.93
2018,9,11,16,15,803.0,64.0,5.2,23.95,390.0,823.98,647.92
2018,9,11,16,30,775.0,60.0,5.2,23.0,338.0,768.88,611.65
2018,9,11,16,45,732.0,55.5,5.15,22.1,284.5,699.75,562.79
2018,9,11,17,0,689.0,51.0,5.1,21.2,231.0,631.12,511.93
2018,9,11,17,15,618.5,45.5,4.95,20.2,179.5,541.96,441.93
2018,9,11,17,30,548.0,40.0,4.8,19.2,128.0,456.42,370.94
2018,9,11,17,45,401.5,31.5,4.6,18.2,83.0,333.21,261.89
2018,9,11,18,0,255.0,23.0,4.4,17.2,38.0,202.69,71.63
2018,9,11,18,15,127.5,11.5,4.35,16.65,19.0,76.95,0.0
2018,9,11,18,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,5,45,25.5,7.0,3.0,11.7,8.0,0.0,0.0
2018,9,12,6,0,51.0,14.0,3.1,11.9,16.0,11.02,0.0
2018,9,12,6,15,80.5,31.5,3.25,12.55,40.0,23.42,12.78
2018,9,12,6,30,110.0,49.0,3.4,13.2,64.0,35.93,25.72
2018,9,12,6,45,208.5,63.0,3.5,13.8,107.0,46.5,35.63
2018,9,12,7,0,307.0,77.0,3.6,14.4,150.0,56.32,44.61
2018,9,12,7,15,221.0,101.5,3.6,15.05,160.5,72.18,58.69
2018,9,12,7,30,135.0,126.0,3.6,15.7,171.0,88.15,72.55
2018,9,12,7,45,181.0,147.5,3.6,16.3,218.5,102.25,84.52
2018,9,12,8,0,227.0,169.0,3.6,16.9,266.0,112.73,93.13
2018,9,12,8,15,434.5,150.0,3.55,17.65,363.5,101.63,82.98
2018,9,12,8,30,642.0,131.0,3.5,18.4,461.0,102.72,73.57
2018,9,12,8,45,727.0,118.0,3.45,19.1,524.0,150.12,90.17
2018,9,12,9,0,812.0,105.0,3.4,19.8,587.0,212.67,131.84
2018,9,12,9,15,775.5,125.0,3.45,20.5,610.5,275.93,185.86
2018,9,12,9,30,739.0,145.0,3.5,21.2,634.0,330.34,234.56
2018,9,12,9,45,815.5,125.5,3.5,21.9,691.0,397.36,289.77
2018,9,12,10,0,892.0,106.0,3.5,22.6,748.0,468.28,347.71
2018,9,12,10,15,811.5,143.5,3.6,23.0,745.0,516.77,389.34
2018,9,12,10,30,731.0,181.0,3.7,23.4,742.0,555.6,421.5
2018,9,12,10,45,554.5,254.0,3.8,23.8,686.0,553.39,421.14
2018,9,12,11,0,378.0,327.0,3.9,24.2,630.0,526.36,400.72
2018,9,12,11,15,480.5,300.5,4.0,24.4,692.0,612.43,465.59
2018,9,12,11,30,583.0,274.0,4.1,24.6,754.0,696.65,527.95
2018,9,12,11,45,637.0,252.5,4.2,24.75,779.5,756.97,572.06
2018,9,12,12,0,691.0,231.0,4.3,24.9,805.0,815.93,614.91
2018,9,12,12,15,650.0,248.5,4.4,24.95,787.0,828.09,623.19
2018,9,12,12,30,609.0,266.0,4.5,25.0,769.0,834.62,627.74
2018,9,12,12,45,637.5,248.5,4.55,25.0,768.5,869.78,653.83
2018,9,12,13,0,666.0,231.0,4.6,25.0,768.0,902.62,678.1
2018,9,12,13,15,649.5,229.5,4.7,24.85,743.0,904.36,680.85
2018,9,12,13,30,633.0,228.0,4.8,24.7,718.0,902.23,681.17
2018,9,12,13,45,562.0,244.5,4.85,24.55,669.0,852.39,646.91
2018,9,12,14,0,491.0,261.0,4.9,24.4,620.0,806.79,615.15
2018,9,12,14,15,395.5,276.0,4.9,24.05,556.5,707.61,544.72
2018,9,12,14,30,300.0,291.0,4.9,23.7,493.0,631.98,489.29
2018,9,12,14,45,287.5,274.5,4.95,23.3,459.0,603.78,470.81
2018,9,12,15,0,275.0,258.0,5.0,22.9,425.0,574.05,450.76
2018,9,12,15,15,274.0,237.0,5.0,22.9,393.0,549.02,433.6
2018,9,12,15,30,273.0,216.0,5.0,22.9,361.0,522.34,415.04
2018,9,12,15,45,241.0,197.5,5.0,21.65,316.5,467.85,375.86
2018,9,12,16,0,209.0,179.0,5.0,20.4,272.0,392.35,319.38
2018,9,12,16,15,212.0,156.5,4.95,19.7,241.0,386.13,316.35
2018,9,12,16,30,215.0,134.0,4.9,19.0,210.0,357.19,294.94
2018,9,12,16,45,167.5,115.0,4.85,18.35,168.5,272.39,226.08
2018,9,12,17,0,120.0,96.0,4.8,17.7,127.0,209.7,173.45
2018,9,12,17,15,84.5,75.5,4.65,17.1,95.0,156.96,128.16
2018,9,12,17,30,49.0,55.0,4.5,16.5,63.0,94.05,73.81
2018,9,12,17,45,32.5,36.0,4.35,15.95,40.5,61.53,44.23
2018,9,12,18,0,16.0,17.0,4.2,15.4,18.0,25.22,0.0
2018,9,12,18,15,8.0,8.5,4.1,15.1,9.0,10.95,0.0
2018,9,12,18,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,13,5,45,10.5,6.0,3.05,12.15,6.5,0.0,0.0
2018,9,13,6,0,21.0,12.0,3.2,12.4,13.0,9.44,0.0
2018,9,13,6,15,46.5,29.5,3.35,12.95,35.0,22.06,11.33
2018,9,13,6,30,72.0,47.0,3.5,13.5,57.0,34.65,24.52
2018,9,13,6,45,182.0,61.5,3.65,14.05,101.0,45.28,34.48
2018,9,13,7,0,292.0,76.0,3.8,14.6,145.0,55.51,43.84
2018,9,13,7,15,356.5,88.5,3.8,15.25,193.0,64.31,51.67
2018,9,13,7,30,421.0,101.0,3.8,15.9,241.0,73.0,59.18
2018,9,13,7,45,602.5,84.5,3.8,16.5,321.5,65.46,52.29
2018,9,13,8,0,784.0,68.0,3.8,17.1,402.0,61.26,48.32
2018,9,13,8,15,788.5,76.5,3.75,17.75,446.5,67.29,53.28
2018,9,13,8,30,793.0,85.0,3.7,18.4,491.0,84.89,56.22
2018,9,13,8,45,831.5,82.5,3.65,19.05,542.0,143.2,80.28
2018,9,13,9,0,870.0,80.0,3.6,19.7,593.0,211.42,128.54
2018,9,13,9,15,881.0,82.5,3.55,20.25,633.0,274.9,181.58
2018,9,13,9,30,892.0,85.0,3.5,20.8,673.0,338.86,237.46
2018,9,13,9,45,899.5,88.5,3.5,21.35,707.5,402.57,293.12
2018,9,13,10,0,907.0,92.0,3.5,21.9,742.0,465.86,347.11
2018,9,13,10,15,914.0,93.0,3.5,22.3,769.5,526.16,397.37
2018,9,13,10,30,921.0,94.0,3.5,22.7,797.0,585.39,445.08
2018,9,13,10,45,926.0,95.0,3.5,23.1,818.0,642.1,489.31
2018,9,13,11,0,931.0,96.0,3.5,23.5,839.0,697.01,530.8
2018,9,13,11,15,934.0,96.5,3.55,23.7,852.0,748.04,568.93
2018,9,13,11,30,937.0,97.0,3.6,23.9,865.0,796.62,603.83
2018,9,13,11,45,938.0,97.0,3.7,24.1,869.5,840.47,633.74
2018,9,13,12,0,939.0,97.0,3.8,24.3,874.0,881.27,661.41
2018,9,13,12,15,940.5,95.5,3.9,24.35,871.0,917.78,686.46
2018,9,13,12,30,942.0,94.0,4.0,24.4,868.0,950.86,709.2
2018,9,13,12,45,942.0,92.5,4.1,24.45,857.5,978.96,728.64
2018,9,13,13,0,942.0,91.0,4.2,24.5,847.0,1003.26,745.64
2018,9,13,13,15,938.5,90.0,4.3,24.45,828.0,1020.78,758.56
2018,9,13,13,30,935.0,89.0,4.4,24.4,809.0,1034.2,768.95
2018,9,13,13,45,887.5,105.0,4.45,24.3,770.0,1018.34,759.79
2018,9,13,14,0,840.0,121.0,4.5,24.2,731.0,1012.18,757.47
2018,9,13,14,15,715.5,160.0,4.55,23.95,663.0,943.65,713.26
2018,9,13,14,30,591.0,199.0,4.6,23.7,595.0,860.67,658.33
2018,9,13,14,45,539.0,201.0,4.65,23.5,545.5,800.99,618.21
2018,9,13,15,0,487.0,203.0,4.7,23.3,496.0,748.87,582.31
2018,9,13,15,15,547.5,168.5,4.7,23.3,474.5,764.89,597.45
2018,9,13,15,30,608.0,134.0,4.7,23.3,453.0,787.07,615.25
2018,9,13,15,45,707.0,101.0,4.65,22.5,438.0,829.37,649.4
2018,9,13,16,0,806.0,68.0,4.6,21.7,423.0,855.9,672.13
2018,9,13,16,15,682.0,78.5,4.5,21.15,353.0,741.11,590.57
2018,9,13,16,30,558.0,89.0,4.4,20.6,283.0,625.67,506.24
2018,9,13,16,45,547.5,74.5,4.3,20.05,239.0,578.84,471.94
2018,9,13,17,0,537.0,60.0,4.2,19.5,195.0,530.49,434.46
2018,9,13,17,15,503.5,50.5,3.85,18.7,153.5,470.48,385.4
2018,9,13,17,30,470.0,41.0,3.5,17.9,112.0,412.03,333.86
2018,9,13,17,45,337.0,31.0,3.2,17.15,71.5,291.95,224.53
2018,9,13,18,0,204.0,21.0,2.9,16.4,31.0,166.05,0.0
2018,9,13,18,15,102.0,10.5,2.8,15.9,15.5,62.61,0.0
2018,9,13,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,14,5,45,1.0,5.0,1.7,10.3,5.0,0.0,0.0
2018,9,14,6,0,2.0,10.0,1.8,10.7,10.0,7.87,0.0
2018,9,14,6,15,19.0,27.0,2.0,11.45,29.5,20.3,9.69
2018,9,14,6,30,36.0,44.0,2.2,12.2,49.0,32.62,22.85
2018,9,14,6,45,86.5,62.0,2.45,12.9,80.5,45.42,34.76
2018,9,14,7,0,137.0,80.0,2.7,13.6,112.0,58.28,46.47
2018,9,14,7,15,215.5,97.5,2.6,14.2,162.0,69.59,56.57
2018,9,14,7,30,294.0,115.0,2.5,14.8,212.0,81.8,67.2
2018,9,14,7,45,322.0,134.0,2.45,15.4,256.5,93.98,77.57
2018,9,14,8,0,350.0,153.0,2.4,16.0,301.0,105.81,87.43
2018,9,14,8,15,380.5,168.0,2.35,16.7,346.5,111.54,91.83
2018,9,14,8,30,411.0,183.0,2.3,17.4,392.0,128.41,95.7
2018,9,14,8,45,489.0,178.5,2.2,18.05,449.5,167.89,113.31
2018,9,14,9,0,567.0,174.0,2.1,18.7,507.0,216.94,146.03
2018,9,14,9,15,694.5,143.0,2.05,19.5,579.0,269.83,184.55
2018,9,14,9,30,822.0,112.0,2.0,20.3,651.0,337.98,238.15
2018,9,14,9,45,811.5,124.0,1.95,21.1,679.5,399.2,290.59
2018,9,14,10,0,801.0,136.0,1.9,21.9,708.0,458.17,339.52
2018,9,14,10,15,869.5,113.0,1.9,22.55,755.5,522.99,390.84
2018,9,14,10,30,938.0,90.0,1.9,23.2,803.0,593.45,444.91
2018,9,14,10,45,926.0,99.0,1.9,23.85,818.5,647.79,485.52
2018,9,14,11,0,914.0,108.0,1.9,24.5,834.0,698.69,522.15
2018,9,14,11,15,913.0,110.0,2.0,24.9,845.0,747.62,557.54
2018,9,14,11,30,912.0,112.0,2.1,25.3,856.0,793.81,590.03
2018,9,14,11,45,926.5,105.5,2.15,25.7,865.0,841.5,620.9
2018,9,14,12,0,941.0,99.0,2.2,26.1,874.0,886.92,649.93
2018,9,14,12,15,946.5,95.5,2.3,26.3,872.0,924.97,674.88
2018,9,14,12,30,952.0,92.0,2.4,26.5,870.0,959.73,697.7
2018,9,14,12,45,948.5,92.0,2.5,26.75,858.5,986.31,715.13
2018,9,14,13,0,945.0,92.0,2.6,27.0,847.0,1008.94,730.16
2018,9,14,13,15,940.0,91.5,2.75,27.0,827.0,1025.54,742.67
2018,9,14,13,30,935.0,91.0,2.9,27.0,807.0,1038.0,752.71
2018,9,14,13,45,921.5,92.0,3.0,27.05,777.5,1039.47,755.26
2018,9,14,14,0,908.0,93.0,3.1,27.1,748.0,1036.71,755.33
2018,9,14,14,15,879.5,97.0,3.2,26.9,707.5,1018.1,745.99
2018,9,14,14,30,851.0,101.0,3.3,26.7,667.0,1009.05,743.09
2018,9,14,14,45,847.0,94.0,3.45,26.5,629.0,981.47,728.25
2018,9,14,15,0,843.0,87.0,3.6,26.3,591.0,963.34,719.73
2018,9,14,15,15,802.0,88.5,3.6,26.3,538.5,927.58,697.6
2018,9,14,15,30,761.0,90.0,3.6,26.3,486.0,876.95,665.15
2018,9,14,15,45,744.5,84.0,3.75,25.45,440.5,838.47,643.68
2018,9,14,16,0,728.0,78.0,3.9,24.6,395.0,797.48,619.6
2018,9,14,16,15,727.5,70.5,3.9,23.95,354.0,766.68,600.98
2018,9,14,16,30,727.0,63.0,3.9,23.3,313.0,732.88,579.3
2018,9,14,16,45,672.5,58.5,3.9,22.6,259.5,655.64,524.05
2018,9,14,17,0,618.0,54.0,3.9,21.9,206.0,586.06,472.09
2018,9,14,17,15,540.0,47.0,3.85,21.05,156.5,493.13,398.95
2018,9,14,17,30,462.0,40.0,3.8,20.2,107.0,405.56,325.35
2018,9,14,17,45,313.5,30.0,3.7,19.35,67.0,276.13,207.37
2018,9,14,18,0,165.0,20.0,3.6,18.5,27.0,141.7,0.0
2018,9,14,18,15,82.5,10.0,3.55,18.0,13.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,5,45,30.5,5.0,3.65,11.6,6.0,0.0,0.0
2018,9,15,6,0,61.0,10.0,3.8,11.8,12.0,7.87,0.0
2018,9,15,6,15,263.5,22.5,3.95,12.35,53.5,18.46,7.8
2018,9,15,6,30,466.0,35.0,4.1,12.9,95.0,29.28,19.8
2018,9,15,6,45,417.0,45.5,4.25,13.4,117.5,36.96,27.16
2018,9,15,7,0,368.0,56.0,4.4,13.9,140.0,44.02,33.72
2018,9,15,7,15,262.5,88.5,4.4,14.5,156.0,64.5,51.99
2018,9,15,7,30,157.0,121.0,4.4,15.1,172.0,85.37,70.31
2018,9,15,7,45,364.5,114.5,4.4,15.65,260.0,80.33,65.58
2018,9,15,8,0,572.0,108.0,4.4,16.2,348.0,80.52,65.41
2018,9,15,8,15,714.5,89.5,4.4,16.8,426.5,69.5,55.43
2018,9,15,8,30,857.0,71.0,4.4,17.4,505.0,88.49,55.98
2018,9,15,8,45,875.0,73.5,4.35,18.0,551.0,151.67,85.18
2018,9,15,9,0,893.0,76.0,4.3,18.6,597.0,216.69,132.63
2018,9,15,9,15,903.5,79.0,4.3,19.15,638.0,281.93,187.93
2018,9,15,9,30,914.0,82.0,4.3,19.7,679.0,347.58,245.87
2018,9,15,9,45,920.5,85.0,4.3,20.2,713.0,411.91,302.7
2018,9,15,10,0,927.0,88.0,4.3,20.7,747.0,475.63,357.67
2018,9,15,10,15,936.0,89.5,4.35,21.1,776.5,538.45,410.44
2018,9,15,10,30,945.0,91.0,4.4,21.5,806.0,600.38,460.8
2018,9,15,10,45,951.5,90.5,4.4,21.9,827.0,657.91,506.16
2018,9,15,11,0,958.0,90.0,4.4,22.3,848.0,713.66,548.77
2018,9,15,11,15,961.0,90.5,4.5,22.5,861.0,765.85,588.52
2018,9,15,11,30,964.0,91.0,4.6,22.7,874.0,815.49,624.52
2018,9,15,11,45,966.0,91.0,4.65,22.85,879.0,861.07,656.03
2018,9,15,12,0,968.0,91.0,4.7,23.0,884.0,903.58,685.22
2018,9,15,12,15,967.5,90.5,4.75,23.05,880.5,940.14,710.48
2018,9,15,12,30,967.0,90.0,4.8,23.1,877.0,973.07,733.26
2018,9,15,12,45,965.0,89.5,4.85,23.15,865.5,1000.83,752.58
2018,9,15,13,0,963.0,89.0,4.9,23.2,854.0,1024.63,769.32
2018,9,15,13,15,958.5,88.0,4.95,23.1,834.0,1041.38,781.91
2018,9,15,13,30,954.0,87.0,5.0,23.0,814.0,1053.91,791.87
2018,9,15,13,45,947.5,86.0,5.0,22.9,787.0,1060.19,797.37
2018,9,15,14,0,941.0,85.0,5.0,22.8,760.0,1062.2,800.23
2018,9,15,14,15,932.5,83.0,5.0,22.6,725.5,1056.77,798.57
2018,9,15,14,30,924.0,81.0,5.0,22.4,691.0,1047.16,794.28
2018,9,15,14,45,913.0,79.0,5.0,22.15,651.5,1030.96,785.8
2018,9,15,15,0,902.0,77.0,5.0,21.9,612.0,1010.89,774.77
2018,9,15,15,15,885.0,75.0,5.0,21.9,566.5,981.21,756.32
2018,9,15,15,30,868.0,73.0,5.0,21.9,521.0,948.29,735.54
2018,9,15,15,45,846.0,69.5,4.95,21.15,471.0,905.69,709.4
2018,9,15,16,0,824.0,66.0,4.9,20.4,421.0,870.97,688.47
2018,9,15,16,15,793.0,62.5,4.85,19.85,369.0,815.17,650.81
2018,9,15,16,30,762.0,59.0,4.8,19.3,317.0,758.12,611.04
2018,9,15,16,45,716.5,54.0,4.75,18.75,264.0,686.4,558.33
2018,9,15,17,0,671.0,49.0,4.7,18.2,211.0,615.45,503.64
2018,9,15,17,15,581.5,44.0,4.5,17.45,159.5,513.19,421.0
2018,9,15,17,30,492.0,39.0,4.3,16.7,108.0,425.21,345.06
2018,9,15,17,45,343.5,28.5,4.05,16.0,67.0,294.01,218.82
2018,9,15,18,0,195.0,18.0,3.8,15.3,26.0,127.88,0.0
2018,9,15,18,15,97.5,9.0,3.7,14.8,13.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,5,45,85.5,7.0,1.65,9.65,9.5,0.0,0.0
2018,9,16,6,0,171.0,14.0,1.7,10.1,19.0,11.02,0.0
2018,9,16,6,15,326.5,24.0,2.0,11.0,57.0,19.96,8.42
2018,9,16,6,30,482.0,34.0,2.3,11.9,95.0,28.57,19.23
2018,9,16,6,45,572.5,40.0,2.55,12.75,145.5,36.66,26.96
2018,9,16,7,0,663.0,46.0,2.8,13.6,196.0,42.46,32.37
2018,9,16,7,15,713.5,50.0,2.75,14.3,249.0,46.34,35.88
2018,9,16,7,30,764.0,54.0,2.7,15.0,302.0,50.29,39.3
2018,9,16,7,45,797.5,58.0,2.65,15.65,355.0,54.02,42.41
2018,9,16,8,0,831.0,62.0,2.6,16.3,408.0,63.68,50.65
2018,9,16,8,15,854.5,64.0,2.55,16.95,458.0,66.41,52.72
2018,9,16,8,30,878.0,66.0,2.5,17.6,508.0,87.96,53.92
2018,9,16,8,45,895.0,68.5,2.45,18.3,554.5,152.35,84.33
2018,9,16,9,0,912.0,71.0,2.4,19.0,601.0,218.45,132.63
2018,9,16,9,15,924.0,73.0,2.35,19.55,642.0,284.44,188.16
2018,9,16,9,30,936.0,75.0,2.3,20.1,683.0,350.97,246.14
2018,9,16,9,45,945.5,76.0,2.3,20.7,718.0,416.03,302.61
2018,9,16,10,0,955.0,77.0,2.3,21.3,753.0,480.74,357.22
2018,9,16,10,15,961.5,79.0,2.3,21.8,781.5,544.23,409.11
2018,9,16,10,30,968.0,81.0,2.3,22.3,810.0,606.5,458.09
2018,9,16,10,45,972.5,81.5,2.35,22.8,830.5,664.74,502.63
2018,9,16,11,0,977.0,82.0,2.4,23.3,851.0,720.98,544.23
2018,9,16,11,15,979.5,82.0,2.4,23.7,863.5,773.09,581.6
2018,9,16,11,30,982.0,82.0,2.4,24.1,876.0,822.51,614.56
2018,9,16,11,45,983.0,82.5,2.45,24.45,881.0,868.33,644.37
2018,9,16,12,0,984.0,83.0,2.5,24.8,886.0,910.95,671.8
2018,9,16,12,15,982.0,84.0,2.55,25.05,882.0,948.07,695.71
2018,9,16,12,30,980.0,85.0,2.6,25.3,878.0,981.47,717.14
2018,9,16,12,45,975.5,85.5,2.7,25.55,865.5,1008.14,734.7
2018,9,16,13,0,971.0,86.0,2.8,25.8,853.0,1030.72,749.74
2018,9,16,13,15,966.5,85.0,2.85,25.85,833.0,1047.47,761.3
2018,9,16,13,30,962.0,84.0,2.9,25.9,813.0,1059.96,770.33
2018,9,16,13,45,955.5,83.0,3.0,25.95,785.5,1066.17,776.01
2018,9,16,14,0,949.0,82.0,3.1,26.0,758.0,1068.08,779.15
2018,9,16,14,15,939.5,80.5,3.2,25.85,723.5,1062.08,777.99
2018,9,16,14,30,930.0,79.0,3.3,25.7,689.0,1051.9,774.29
2018,9,16,14,45,917.0,78.0,3.4,25.55,648.5,1034.75,766.13
2018,9,16,15,0,904.0,77.0,3.5,25.4,608.0,1013.79,755.51
2018,9,16,15,15,887.0,74.5,3.5,25.4,562.0,983.34,737.35
2018,9,16,15,30,870.0,72.0,3.5,25.4,516.0,949.63,716.92
2018,9,16,15,45,846.5,69.0,3.7,24.6,466.0,906.12,692.89
2018,9,16,16,0,823.0,66.0,3.9,23.8,416.0,870.58,673.62
2018,9,16,16,15,789.5,62.5,3.95,23.1,363.5,812.48,636.23
2018,9,16,16,30,756.0,59.0,4.0,22.4,311.0,753.31,596.64
2018,9,16,16,45,706.5,54.0,4.0,21.7,257.5,678.44,543.12
2018,9,16,17,0,657.0,49.0,4.0,21.0,204.0,604.64,487.57
2018,9,16,17,15,577.0,43.0,3.85,20.05,154.0,508.76,411.5
2018,9,16,17,30,497.0,37.0,3.7,19.1,104.0,426.5,341.12
2018,9,16,17,45,337.0,27.0,3.55,18.1,63.5,287.39,205.04
2018,9,16,18,0,177.0,17.0,3.4,17.1,23.0,116.57,0.0
2018,9,16,18,15,88.5,8.5,3.3,16.55,11.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,17,5,45,66.0,6.0,1.9,10.7,7.5,0.0,0.0
2018,9,17,6,0,132.0,12.0,2.0,11.1,15.0,9.44,0.0
2018,9,17,6,15,300.0,22.5,2.25,11.85,53.0,18.63,6.79
2018,9,17,6,30,468.0,33.0,2.5,12.6,91.0,27.69,18.34
2018,9,17,6,45,471.0,40.5,2.8,13.35,122.5,33.45,24.02
2018,9,17,7,0,474.0,48.0,3.1,14.1,154.0,38.96,29.18
2018,9,17,7,15,400.0,70.5,3.05,14.75,176.0,52.87,41.61
2018,9,17,7,30,326.0,93.0,3.0,15.4,198.0,66.57,53.64
2018,9,17,7,45,491.0,91.5,2.95,16.0,279.5,68.97,55.51
2018,9,17,8,0,656.0,90.0,2.9,16.6,361.0,69.58,55.75
2018,9,17,8,15,739.5,84.5,2.9,17.2,425.5,72.21,57.73
2018,9,17,8,30,823.0,79.0,2.9,17.8,490.0,90.0,55.3
2018,9,17,8,45,861.0,76.0,2.85,18.45,541.0,156.08,88.4
2018,9,17,9,0,899.0,73.0,2.8,19.1,592.0,219.83,134.47
2018,9,17,9,15,908.5,76.0,2.8,19.7,632.0,285.23,189.84
2018,9,17,9,30,918.0,79.0,2.8,20.3,672.0,350.89,247.32
2018,9,17,9,45,922.0,83.0,2.8,20.9,705.5,415.33,303.49
2018,9,17,10,0,926.0,87.0,2.8,21.5,739.0,478.88,357.35
2018,9,17,10,15,933.0,88.5,2.85,22.05,767.0,540.65,408.14
2018,9,17,10,30,940.0,90.0,2.9,22.6,795.0,601.29,456.26
2018,9,17,10,45,945.5,90.5,2.95,23.15,815.5,658.76,500.42
2018,9,17,11,0,951.0,91.0,3.0,23.7,836.0,714.39,541.79
2018,9,17,11,15,954.0,91.0,3.1,24.05,848.5,765.72,579.58
2018,9,17,11,30,957.0,91.0,3.2,24.4,861.0,814.47,613.48
2018,9,17,11,45,958.0,91.5,3.3,24.75,865.5,859.34,643.4
2018,9,17,12,0,959.0,92.0,3.4,25.1,870.0,901.07,671.01
2018,9,17,12,15,957.0,92.5,3.55,25.2,866.0,936.89,695.51
2018,9,17,12,30,955.0,93.0,3.7,25.3,862.0,969.04,717.6
2018,9,17,12,45,951.5,93.5,3.85,25.4,850.5,996.01,736.33
2018,9,17,13,0,948.0,94.0,4.0,25.5,839.0,1019.02,752.57
2018,9,17,13,15,944.5,92.5,4.1,25.4,819.5,1035.81,765.13
2018,9,17,13,30,941.0,91.0,4.2,25.3,800.0,1048.45,775.16
2018,9,17,13,45,935.0,89.5,4.35,25.2,773.0,1054.39,781.29
2018,9,17,14,0,929.0,88.0,4.5,25.1,746.0,1056.1,784.83
2018,9,17,14,15,920.0,86.5,4.55,24.75,712.0,1050.58,783.9
2018,9,17,14,30,911.0,85.0,4.6,24.4,678.0,1040.95,780.66
2018,9,17,14,45,899.0,82.5,4.7,24.1,637.5,1023.08,772.27
2018,9,17,15,0,887.0,80.0,4.8,23.8,597.0,1001.39,761.31
2018,9,17,15,15,869.5,77.5,4.8,23.8,551.5,970.67,742.31
2018,9,17,15,30,852.0,75.0,4.8,23.8,506.0,936.76,721.03
2018,9,17,15,45,830.0,71.0,4.85,22.65,456.5,904.63,704.35
2018,9,17,16,0,808.0,67.0,4.9,21.5,407.0,858.59,676.99
2018,9,17,16,15,776.0,63.5,4.85,20.75,355.5,802.17,639.36
2018,9,17,16,30,744.0,60.0,4.8,20.0,304.0,744.61,599.49
2018,9,17,16,45,693.5,55.0,4.75,19.2,251.0,669.21,544.17
2018,9,17,17,0,643.0,50.0,4.7,18.4,198.0,594.92,486.84
2018,9,17,17,15,553.5,44.0,4.5,17.55,148.0,500.03,409.41
2018,9,17,17,30,464.0,38.0,4.3,16.7,98.0,405.06,326.78
2018,9,17,17,45,295.0,26.0,4.1,15.85,58.0,256.81,176.21
2018,9,17,18,0,126.0,14.0,3.9,15.0,18.0,84.46,0.0
2018,9,17,18,15,63.0,7.0,3.75,14.55,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,5,45,62.5,6.5,1.95,10.25,8.0,0.0,0.0
2018,9,18,6,0,125.0,13.0,2.0,10.5,16.0,10.23,0.0
2018,9,18,6,15,276.5,25.0,2.25,11.15,52.0,20.74,7.33
2018,9,18,6,30,428.0,37.0,2.5,11.8,88.0,30.82,21.05
2018,9,18,6,45,488.5,45.5,2.7,12.45,131.5,37.59,27.76
2018,9,18,7,0,549.0,54.0,2.9,13.1,175.0,44.32,34.07
2018,9,18,7,15,605.0,61.5,2.85,13.7,227.0,50.2,39.41
2018,9,18,7,30,661.0,69.0,2.8,14.3,279.0,56.04,44.53
2018,9,18,7,45,725.0,69.5,2.75,14.9,336.5,61.65,49.31
2018,9,18,8,0,789.0,70.0,2.7,15.5,394.0,62.86,50.11
2018,9,18,8,15,815.0,73.0,2.65,16.15,444.0,65.39,52.02
2018,9,18,8,30,841.0,76.0,2.6,16.8,494.0,90.77,54.73
2018,9,18,8,45,860.0,78.5,2.5,17.45,540.0,159.8,91.49
2018,9,18,9,0,879.0,81.0,2.4,18.1,586.0,224.33,139.43
2018,9,18,9,15,892.5,83.0,2.4,18.75,626.5,288.86,194.0
2018,9,18,9,30,906.0,85.0,2.4,19.4,667.0,354.12,250.91
2018,9,18,9,45,915.5,86.5,2.4,20.05,701.5,417.97,306.29
2018,9,18,10,0,925.0,88.0,2.4,20.7,736.0,481.5,359.85
2018,9,18,10,15,932.5,89.0,2.45,21.2,764.0,543.05,410.41
2018,9,18,10,30,940.0,90.0,2.5,21.7,792.0,603.5,458.34
2018,9,18,10,45,945.5,90.0,2.5,22.25,812.0,660.5,501.8
2018,9,18,11,0,951.0,90.0,2.5,22.8,832.0,715.64,542.4
2018,9,18,11,15,953.5,91.0,2.5,23.25,844.5,767.48,579.56
2018,9,18,11,30,956.0,92.0,2.5,23.7,857.0,816.73,612.6
2018,9,18,11,45,957.0,92.0,2.55,24.15,861.5,861.03,641.31
2018,9,18,12,0,958.0,92.0,2.6,24.6,866.0,902.17,667.67
2018,9,18,12,15,955.5,92.5,2.65,24.85,861.5,937.44,690.51
2018,9,18,12,30,953.0,93.0,2.7,25.1,857.0,969.01,710.9
2018,9,18,12,45,948.5,93.5,2.75,25.4,844.5,994.91,727.46
2018,9,18,13,0,944.0,94.0,2.8,25.7,832.0,1016.8,741.53
2018,9,18,13,15,939.5,93.0,2.9,25.8,812.0,1032.98,753.1
2018,9,18,13,30,935.0,92.0,3.0,25.9,792.0,1045.02,762.18
2018,9,18,13,45,928.0,90.5,3.1,26.0,764.5,1049.8,766.77
2018,9,18,14,0,921.0,89.0,3.2,26.1,737.0,1050.36,768.86
2018,9,18,14,15,911.0,87.5,3.3,25.9,702.5,1043.71,767.35
2018,9,18,14,30,901.0,86.0,3.4,25.7,668.0,1033.0,763.36
2018,9,18,14,45,887.0,84.0,3.55,25.55,627.5,1013.69,754.0
2018,9,18,15,0,873.0,82.0,3.7,25.4,587.0,990.68,742.16
2018,9,18,15,15,854.5,79.5,3.7,25.4,541.5,959.12,723.02
2018,9,18,15,30,836.0,77.0,3.7,25.4,496.0,935.95,709.57
2018,9,18,15,45,810.5,74.0,3.9,24.5,446.5,890.65,684.09
2018,9,18,16,0,785.0,71.0,4.1,23.6,397.0,843.09,656.12
2018,9,18,16,15,749.0,67.0,4.15,22.8,345.0,782.97,616.92
2018,9,18,16,30,713.0,63.0,4.2,22.0,293.0,722.0,575.44
2018,9,18,16,45,658.0,57.5,4.25,21.2,240.5,643.2,518.29
2018,9,18,17,0,603.0,52.0,4.3,20.4,188.0,573.07,464.71
2018,9,18,17,15,511.5,45.0,4.3,19.35,139.0,470.75,382.66
2018,9,18,17,30,420.0,38.0,4.3,18.3,90.0,374.82,299.61
2018,9,18,17,45,265.5,26.0,4.3,17.25,53.5,234.9,148.73
2018,9,18,18,0,111.0,14.0,4.3,16.2,17.0,75.7,0.0
2018,9,18,18,15,55.5,7.0,4.2,15.55,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,19,5,45,41.5,6.0,1.25,9.55,7.0,0.0,0.0
2018,9,19,6,0,83.0,12.0,1.3,9.9,14.0,9.44,0.0
2018,9,19,6,15,219.0,25.5,1.55,10.7,47.5,21.05,6.45
2018,9,19,6,30,355.0,39.0,1.8,11.5,81.0,32.18,22.18
2018,9,19,6,45,450.5,48.5,2.05,12.3,129.0,39.78,29.69
2018,9,19,7,0,546.0,58.0,2.3,13.1,177.0,47.46,36.85
2018,9,19,7,15,607.0,64.5,2.15,13.8,229.5,52.52,41.46
2018,9,19,7,30,668.0,71.0,2.0,14.5,282.0,57.62,45.9
2018,9,19,7,45,709.0,76.0,1.85,15.15,334.5,61.37,49.02
2018,9,19,8,0,750.0,81.0,1.7,15.8,387.0,70.45,56.72
2018,9,19,8,15,778.5,85.0,1.6,16.65,437.0,73.41,58.91
2018,9,19,8,30,807.0,89.0,1.5,17.5,487.0,100.6,62.26
2018,9,19,8,45,828.0,91.5,1.35,18.4,533.0,162.13,93.82
2018,9,19,9,0,849.0,94.0,1.2,19.3,579.0,226.07,140.9
2018,9,19,9,15,864.0,96.5,1.3,20.25,620.0,290.66,194.49
2018,9,19,9,30,879.0,99.0,1.4,21.2,661.0,358.66,252.08
2018,9,19,9,45,889.5,101.0,1.55,22.15,696.0,421.9,305.62
2018,9,19,10,0,900.0,103.0,1.7,23.1,731.0,485.0,357.55
2018,9,19,10,15,908.0,104.5,1.9,24.0,759.0,546.04,406.47
2018,9,19,10,30,916.0,106.0,2.1,24.9,787.0,606.09,452.95
2018,9,19,10,45,921.0,107.0,2.25,25.8,807.0,662.66,495.14
2018,9,19,11,0,926.0,108.0,2.4,26.7,827.0,717.41,534.64
2018,9,19,11,15,929.0,109.0,2.55,27.2,840.0,768.68,571.44
2018,9,19,11,30,932.0,110.0,2.7,27.7,853.0,817.48,604.99
2018,9,19,11,45,933.0,110.0,2.8,28.2,857.0,861.07,633.07
2018,9,19,12,0,934.0,110.0,2.9,28.7,861.0,901.58,658.93
2018,9,19,12,15,933.0,110.0,2.95,29.0,857.0,937.09,681.54
2018,9,19,12,30,932.0,110.0,3.0,29.3,853.0,969.06,701.81
2018,9,19,12,45,929.0,109.0,3.05,29.55,840.5,994.47,718.0
2018,9,19,13,0,926.0,108.0,3.1,29.8,828.0,1015.97,731.78
2018,9,19,13,15,921.0,107.0,3.15,29.9,808.0,1031.52,742.34
2018,9,19,13,30,916.0,106.0,3.2,30.0,788.0,1042.96,750.47
2018,9,19,13,45,908.5,105.0,3.25,30.05,760.5,1047.78,754.72
