Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,14,0,901.0,104.0,3.3,30.1,733.0,1048.47,756.57
2018,9,19,14,15,890.5,101.5,3.3,30.05,698.0,1040.3,752.84
2018,9,19,14,30,880.0,99.0,3.3,30.0,663.0,1028.11,746.74
2018,9,19,14,45,865.5,96.5,3.35,29.9,622.5,1021.09,744.71
2018,9,19,15,0,851.0,94.0,3.4,29.8,582.0,996.92,731.52
2018,9,19,15,15,831.0,91.0,3.4,29.8,536.0,963.13,711.42
2018,9,19,15,30,811.0,88.0,3.4,29.8,490.0,926.21,689.1
2018,9,19,15,45,783.0,84.0,3.4,29.25,439.5,877.64,660.0
2018,9,19,16,0,755.0,80.0,3.4,28.7,389.0,826.92,628.7
2018,9,19,16,15,715.0,75.0,3.1,27.85,336.5,768.93,590.45
2018,9,19,16,30,675.0,70.0,2.8,27.0,284.0,704.73,546.4
2018,9,19,16,45,616.5,63.5,2.5,26.15,232.0,623.6,488.07
2018,9,19,17,0,558.0,57.0,2.2,25.3,180.0,544.65,428.6
2018,9,19,17,15,465.0,48.0,2.15,24.05,131.5,440.24,347.86
2018,9,19,17,30,372.0,39.0,2.1,22.8,83.0,342.48,265.5
2018,9,19,17,45,218.5,25.5,2.1,21.5,48.0,201.39,110.02
2018,9,19,18,0,65.0,12.0,2.1,20.2,13.0,47.31,0.0
2018,9,19,18,15,32.5,6.0,2.25,19.65,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,20,5,45,42.5,5.5,1.8,12.25,6.0,0.0,0.0
2018,9,20,6,0,85.0,11.0,1.8,12.5,12.0,8.65,0.0
2018,9,20,6,15,235.5,24.0,2.0,13.5,46.5,19.85,4.32
2018,9,20,6,30,386.0,37.0,2.2,14.5,81.0,30.69,20.51
2018,9,20,6,45,480.5,45.5,2.35,15.5,129.5,37.59,27.33
2018,9,20,7,0,575.0,54.0,2.5,16.5,178.0,44.62,33.81
2018,9,20,7,15,634.0,61.0,2.5,17.3,231.0,50.2,38.81
2018,9,20,7,30,693.0,68.0,2.5,18.1,284.0,55.78,43.61
2018,9,20,7,45,732.5,72.0,2.5,18.95,336.5,63.75,50.34
2018,9,20,8,0,772.0,76.0,2.5,19.8,389.0,67.09,52.91
2018,9,20,8,15,799.5,80.0,2.45,20.6,439.5,70.19,55.23
2018,9,20,8,30,827.0,84.0,2.4,21.4,490.0,100.04,59.49
2018,9,20,8,45,847.0,87.0,2.35,22.2,536.5,163.14,92.41
2018,9,20,9,0,867.0,90.0,2.3,23.0,583.0,228.5,140.76
2018,9,20,9,15,882.5,92.5,2.25,23.8,624.5,297.81,197.91
2018,9,20,9,30,898.0,95.0,2.2,24.6,666.0,363.72,253.73
2018,9,20,9,45,910.5,96.0,2.15,25.4,701.5,428.05,307.69
2018,9,20,10,0,923.0,97.0,2.1,26.2,737.0,492.4,359.94
2018,9,20,10,15,931.0,98.0,2.05,26.9,765.0,554.26,408.51
2018,9,20,10,30,939.0,99.0,2.0,27.6,793.0,615.06,454.27
2018,9,20,10,45,944.0,100.0,1.95,28.35,813.5,672.73,495.84
2018,9,20,11,0,949.0,101.0,1.9,29.1,834.0,728.5,534.41
2018,9,20,11,15,952.0,101.5,1.9,29.65,846.5,780.27,569.66
2018,9,20,11,30,955.0,102.0,1.9,30.2,859.0,829.47,601.05
2018,9,20,11,45,956.0,102.5,1.9,30.8,863.5,874.3,628.03
2018,9,20,12,0,957.0,103.0,1.9,31.4,868.0,915.98,652.65
2018,9,20,12,15,957.0,102.0,1.9,31.65,864.0,951.98,674.36
2018,9,20,12,30,957.0,101.0,1.9,31.9,860.0,984.36,693.75
2018,9,20,12,45,954.5,100.0,1.9,32.2,847.5,1010.66,709.19
2018,9,20,13,0,952.0,99.0,1.9,32.5,835.0,1032.96,722.25
2018,9,20,13,15,947.0,98.0,1.95,32.6,814.5,1048.74,732.68
2018,9,20,13,30,942.0,97.0,2.0,32.7,794.0,1060.32,740.76
2018,9,20,13,45,934.5,96.0,2.05,32.8,766.0,1065.15,744.94
2018,9,20,14,0,927.0,95.0,2.1,32.9,738.0,1065.76,746.77
2018,9,20,14,15,917.0,93.0,2.1,32.85,703.0,1058.46,743.8
2018,9,20,14,30,907.0,91.0,2.1,32.8,668.0,1047.06,738.54
2018,9,20,14,45,893.5,88.5,2.15,32.7,627.0,1027.53,729.13
2018,9,20,15,0,880.0,86.0,2.2,32.6,586.0,1004.25,717.44
2018,9,20,15,15,860.5,83.0,2.2,32.6,539.5,982.89,706.13
2018,9,20,15,30,841.0,80.0,2.2,32.6,493.0,945.85,684.69
2018,9,20,15,45,815.0,76.5,2.2,32.1,442.5,899.1,658.04
2018,9,20,16,0,789.0,73.0,2.2,31.6,392.0,850.06,629.19
2018,9,20,16,15,751.5,68.5,1.95,30.5,339.5,787.6,589.62
2018,9,20,16,30,714.0,64.0,1.7,29.4,287.0,724.33,548.01
2018,9,20,16,45,657.0,58.0,1.45,28.3,234.0,649.73,496.32
2018,9,20,17,0,600.0,52.0,1.2,27.2,181.0,571.24,438.99
2018,9,20,17,15,500.5,44.0,1.25,26.0,131.5,461.79,357.25
2018,9,20,17,30,401.0,36.0,1.3,24.8,82.0,359.67,272.95
2018,9,20,17,45,238.0,23.0,1.35,23.55,46.5,209.17,91.67
2018,9,20,18,0,75.0,10.0,1.4,22.3,11.0,51.55,0.0
2018,9,20,18,15,37.5,5.0,1.4,21.8,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,5,45,46.5,5.5,1.25,14.2,6.0,0.0,0.0
2018,9,21,6,0,93.0,11.0,1.2,14.3,12.0,8.65,0.0
2018,9,21,6,15,247.5,23.0,1.4,15.35,46.0,19.06,2.32
2018,9,21,6,30,402.0,35.0,1.6,16.4,80.0,29.13,18.92
2018,9,21,6,45,495.0,43.0,1.85,17.45,128.0,35.7,25.43
2018,9,21,7,0,588.0,51.0,2.1,18.5,176.0,42.41,31.58
2018,9,21,7,15,644.0,57.0,2.05,19.3,228.0,47.32,35.96
2018,9,21,7,30,700.0,63.0,2.0,20.1,280.0,56.54,43.91
2018,9,21,7,45,737.5,67.5,1.95,20.95,331.5,60.35,46.99
2018,9,21,8,0,775.0,72.0,1.9,21.8,383.0,64.15,49.96
2018,9,21,8,15,801.5,75.5,1.9,22.75,433.0,66.97,52.0
2018,9,21,8,30,828.0,79.0,1.9,23.7,483.0,98.56,56.73
2018,9,21,8,45,847.0,82.5,1.9,24.65,529.0,161.94,90.25
2018,9,21,9,0,866.0,86.0,1.9,25.6,575.0,227.45,138.5
2018,9,21,9,15,879.5,89.0,1.9,26.5,616.0,296.58,194.99
2018,9,21,9,30,893.0,92.0,1.9,27.4,657.0,362.01,249.74
2018,9,21,9,45,902.5,93.5,1.9,28.3,691.0,425.23,302.13
2018,9,21,10,0,912.0,95.0,1.9,29.2,725.0,488.13,352.55
2018,9,21,10,15,919.0,97.0,1.95,29.8,752.5,549.62,400.62
2018,9,21,10,30,926.0,99.0,2.0,30.4,780.0,610.0,446.09
2018,9,21,10,45,929.5,100.5,2.0,31.05,799.5,666.44,486.82
2018,9,21,11,0,933.0,102.0,2.0,31.7,819.0,720.89,524.67
2018,9,21,11,15,936.0,102.0,2.1,32.05,831.0,771.38,560.02
2018,9,21,11,30,939.0,102.0,2.2,32.4,843.0,819.33,591.76
2018,9,21,11,45,939.5,102.5,2.3,32.7,847.0,863.0,619.66
2018,9,21,12,0,940.0,103.0,2.4,33.0,851.0,903.54,645.39
2018,9,21,12,15,937.5,104.0,2.5,33.1,846.5,938.65,668.12
2018,9,21,12,30,935.0,105.0,2.6,33.2,842.0,970.14,688.58
2018,9,21,12,45,930.0,105.0,2.75,33.3,829.0,994.5,705.07
2018,9,21,13,0,925.0,105.0,2.9,33.4,816.0,1014.88,719.21
2018,9,21,13,15,919.0,104.5,2.95,33.35,795.5,1029.71,729.61
2018,9,21,13,30,913.0,104.0,3.0,33.3,775.0,1040.43,737.64
2018,9,21,13,45,904.5,102.5,3.1,33.25,747.0,1043.4,741.44
2018,9,21,14,0,896.0,101.0,3.2,33.2,719.0,1042.22,742.84
2018,9,21,14,15,884.5,99.5,3.25,32.9,684.0,1033.91,740.26
2018,9,21,14,30,873.0,98.0,3.3,32.6,649.0,1035.01,743.89
2018,9,21,14,45,857.5,95.5,3.4,32.35,608.0,1013.4,733.24
2018,9,21,15,0,842.0,93.0,3.5,32.1,567.0,988.09,720.3
2018,9,21,15,15,822.0,89.5,3.5,32.1,521.0,953.6,699.82
2018,9,21,15,30,802.0,86.0,3.5,32.1,475.0,916.03,677.15
2018,9,21,15,45,773.5,81.5,3.55,31.1,425.0,866.39,648.85
2018,9,21,16,0,745.0,77.0,3.6,30.1,375.0,814.71,618.2
2018,9,21,16,15,705.0,72.5,3.5,29.15,323.5,757.42,581.52
2018,9,21,16,30,665.0,68.0,3.4,28.2,272.0,694.15,538.94
2018,9,21,16,45,606.0,61.0,3.3,27.25,220.5,612.26,480.41
2018,9,21,17,0,547.0,54.0,3.2,26.3,169.0,532.74,420.46
2018,9,21,17,15,446.5,44.5,3.05,25.05,121.0,422.89,333.95
2018,9,21,17,30,346.0,35.0,2.9,23.8,73.0,320.95,245.52
2018,9,21,17,45,210.0,22.0,2.75,22.5,41.5,187.72,53.9
2018,9,21,18,0,74.0,9.0,2.6,21.2,10.0,50.17,0.0
2018,9,21,18,15,37.0,4.5,2.65,20.55,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,5,45,36.0,5.0,1.8,11.3,5.5,0.0,0.0
2018,9,22,6,0,72.0,10.0,1.9,11.5,11.0,7.87,0.0
2018,9,22,6,15,214.0,23.0,2.05,12.15,43.0,19.03,0.48
2018,9,22,6,30,356.0,36.0,2.2,12.8,75.0,29.8,19.68
2018,9,22,6,45,453.5,45.0,2.35,13.45,122.0,37.07,27.05
2018,9,22,7,0,551.0,54.0,2.5,14.1,169.0,44.46,33.98
2018,9,22,7,15,612.0,60.5,2.4,15.0,221.0,49.62,38.66
2018,9,22,7,30,673.0,67.0,2.3,15.9,273.0,54.83,43.18
2018,9,22,7,45,714.0,71.5,2.25,16.8,325.0,63.13,50.26
2018,9,22,8,0,755.0,76.0,2.2,17.7,377.0,66.85,53.18
2018,9,22,8,15,783.5,80.0,2.15,18.7,427.0,69.94,55.47
2018,9,22,8,30,812.0,84.0,2.1,19.7,477.0,103.41,61.11
2018,9,22,8,45,834.0,86.5,2.1,20.65,523.5,165.48,94.94
2018,9,22,9,0,856.0,89.0,2.1,21.6,570.0,230.06,143.43
2018,9,22,9,15,870.0,91.5,2.1,22.6,610.5,294.85,197.51
2018,9,22,9,30,884.0,94.0,2.1,23.6,651.0,362.83,255.05
2018,9,22,9,45,893.5,97.0,2.15,24.55,685.5,426.73,308.8
2018,9,22,10,0,903.0,100.0,2.2,25.5,720.0,490.37,360.65
2018,9,22,10,15,911.0,101.5,2.3,26.3,748.0,551.5,409.13
2018,9,22,10,30,919.0,103.0,2.4,27.1,776.0,611.62,455.09
2018,9,22,10,45,924.5,103.5,2.5,27.9,796.0,668.08,496.84
2018,9,22,11,0,930.0,104.0,2.6,28.7,816.0,722.72,535.91
2018,9,22,11,15,933.0,105.0,2.7,29.25,828.5,773.97,572.02
2018,9,22,11,30,936.0,106.0,2.8,29.8,841.0,822.73,604.45
2018,9,22,11,45,937.5,106.0,2.9,30.4,845.0,866.61,632.25
2018,9,22,12,0,939.0,106.0,3.0,31.0,849.0,907.43,657.81
2018,9,22,12,15,940.5,104.5,3.1,31.2,845.5,943.5,681.23
2018,9,22,12,30,942.0,103.0,3.2,31.4,842.0,976.09,702.4
2018,9,22,12,45,943.0,100.5,3.3,31.6,830.5,1003.54,720.3
2018,9,22,13,0,944.0,98.0,3.4,31.8,819.0,1027.14,735.86
2018,9,22,13,15,938.5,97.0,3.45,31.7,798.5,1042.04,746.55
2018,9,22,13,30,933.0,96.0,3.5,31.6,778.0,1052.76,754.82
2018,9,22,13,45,924.5,95.0,3.6,31.5,749.5,1056.26,759.07
2018,9,22,14,0,916.0,94.0,3.7,31.4,721.0,1055.55,760.87
2018,9,22,14,15,906.0,91.5,3.7,31.15,686.0,1047.4,757.81
2018,9,22,14,30,896.0,89.0,3.7,30.9,651.0,1035.18,752.32
2018,9,22,14,45,881.5,87.0,3.75,30.65,610.0,1015.07,742.17
2018,9,22,15,0,867.0,85.0,3.8,30.4,569.0,1003.75,737.89
2018,9,22,15,15,847.0,82.5,3.8,30.4,523.0,970.06,717.68
2018,9,22,15,30,827.0,80.0,3.8,30.4,477.0,933.24,695.34
2018,9,22,15,45,800.5,76.0,3.7,29.5,427.0,885.49,667.09
2018,9,22,16,0,774.0,72.0,3.6,28.6,377.0,835.56,636.56
2018,9,22,16,15,735.5,67.5,3.45,27.65,325.0,772.49,595.49
2018,9,22,16,30,697.0,63.0,3.3,26.7,273.0,708.72,552.23
2018,9,22,16,45,637.5,56.5,3.1,25.8,220.5,632.27,497.03
2018,9,22,17,0,578.0,50.0,2.9,24.9,168.0,551.94,435.85
2018,9,22,17,15,472.5,42.0,2.8,23.65,120.0,439.13,346.89
2018,9,22,17,30,367.0,34.0,2.7,22.4,72.0,334.26,254.14
2018,9,22,17,45,222.0,22.0,2.55,21.15,41.0,192.04,11.13
2018,9,22,18,0,77.0,10.0,2.4,19.9,10.0,52.7,0.0
2018,9,22,18,15,38.5,5.0,2.55,19.35,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,5,45,40.0,4.5,2.9,12.4,5.0,0.0,0.0
2018,9,23,6,0,80.0,9.0,3.0,12.5,10.0,7.08,0.0
2018,9,23,6,15,231.5,22.0,3.15,13.1,42.5,18.25,0.0
2018,9,23,6,30,383.0,35.0,3.3,13.7,75.0,29.13,18.88
2018,9,23,6,45,481.0,43.0,3.4,14.3,122.5,35.66,25.66
2018,9,23,7,0,579.0,51.0,3.5,14.9,170.0,42.37,31.99
2018,9,23,7,15,637.5,56.5,3.45,15.7,221.5,46.89,36.11
2018,9,23,7,30,696.0,62.0,3.4,16.5,273.0,55.72,43.85
2018,9,23,7,45,735.0,66.0,3.35,17.3,324.5,59.18,46.69
2018,9,23,8,0,774.0,70.0,3.3,18.1,376.0,62.66,49.45
2018,9,23,8,15,801.0,73.5,3.25,18.9,425.5,65.54,51.63
2018,9,23,8,30,828.0,77.0,3.2,19.7,475.0,101.24,58.12
2018,9,23,8,45,847.5,80.0,3.15,20.45,521.0,164.37,93.53
2018,9,23,9,0,867.0,83.0,3.1,21.2,567.0,234.05,146.9
2018,9,23,9,15,882.0,84.5,3.1,22.05,607.5,298.01,200.99
2018,9,23,9,30,897.0,86.0,3.1,22.9,648.0,362.83,256.98
2018,9,23,9,45,908.0,87.5,3.1,23.75,682.5,426.74,311.58
2018,9,23,10,0,919.0,89.0,3.1,24.6,717.0,490.5,364.37
2018,9,23,10,15,927.0,90.0,3.1,25.3,744.5,551.9,413.74
2018,9,23,10,30,935.0,91.0,3.1,26.0,772.0,612.24,460.44
2018,9,23,10,45,940.5,91.5,3.1,26.7,792.0,669.28,503.04
2018,9,23,11,0,946.0,92.0,3.1,27.4,812.0,724.46,542.82
2018,9,23,11,15,949.0,93.0,3.2,27.95,824.5,776.21,579.72
2018,9,23,11,30,952.0,94.0,3.3,28.5,837.0,825.4,612.36
2018,9,23,11,45,953.0,93.5,3.35,29.05,840.5,868.75,639.97
2018,9,23,12,0,954.0,93.0,3.4,29.6,844.0,908.91,665.22
2018,9,23,12,15,954.0,92.5,3.5,29.75,840.0,944.83,688.92
2018,9,23,12,30,954.0,92.0,3.6,29.9,836.0,977.16,710.29
2018,9,23,12,45,952.5,90.5,3.7,30.05,823.5,1003.28,727.66
2018,9,23,13,0,951.0,89.0,3.8,30.2,811.0,1025.44,742.61
2018,9,23,13,15,946.0,88.5,3.9,30.05,791.0,1041.23,754.5
2018,9,23,13,30,941.0,88.0,4.0,29.9,771.0,1052.85,763.92
2018,9,23,13,45,934.0,86.5,4.05,29.75,743.0,1057.1,768.45
2018,9,23,14,0,927.0,85.0,4.1,29.6,715.0,1057.11,770.47
2018,9,23,14,15,905.5,86.5,4.1,29.3,676.5,1041.78,762.81
2018,9,23,14,30,884.0,88.0,4.1,29.0,638.0,1022.51,752.76
2018,9,23,14,45,859.5,87.5,4.1,28.7,593.5,994.08,736.69
2018,9,23,15,0,835.0,87.0,4.1,28.4,549.0,974.79,726.75
2018,9,23,15,15,838.0,79.5,4.1,28.4,510.5,957.78,717.45
2018,9,23,15,30,841.0,72.0,4.1,28.4,472.0,936.77,705.39
2018,9,23,15,45,815.5,68.5,4.0,27.4,422.5,890.25,677.79
2018,9,23,16,0,790.0,65.0,3.9,26.4,373.0,841.52,647.97
2018,9,23,16,15,753.0,61.0,3.75,25.55,321.0,780.03,607.28
2018,9,23,16,30,716.0,57.0,3.6,24.7,269.0,717.83,564.38
2018,9,23,16,45,649.0,52.0,3.45,23.85,216.0,629.51,499.71
2018,9,23,17,0,582.0,47.0,3.3,23.0,163.0,551.25,439.21
2018,9,23,17,15,436.0,40.5,3.05,21.85,113.0,410.77,327.12
2018,9,23,17,30,290.0,34.0,2.8,20.7,63.0,281.16,212.35
2018,9,23,17,45,164.5,20.0,2.6,19.5,34.5,152.53,0.0
2018,9,23,18,0,39.0,6.0,2.4,18.3,6.0,27.43,0.0
2018,9,23,18,15,19.5,3.0,2.4,17.7,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,5,45,45.5,4.5,0.95,10.75,5.0,0.0,0.0
2018,9,24,6,0,91.0,9.0,0.9,11.0,10.0,7.08,0.0
2018,9,24,6,15,255.0,20.5,1.0,11.8,42.5,17.04,0.0
2018,9,24,6,30,419.0,32.0,1.1,12.6,75.0,26.79,16.91
2018,9,24,6,45,519.0,39.0,1.15,13.4,123.5,32.7,23.17
2018,9,24,7,0,619.0,46.0,1.2,14.2,172.0,42.1,31.86
2018,9,24,7,15,678.0,52.0,1.15,15.1,225.5,47.56,36.82
2018,9,24,7,30,737.0,58.0,1.1,16.0,279.0,53.05,41.61
2018,9,24,7,45,774.5,61.5,1.05,16.85,331.5,56.29,44.26
2018,9,24,8,0,812.0,65.0,1.0,17.7,384.0,59.56,46.84
2018,9,24,8,15,836.5,68.5,1.0,18.95,433.5,62.58,49.06
2018,9,24,8,30,861.0,72.0,1.0,20.2,483.0,107.58,61.4
2018,9,24,8,45,879.5,74.0,1.0,21.4,529.0,171.29,96.75
2018,9,24,9,0,898.0,76.0,1.0,22.6,575.0,236.8,145.96
2018,9,24,9,15,911.0,78.5,1.0,23.8,615.5,302.87,200.49
2018,9,24,9,30,924.0,81.0,1.0,25.0,656.0,369.58,256.11
2018,9,24,9,45,933.0,83.0,1.0,26.15,690.5,434.72,309.4
2018,9,24,10,0,942.0,85.0,1.0,27.3,725.0,499.43,360.28
2018,9,24,10,15,949.5,86.0,0.9,28.0,753.0,561.84,407.23
2018,9,24,10,30,957.0,87.0,0.8,28.7,781.0,623.07,450.94
2018,9,24,10,45,962.0,88.0,0.75,29.4,801.0,681.34,490.96
2018,9,24,11,0,967.0,89.0,0.7,30.1,821.0,737.64,527.88
2018,9,24,11,15,970.0,89.5,0.7,30.55,833.5,789.84,561.89
2018,9,24,11,30,973.0,90.0,0.7,31.0,846.0,839.39,591.39
2018,9,24,11,45,974.0,89.5,0.7,31.5,849.5,883.47,616.7
2018,9,24,12,0,975.0,89.0,0.7,32.0,853.0,924.29,639.72
2018,9,24,12,15,973.5,89.5,0.75,32.25,848.5,960.5,661.39
2018,9,24,12,30,972.0,90.0,0.8,32.5,844.0,993.0,680.83
2018,9,24,12,45,968.0,90.0,0.9,32.75,831.0,1018.76,697.34
2018,9,24,13,0,964.0,90.0,1.0,33.0,818.0,1040.43,711.6
2018,9,24,13,15,959.0,89.0,1.15,33.05,797.0,1055.85,723.85
2018,9,24,13,30,954.0,88.0,1.3,33.1,776.0,1067.01,733.72
2018,9,24,13,45,946.5,87.0,1.4,33.15,748.0,1071.38,738.82
2018,9,24,14,0,939.0,86.0,1.5,33.2,720.0,1071.49,741.57
2018,9,24,14,15,928.5,84.5,1.65,33.05,684.5,1063.72,741.11
2018,9,24,14,30,918.0,83.0,1.8,32.9,649.0,1051.83,738.18
2018,9,24,14,45,904.0,80.5,1.9,32.75,607.5,1031.15,729.13
2018,9,24,15,0,890.0,78.0,2.0,32.6,566.0,1006.72,717.71
2018,9,24,15,15,870.0,75.5,2.0,32.6,519.5,972.83,698.55
2018,9,24,15,30,850.0,73.0,2.0,32.6,473.0,947.27,684.62
2018,9,24,15,45,822.5,69.5,2.15,31.85,422.0,898.55,658.8
2018,9,24,16,0,795.0,66.0,2.3,31.1,371.0,847.68,630.47
2018,9,24,16,15,754.5,62.0,2.2,29.9,318.5,782.82,590.23
2018,9,24,16,30,714.0,58.0,2.1,28.7,266.0,717.4,547.67
2018,9,24,16,45,652.0,52.5,1.95,27.55,213.5,632.45,488.1
2018,9,24,17,0,590.0,47.0,1.8,26.4,161.0,557.65,432.38
2018,9,24,17,15,478.5,39.0,1.95,25.1,113.0,440.15,341.87
2018,9,24,17,30,367.0,31.0,2.1,23.8,65.0,331.44,241.85
2018,9,24,17,45,212.0,18.5,2.2,22.45,35.5,178.08,0.0
2018,9,24,18,0,57.0,6.0,2.3,21.1,6.0,4.72,0.0
2018,9,24,18,15,28.5,3.0,2.5,20.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,25,5,45,41.0,4.5,1.35,10.85,4.5,0.0,0.0
2018,9,25,6,0,82.0,9.0,1.3,11.0,9.0,7.08,0.0
2018,9,25,6,15,236.0,20.5,1.4,11.75,40.0,17.04,0.0
2018,9,25,6,30,390.0,32.0,1.5,12.5,71.0,26.7,16.65
2018,9,25,6,45,489.5,39.5,1.6,13.25,118.0,32.93,23.34
2018,9,25,7,0,589.0,47.0,1.7,14.0,165.0,39.36,29.43
2018,9,25,7,15,649.0,52.5,1.55,14.85,217.0,47.67,36.94
2018,9,25,7,30,709.0,58.0,1.4,15.7,269.0,52.7,41.34
2018,9,25,7,45,748.0,62.5,1.3,16.55,321.0,56.68,44.66
2018,9,25,8,0,787.0,67.0,1.2,17.4,373.0,60.64,47.86
2018,9,25,8,15,814.0,70.0,1.15,18.45,422.5,63.25,49.76
2018,9,25,8,30,841.0,73.0,1.1,19.5,472.0,103.19,57.66
2018,9,25,8,45,860.0,76.0,1.1,20.55,518.0,172.29,98.6
2018,9,25,9,0,879.0,79.0,1.1,21.6,564.0,237.46,148.11
2018,9,25,9,15,893.0,81.0,1.15,22.55,604.5,302.26,202.21
2018,9,25,9,30,907.0,83.0,1.2,23.5,645.0,367.81,257.66
2018,9,25,9,45,917.0,85.0,1.2,24.5,679.5,432.3,311.09
2018,9,25,10,0,927.0,87.0,1.2,25.5,714.0,496.52,362.31
2018,9,25,10,15,934.5,88.5,1.3,26.3,741.5,558.49,410.65
2018,9,25,10,30,942.0,90.0,1.4,27.1,769.0,619.33,456.34
2018,9,25,10,45,946.5,90.5,1.5,27.95,788.5,676.04,497.44
2018,9,25,11,0,951.0,91.0,1.6,28.8,808.0,730.74,535.75
2018,9,25,11,15,954.0,91.5,1.6,29.5,820.0,782.13,570.09
2018,9,25,11,30,957.0,92.0,1.6,30.2,832.0,830.92,599.85
2018,9,25,11,45,958.0,92.5,1.65,30.9,836.0,875.28,626.6
2018,9,25,12,0,959.0,93.0,1.7,31.6,840.0,916.48,651.04
2018,9,25,12,15,957.0,93.0,1.75,32.0,835.0,951.16,672.01
2018,9,25,12,30,955.0,93.0,1.8,32.4,830.0,982.13,690.65
2018,9,25,12,45,951.0,93.0,1.85,32.75,817.0,1007.38,705.93
2018,9,25,13,0,947.0,93.0,1.9,33.1,804.0,1028.61,718.85
2018,9,25,13,15,942.0,92.0,2.0,33.2,783.0,1043.66,729.51
2018,9,25,13,30,937.0,91.0,2.1,33.3,762.0,1054.53,737.82
2018,9,25,13,45,929.0,90.0,2.2,33.4,734.0,1058.17,741.9
2018,9,25,14,0,921.0,89.0,2.3,33.5,706.0,1057.61,743.61
2018,9,25,14,15,910.5,87.0,2.4,33.35,671.0,1049.15,741.36
2018,9,25,14,30,900.0,85.0,2.5,33.2,636.0,1036.63,736.74
2018,9,25,14,45,885.5,83.0,2.6,33.05,595.0,1016.15,727.15
2018,9,25,15,0,871.0,81.0,2.7,32.9,554.0,992.02,715.23
2018,9,25,15,15,851.0,77.5,2.7,32.9,507.5,968.97,702.6
2018,9,25,15,30,831.0,74.0,2.7,32.9,461.0,930.51,679.8
2018,9,25,15,45,802.5,71.0,2.9,32.0,411.0,881.85,653.76
2018,9,25,16,0,774.0,68.0,3.1,31.1,361.0,831.13,625.04
2018,9,25,16,15,733.0,63.5,3.15,29.95,309.0,765.67,584.18
2018,9,25,16,30,692.0,59.0,3.2,28.8,257.0,699.76,540.77
2018,9,25,16,45,628.5,53.0,3.2,27.6,205.0,620.76,484.81
2018,9,25,17,0,565.0,47.0,3.2,26.4,153.0,538.42,422.59
2018,9,25,17,15,453.0,38.5,3.2,25.0,106.5,421.02,329.35
2018,9,25,17,30,341.0,30.0,3.2,23.6,60.0,312.69,223.57
2018,9,25,17,45,189.5,18.0,3.15,22.25,32.5,133.61,0.0
2018,9,25,18,0,38.0,6.0,3.1,20.9,5.0,0.0,0.0
2018,9,25,18,15,19.0,3.0,3.05,20.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.9,18.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,26,5,45,28.0,3.5,1.45,11.65,3.5,0.0,0.0
2018,9,26,6,0,56.0,7.0,1.5,11.8,7.0,5.51,0.0
2018,9,26,6,15,208.5,19.0,1.7,12.55,36.5,15.72,0.0
2018,9,26,6,30,361.0,31.0,1.9,13.3,66.0,25.77,15.62
2018,9,26,6,45,453.0,40.0,2.1,14.0,111.0,33.13,23.38
2018,9,26,7,0,545.0,49.0,2.3,14.7,156.0,40.58,30.37
2018,9,26,7,15,539.5,62.5,2.2,15.6,194.5,50.52,39.32
2018,9,26,7,30,534.0,76.0,2.1,16.5,233.0,59.93,47.57
2018,9,26,7,45,469.0,101.5,1.95,17.35,258.0,73.95,59.64
2018,9,26,8,0,404.0,127.0,1.8,18.2,283.0,88.68,72.07
2018,9,26,8,15,405.0,147.5,1.7,19.25,321.0,100.57,81.74
2018,9,26,8,30,406.0,168.0,1.6,20.3,359.0,135.16,94.46
2018,9,26,8,45,588.5,137.5,1.55,21.3,444.5,174.31,111.22
2018,9,26,9,0,771.0,107.0,1.5,22.3,530.0,235.89,151.39
2018,9,26,9,15,824.5,99.0,1.4,23.35,581.0,297.54,200.97
2018,9,26,9,30,878.0,91.0,1.3,24.4,632.0,366.8,257.33
2018,9,26,9,45,868.0,101.0,1.2,25.4,660.0,427.7,307.73
2018,9,26,10,0,858.0,111.0,1.1,26.4,688.0,488.31,355.51
2018,9,26,10,15,878.0,108.5,1.1,27.3,719.0,548.76,401.42
2018,9,26,10,30,898.0,106.0,1.1,28.2,750.0,610.43,446.27
2018,9,26,10,45,885.0,114.5,1.05,29.15,763.5,661.15,481.11
2018,9,26,11,0,872.0,123.0,1.0,30.1,777.0,714.77,516.06
2018,9,26,11,15,888.5,118.0,1.05,30.9,793.0,761.32,547.09
2018,9,26,11,30,905.0,113.0,1.1,31.7,809.0,812.86,579.37
2018,9,26,11,45,916.5,109.0,1.1,32.5,816.5,859.56,606.27
2018,9,26,12,0,928.0,105.0,1.1,33.3,824.0,903.86,631.24
2018,9,26,12,15,922.5,107.0,1.15,33.8,818.0,936.54,650.31
2018,9,26,12,30,917.0,109.0,1.2,34.3,812.0,965.46,667.16
2018,9,26,12,45,908.5,111.0,1.2,34.85,798.0,987.74,679.09
2018,9,26,13,0,900.0,113.0,1.2,35.4,784.0,1005.99,688.71
2018,9,26,13,15,890.0,113.0,1.2,35.55,761.5,1016.59,695.04
2018,9,26,13,30,880.0,113.0,1.2,35.7,739.0,1023.08,699.16
2018,9,26,13,45,867.5,111.5,1.2,35.85,709.0,1035.35,706.92
2018,9,26,14,0,855.0,110.0,1.2,36.0,679.0,1029.51,704.05
2018,9,26,14,15,842.0,107.0,1.25,35.9,643.0,1017.33,699.35
2018,9,26,14,30,829.0,104.0,1.3,35.8,607.0,1001.2,692.42
2018,9,26,14,45,821.0,99.0,1.3,35.75,569.5,983.96,683.97
2018,9,26,15,0,813.0,94.0,1.3,35.7,532.0,963.01,673.31
2018,9,26,15,15,791.5,91.0,1.3,35.7,487.0,927.56,653.53
2018,9,26,15,30,770.0,88.0,1.3,35.7,442.0,889.18,631.79
2018,9,26,15,45,738.5,83.5,1.55,34.9,392.5,843.45,609.85
2018,9,26,16,0,707.0,79.0,1.8,34.1,343.0,789.96,581.06
2018,9,26,16,15,658.5,73.0,1.85,32.75,290.5,718.18,537.44
2018,9,26,16,30,610.0,67.0,1.9,31.4,238.0,646.87,491.6
2018,9,26,16,45,542.0,59.0,1.9,30.05,188.0,558.17,429.74
2018,9,26,17,0,474.0,51.0,1.9,28.7,138.0,472.77,366.28
2018,9,26,17,15,369.0,40.5,2.3,27.35,95.0,361.74,279.24
2018,9,26,17,30,264.0,30.0,2.7,26.0,52.0,256.93,174.67
2018,9,26,17,45,144.5,17.5,3.05,24.65,28.0,104.8,0.0
2018,9,26,18,0,25.0,5.0,3.4,23.3,4.0,0.0,0.0
2018,9,26,18,15,12.5,2.5,3.4,22.4,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.4,20.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.3,19.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,5,45,15.0,2.5,1.95,12.25,2.5,0.0,0.0
2018,9,27,6,0,30.0,5.0,2.0,12.3,5.0,3.93,0.0
2018,9,27,6,15,106.0,20.0,2.15,12.9,28.5,15.12,0.0
2018,9,27,6,30,182.0,35.0,2.3,13.5,52.0,26.33,15.83
2018,9,27,6,45,345.5,43.5,2.5,14.05,101.5,35.38,25.28
2018,9,27,7,0,509.0,52.0,2.7,14.6,151.0,42.69,32.22
2018,9,27,7,15,573.0,59.5,2.6,15.4,201.5,48.59,37.63
2018,9,27,7,30,637.0,67.0,2.5,16.2,252.0,54.5,42.83
2018,9,27,7,45,679.0,72.5,2.4,17.0,303.0,58.65,46.31
2018,9,27,8,0,721.0,78.0,2.3,17.8,354.0,62.78,49.66
2018,9,27,8,15,678.0,97.0,2.25,18.8,383.5,74.56,59.52
2018,9,27,8,30,635.0,116.0,2.2,19.8,413.0,119.46,75.21
2018,9,27,8,45,657.5,123.5,2.1,20.75,457.5,175.0,109.22
2018,9,27,9,0,680.0,131.0,2.0,21.7,502.0,233.42,154.01
2018,9,27,9,15,724.0,128.0,2.0,22.6,548.5,292.17,201.77
2018,9,27,9,30,768.0,125.0,2.0,23.5,595.0,355.59,254.12
2018,9,27,9,45,820.0,114.5,1.95,24.4,641.0,422.32,308.22
2018,9,27,10,0,872.0,104.0,1.9,25.3,687.0,490.62,362.2
2018,9,27,10,15,839.5,121.0,1.95,26.1,700.5,544.04,404.43
2018,9,27,10,30,807.0,138.0,2.0,26.9,714.0,592.19,440.94
2018,9,27,10,45,724.0,176.5,2.05,27.7,703.5,624.72,464.3
2018,9,27,11,0,641.0,215.0,2.1,28.5,693.0,645.83,478.37
2018,9,27,11,15,684.0,201.0,2.15,29.05,718.0,702.97,518.69
2018,9,27,11,30,727.0,187.0,2.2,29.6,743.0,761.03,558.55
2018,9,27,11,45,647.0,222.0,2.25,30.2,718.5,765.32,559.35
2018,9,27,12,0,567.0,257.0,2.3,30.8,694.0,755.76,551.07
2018,9,27,12,15,564.0,256.0,2.35,31.05,688.5,778.8,566.91
2018,9,27,12,30,561.0,255.0,2.4,31.3,683.0,799.18,580.63
2018,9,27,12,45,692.5,195.5,2.45,31.6,715.0,893.73,645.34
2018,9,27,13,0,824.0,136.0,2.5,31.9,747.0,971.79,694.82
2018,9,27,13,15,859.5,118.0,2.6,31.85,740.0,1006.81,718.08
2018,9,27,13,30,895.0,100.0,2.7,31.8,733.0,1024.7,731.03
2018,9,27,13,45,860.5,106.5,2.75,31.75,695.5,1023.28,731.63
2018,9,27,14,0,826.0,113.0,2.8,31.7,658.0,1004.22,721.33
2018,9,27,14,15,792.0,114.5,2.95,31.35,615.0,975.61,706.75
2018,9,27,14,30,758.0,116.0,3.1,31.0,572.0,943.18,689.48
2018,9,27,14,45,751.0,107.5,3.25,30.65,534.0,923.43,680.35
2018,9,27,15,0,744.0,99.0,3.4,30.3,496.0,900.09,668.58
2018,9,27,15,15,724.5,97.0,3.4,30.3,456.0,875.46,653.97
2018,9,27,15,30,705.0,95.0,3.4,30.3,416.0,841.96,633.16
2018,9,27,15,45,600.0,100.0,3.75,28.9,351.5,733.65,564.19
2018,9,27,16,0,495.0,105.0,4.1,27.5,287.0,617.27,485.36
2018,9,27,16,15,550.5,83.5,4.2,26.3,258.0,635.38,502.85
2018,9,27,16,30,606.0,62.0,4.3,25.1,229.0,637.03,506.51
2018,9,27,16,45,511.5,55.5,4.4,23.9,176.0,528.97,425.11
2018,9,27,17,0,417.0,49.0,4.5,22.7,123.0,426.37,343.98
2018,9,27,17,15,339.0,38.5,4.55,21.55,85.5,337.81,268.41
2018,9,27,17,30,261.0,28.0,4.6,20.4,48.0,250.21,165.21
2018,9,27,17,45,140.0,15.5,4.6,19.3,25.0,100.36,0.0
2018,9,27,18,0,19.0,3.0,4.6,18.2,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.5,4.5,17.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.35,16.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.55,12.2,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.6,12.3,3.0,0.0,0.0
2018,9,28,6,15,43.5,17.0,2.75,12.65,20.5,13.38,0.0
2018,9,28,6,30,75.0,31.0,2.9,13.0,38.0,23.13,13.0
2018,9,28,6,45,143.0,45.5,3.05,13.4,69.0,33.88,23.99
2018,9,28,7,0,211.0,60.0,3.2,13.8,100.0,44.62,34.0
2018,9,28,7,15,130.5,84.5,3.2,14.25,111.5,61.14,48.94
2018,9,28,7,30,50.0,109.0,3.2,14.7,123.0,77.07,63.09
2018,9,28,7,45,89.5,132.0,3.25,15.2,163.5,90.83,75.04
2018,9,28,8,0,129.0,155.0,3.3,15.7,204.0,105.39,87.46
2018,9,28,8,15,159.0,175.0,3.25,16.2,243.5,117.91,97.89
2018,9,28,8,30,189.0,195.0,3.2,16.7,283.0,143.83,108.8
2018,9,28,8,45,238.5,209.5,3.2,17.25,331.5,176.4,129.96
2018,9,28,9,0,288.0,224.0,3.2,17.8,380.0,218.21,161.07
2018,9,28,9,15,344.5,231.0,3.25,18.4,431.0,263.31,196.25
2018,9,28,9,30,401.0,238.0,3.3,19.0,482.0,315.28,237.86
2018,9,28,9,45,443.0,238.5,3.35,19.65,521.5,367.67,280.3
2018,9,28,10,0,485.0,239.0,3.4,20.3,561.0,421.57,323.53
2018,9,28,10,15,644.0,186.5,3.5,20.85,632.5,500.93,385.62
2018,9,28,10,30,803.0,134.0,3.6,21.4,704.0,588.32,453.59
2018,9,28,10,45,855.0,116.5,3.7,21.95,738.0,652.8,503.22
2018,9,28,11,0,907.0,99.0,3.8,22.5,772.0,714.03,549.65
2018,9,28,11,15,910.0,100.0,3.9,22.85,783.5,763.73,586.52
2018,9,28,11,30,913.0,101.0,4.0,23.2,795.0,810.97,619.32
2018,9,28,11,45,914.0,100.5,4.05,23.5,798.0,852.44,647.35
2018,9,28,12,0,915.0,100.0,4.1,23.8,801.0,890.84,673.1
2018,9,28,12,15,911.5,101.0,4.2,23.95,795.5,923.56,695.52
2018,9,28,12,30,908.0,102.0,4.3,24.1,790.0,952.66,715.52
2018,9,28,12,45,901.5,103.5,4.35,24.25,777.0,975.75,731.26
2018,9,28,13,0,895.0,105.0,4.4,24.4,764.0,994.95,744.49
2018,9,28,13,15,889.5,103.5,4.45,24.35,743.5,1007.91,754.27
2018,9,28,13,30,884.0,102.0,4.5,24.3,723.0,1016.86,761.58
2018,9,28,13,45,875.0,100.5,4.55,24.25,695.0,1018.27,764.07
2018,9,28,14,0,866.0,99.0,4.6,24.2,667.0,1015.67,764.21
2018,9,28,14,15,854.0,97.0,4.7,23.9,632.5,1018.89,769.72
2018,9,28,14,30,842.0,95.0,4.8,23.6,598.0,1004.71,763.47
2018,9,28,14,45,826.0,92.0,4.85,23.3,557.5,981.44,750.66
2018,9,28,15,0,810.0,89.0,4.9,23.0,517.0,954.64,735.38
2018,9,28,15,15,787.5,86.0,4.9,23.0,472.0,918.1,711.84
2018,9,28,15,30,765.0,83.0,4.9,23.0,427.0,878.73,686.03
2018,9,28,15,45,736.0,78.0,4.95,21.9,378.5,828.23,654.83
2018,9,28,16,0,707.0,73.0,5.0,20.8,330.0,782.27,625.82
2018,9,28,16,15,665.0,67.5,4.9,20.0,280.0,716.94,579.32
2018,9,28,16,30,623.0,62.0,4.8,19.2,230.0,651.72,530.9
2018,9,28,16,45,557.0,54.5,4.75,18.35,181.0,564.92,463.19
2018,9,28,17,0,491.0,47.0,4.7,17.5,132.0,481.31,394.29
2018,9,28,17,15,380.5,37.0,4.5,16.8,89.5,366.47,294.92
2018,9,28,17,30,270.0,27.0,4.3,16.1,47.0,252.12,155.08
2018,9,28,17,45,144.0,15.0,4.1,15.35,24.5,102.45,0.0
2018,9,28,18,0,18.0,3.0,3.9,14.6,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.75,14.25,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,29,5,45,10.0,2.0,1.3,10.65,2.0,0.0,0.0
2018,9,29,6,0,20.0,4.0,1.3,10.8,4.0,0.0,0.0
2018,9,29,6,15,123.0,17.5,1.6,11.7,27.5,13.77,0.0
2018,9,29,6,30,226.0,31.0,1.9,12.6,51.0,23.61,13.13
2018,9,29,6,45,365.0,40.0,2.2,13.5,97.5,32.71,22.92
2018,9,29,7,0,504.0,49.0,2.5,14.4,144.0,40.33,30.11
2018,9,29,7,15,530.0,60.0,2.45,15.05,186.5,48.61,37.68
2018,9,29,7,30,556.0,71.0,2.4,15.7,229.0,56.6,44.77
2018,9,29,7,45,499.0,90.5,2.4,16.35,252.5,69.43,55.94
2018,9,29,8,0,442.0,110.0,2.4,17.0,276.0,78.68,63.76
2018,9,29,8,15,344.0,149.5,2.3,17.6,289.0,103.66,85.06
2018,9,29,8,30,246.0,189.0,2.2,18.2,302.0,142.45,105.09
2018,9,29,8,45,304.5,199.0,2.1,18.75,353.0,179.67,128.77
2018,9,29,9,0,363.0,209.0,2.0,19.3,404.0,224.44,161.63
2018,9,29,9,15,495.0,187.0,2.0,19.8,474.0,275.53,199.15
2018,9,29,9,30,627.0,165.0,2.0,20.3,544.0,344.12,252.51
2018,9,29,9,45,744.5,133.5,2.0,20.8,608.0,410.19,305.37
2018,9,29,10,0,862.0,102.0,2.0,21.3,672.0,488.28,367.3
2018,9,29,10,15,841.0,114.5,2.1,21.7,689.0,542.96,411.88
2018,9,29,10,30,820.0,127.0,2.2,22.1,706.0,593.69,451.94
2018,9,29,10,45,800.5,140.0,2.3,22.55,717.5,641.76,488.51
2018,9,29,11,0,781.0,153.0,2.4,23.0,729.0,685.86,521.05
2018,9,29,11,15,831.0,134.0,2.5,23.25,755.0,747.45,566.5
2018,9,29,11,30,881.0,115.0,2.6,23.5,781.0,801.2,604.86
2018,9,29,11,45,860.5,123.5,2.7,23.8,776.5,842.56,632.57
2018,9,29,12,0,840.0,132.0,2.8,24.1,772.0,871.09,651.52
2018,9,29,12,15,588.0,208.5,2.85,24.2,655.0,764.11,576.24
2018,9,29,12,30,336.0,285.0,2.9,24.3,538.0,603.66,459.2
2018,9,29,12,45,204.5,280.5,3.0,24.45,433.5,489.29,374.74
2018,9,29,13,0,73.0,276.0,3.1,24.6,329.0,322.62,247.89
2018,9,29,13,15,85.5,287.5,3.2,24.6,348.0,351.7,271.16
