Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,13,30,98.0,299.0,3.3,24.6,367.0,381.89,294.62
2018,9,29,13,45,75.5,277.5,3.4,24.6,328.5,340.71,263.35
2018,9,29,14,0,53.0,256.0,3.5,24.6,290.0,298.41,231.04
2018,9,29,14,15,37.5,227.0,3.55,24.45,250.5,254.12,197.17
2018,9,29,14,30,22.0,198.0,3.6,24.3,211.0,190.23,147.41
2018,9,29,14,45,109.5,197.5,3.7,24.15,255.5,323.9,255.91
2018,9,29,15,0,197.0,197.0,3.8,24.0,300.0,414.41,329.08
2018,9,29,15,15,437.5,144.5,3.8,24.0,346.5,638.61,504.81
2018,9,29,15,30,678.0,92.0,3.8,24.0,393.0,812.49,632.35
2018,9,29,15,45,578.0,98.5,3.85,23.3,334.5,711.44,561.38
2018,9,29,16,0,478.0,105.0,3.9,22.6,276.0,602.57,483.42
2018,9,29,16,15,278.5,95.0,3.85,22.0,191.0,399.9,326.16
2018,9,29,16,30,79.0,85.0,3.8,21.4,106.0,169.76,137.33
2018,9,29,16,45,187.5,64.5,3.7,20.85,99.5,248.84,204.66
2018,9,29,17,0,296.0,44.0,3.6,20.3,93.0,319.13,260.35
2018,9,29,17,15,277.0,35.0,3.4,19.6,68.0,289.1,228.51
2018,9,29,17,30,258.0,26.0,3.2,18.9,43.0,239.72,126.0
2018,9,29,17,45,137.0,14.5,3.0,18.2,22.5,97.61,0.0
2018,9,29,18,0,16.0,3.0,2.8,17.5,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.6,17.05,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,0.65,13.3,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,0.6,13.4,5.0,0.0,0.0
2018,9,30,6,15,149.5,19.0,0.7,13.9,30.0,14.95,0.0
2018,9,30,6,30,268.0,32.0,0.8,14.4,55.0,26.48,14.88
2018,9,30,6,45,371.0,42.5,0.85,14.9,98.0,34.88,24.63
2018,9,30,7,0,474.0,53.0,0.9,15.4,141.0,43.34,32.64
2018,9,30,7,15,461.0,67.0,0.9,15.95,174.0,53.46,41.83
2018,9,30,7,30,448.0,81.0,0.9,16.5,207.0,60.44,48.01
2018,9,30,7,45,532.0,86.5,0.85,17.0,264.5,67.0,53.65
2018,9,30,8,0,616.0,92.0,0.8,17.5,322.0,71.17,57.06
2018,9,30,8,15,691.0,88.5,0.7,18.15,379.0,69.12,54.95
2018,9,30,8,30,766.0,85.0,0.6,18.8,436.0,116.94,67.72
2018,9,30,8,45,790.0,88.0,0.55,19.45,481.0,176.96,104.89
2018,9,30,9,0,814.0,91.0,0.5,20.1,526.0,239.75,153.56
2018,9,30,9,15,816.5,98.0,0.4,20.7,561.5,302.5,206.13
2018,9,30,9,30,819.0,105.0,0.3,21.3,597.0,364.86,258.12
2018,9,30,9,45,825.0,109.0,0.25,21.85,628.0,425.48,307.45
2018,9,30,10,0,831.0,113.0,0.2,22.4,659.0,485.58,354.43
2018,9,30,10,15,785.5,135.5,0.35,22.85,668.0,534.33,393.39
2018,9,30,10,30,740.0,158.0,0.5,23.3,677.0,577.79,427.09
2018,9,30,10,45,794.0,140.5,0.7,23.75,711.0,639.85,473.79
2018,9,30,11,0,848.0,123.0,0.9,24.2,745.0,705.7,522.02
2018,9,30,11,15,813.0,140.5,1.05,24.55,744.0,742.05,547.92
2018,9,30,11,30,778.0,158.0,1.2,24.9,743.0,772.58,569.57
2018,9,30,11,45,847.5,129.5,1.35,25.25,769.0,839.47,615.3
2018,9,30,12,0,917.0,101.0,1.5,25.6,795.0,896.36,652.59
2018,9,30,12,15,915.5,101.0,1.55,25.75,790.0,929.75,673.83
2018,9,30,12,30,914.0,101.0,1.6,25.9,785.0,959.59,693.05
2018,9,30,12,45,910.5,99.5,1.7,26.1,771.5,982.28,708.33
2018,9,30,13,0,907.0,98.0,1.8,26.3,758.0,1001.05,721.32
2018,9,30,13,15,816.0,129.5,1.9,26.15,710.5,979.5,709.78
2018,9,30,13,30,725.0,161.0,2.0,26.0,663.0,946.85,691.41
2018,9,30,13,45,550.5,209.0,2.05,25.85,581.5,822.44,610.56
2018,9,30,14,0,376.0,257.0,2.1,25.7,500.0,679.69,511.78
2018,9,30,14,15,284.0,255.5,2.2,25.35,433.5,589.27,449.1
2018,9,30,14,30,192.0,254.0,2.3,25.0,367.0,472.89,364.95
2018,9,30,14,45,197.5,234.5,2.4,24.7,343.5,458.97,357.34
2018,9,30,15,0,203.0,215.0,2.5,24.4,320.0,443.76,348.1
2018,9,30,15,15,154.0,194.0,2.5,24.4,269.5,371.35,293.03
2018,9,30,15,30,105.0,173.0,2.5,24.4,219.0,299.65,237.39
2018,9,30,15,45,140.5,154.5,2.75,23.65,208.5,312.69,250.83
2018,9,30,16,0,176.0,136.0,3.0,22.9,198.0,323.25,261.89
2018,9,30,16,15,158.0,116.5,3.05,22.4,165.5,281.95,229.47
2018,9,30,16,30,140.0,97.0,3.1,21.9,133.0,241.04,196.51
2018,9,30,16,45,108.5,77.0,3.15,21.35,101.0,188.83,152.92
2018,9,30,17,0,77.0,57.0,3.2,20.8,69.0,138.08,109.48
2018,9,30,17,15,46.5,38.0,3.05,20.25,44.5,91.11,67.93
2018,9,30,17,30,16.0,19.0,2.9,19.7,20.0,29.68,7.14
2018,9,30,17,45,8.0,9.5,2.8,19.1,10.0,12.51,0.0
2018,9,30,18,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,1,5,45,3.0,1.0,0.8,13.15,1.0,0.0,0.0
2018,10,1,6,0,6.0,2.0,0.8,13.2,2.0,0.0,0.0
2018,10,1,6,15,3.0,9.5,0.9,13.65,9.5,7.47,0.0
2018,10,1,6,30,0.0,17.0,1.0,14.1,17.0,12.95,4.16
2018,10,1,6,45,0.0,27.5,1.05,14.55,27.5,20.99,12.59
2018,10,1,7,0,0.0,38.0,1.1,15.0,38.0,29.05,20.08
2018,10,1,7,15,0.0,52.0,1.1,15.55,52.0,39.67,29.7
2018,10,1,7,30,0.0,66.0,1.1,16.1,66.0,50.01,38.89
2018,10,1,7,45,1.5,87.5,1.05,16.7,88.0,65.34,52.28
2018,10,1,8,0,3.0,109.0,1.0,17.3,110.0,80.43,65.19
2018,10,1,8,15,64.0,141.5,1.0,18.15,170.5,100.26,81.86
2018,10,1,8,30,125.0,174.0,1.0,19.0,231.0,128.85,96.96
2018,10,1,8,45,157.5,196.0,0.95,19.9,275.0,160.6,118.84
2018,10,1,9,0,190.0,218.0,0.9,20.8,319.0,197.29,145.87
2018,10,1,9,15,146.0,240.5,0.85,21.35,321.5,218.46,164.33
2018,10,1,9,30,102.0,263.0,0.8,21.9,324.0,232.11,176.31
2018,10,1,9,45,94.0,279.0,0.75,22.5,337.5,251.48,191.19
2018,10,1,10,0,86.0,295.0,0.7,23.1,351.0,270.1,205.04
2018,10,1,10,15,159.0,306.0,0.7,23.6,415.0,332.76,251.57
2018,10,1,10,30,232.0,317.0,0.7,24.1,479.0,398.46,299.63
2018,10,1,10,45,345.5,295.0,0.7,24.65,543.5,479.48,358.33
2018,10,1,11,0,459.0,273.0,0.7,25.2,608.0,573.88,424.87
2018,10,1,11,15,516.0,255.0,0.75,25.55,636.5,629.56,463.73
2018,10,1,11,30,573.0,237.0,0.8,25.9,665.0,687.68,504.04
2018,10,1,11,45,715.0,176.0,0.9,26.25,712.5,783.68,570.92
2018,10,1,12,0,857.0,115.0,1.0,26.6,760.0,860.46,620.99
2018,10,1,12,15,539.0,195.5,1.1,26.75,600.0,710.44,520.94
2018,10,1,12,30,221.0,276.0,1.2,26.9,440.0,490.61,365.53
2018,10,1,12,45,119.0,254.0,1.35,27.1,342.0,361.22,272.63
2018,10,1,13,0,17.0,232.0,1.5,27.3,244.0,207.44,155.85
2018,10,1,13,15,55.0,253.0,1.65,27.35,291.0,286.68,217.75
2018,10,1,13,30,93.0,274.0,1.8,27.4,338.0,351.19,267.12
2018,10,1,13,45,118.0,275.0,1.95,27.45,353.0,406.86,309.09
2018,10,1,14,0,143.0,276.0,2.1,27.5,368.0,439.22,334.11
2018,10,1,14,15,202.5,257.5,2.15,27.25,379.5,483.91,369.8
2018,10,1,14,30,262.0,239.0,2.2,27.0,391.0,552.23,421.94
2018,10,1,14,45,255.0,225.5,2.25,26.75,365.0,531.82,408.42
2018,10,1,15,0,248.0,212.0,2.3,26.5,339.0,510.21,394.45
2018,10,1,15,15,347.5,176.0,2.3,26.5,336.5,564.11,438.38
2018,10,1,15,30,447.0,140.0,2.3,26.5,334.0,637.29,494.66
2018,10,1,15,45,386.0,125.5,2.2,25.65,279.0,553.36,434.51
2018,10,1,16,0,325.0,111.0,2.1,24.8,224.0,470.69,374.26
2018,10,1,16,15,164.0,70.5,2.05,24.15,127.5,241.6,195.53
2018,10,1,16,30,3.0,30.0,2.0,23.5,31.0,25.42,15.52
2018,10,1,16,45,1.5,22.0,1.9,22.85,22.5,17.95,9.29
2018,10,1,17,0,0.0,14.0,1.8,22.2,14.0,10.62,3.05
2018,10,1,17,15,0.0,9.0,1.8,21.6,9.0,6.82,0.0
2018,10,1,17,30,0.0,4.0,1.8,21.0,4.0,3.02,0.0
2018,10,1,17,45,0.0,2.0,1.8,20.45,2.0,1.57,0.0
2018,10,1,18,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,1.2,15.4,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,1.2,15.4,1.0,0.0,0.0
2018,10,2,6,15,6.5,13.5,1.35,15.55,14.0,10.62,0.0
2018,10,2,6,30,13.0,26.0,1.5,15.7,27.0,19.58,8.62
2018,10,2,6,45,49.5,45.5,1.65,15.9,53.5,33.43,23.13
2018,10,2,7,0,86.0,65.0,1.8,16.1,80.0,47.13,35.76
2018,10,2,7,15,131.0,85.0,1.75,16.65,116.5,61.04,48.3
2018,10,2,7,30,176.0,105.0,1.7,17.2,153.0,73.65,59.43
2018,10,2,7,45,157.0,121.5,1.65,17.75,171.0,85.49,69.61
2018,10,2,8,0,138.0,138.0,1.6,18.3,189.0,95.82,78.27
2018,10,2,8,15,133.5,153.0,1.55,19.15,207.5,105.21,85.83
2018,10,2,8,30,129.0,168.0,1.5,20.0,226.0,126.03,94.2
2018,10,2,8,45,364.0,153.0,1.5,20.85,340.0,160.43,109.67
2018,10,2,9,0,599.0,138.0,1.5,21.7,454.0,230.93,155.89
2018,10,2,9,15,659.5,130.5,1.5,22.4,502.5,285.86,199.98
2018,10,2,9,30,720.0,123.0,1.5,23.1,551.0,347.39,250.2
2018,10,2,9,45,787.0,107.5,1.45,23.8,599.0,412.75,302.8
2018,10,2,10,0,854.0,92.0,1.4,24.5,647.0,480.77,356.34
2018,10,2,10,15,848.0,99.0,1.4,25.05,668.5,536.12,399.81
2018,10,2,10,30,842.0,106.0,1.4,25.6,690.0,592.52,442.17
2018,10,2,10,45,870.0,98.5,1.35,26.1,716.0,647.93,482.37
2018,10,2,11,0,898.0,91.0,1.3,26.6,742.0,706.9,523.51
2018,10,2,11,15,900.0,92.5,1.25,26.95,753.0,755.51,556.16
2018,10,2,11,30,902.0,94.0,1.2,27.3,764.0,801.61,584.51
2018,10,2,11,45,705.0,171.5,1.15,27.65,696.5,772.48,562.49
2018,10,2,12,0,508.0,249.0,1.1,28.0,629.0,704.19,513.14
2018,10,2,12,15,471.0,257.5,0.95,28.2,608.0,703.7,511.39
2018,10,2,12,30,434.0,266.0,0.8,28.4,587.0,698.94,505.89
2018,10,2,12,45,606.0,206.5,0.7,28.6,646.0,828.07,592.12
2018,10,2,13,0,778.0,147.0,0.6,28.8,705.0,943.62,661.32
2018,10,2,13,15,701.5,171.5,0.65,28.9,664.0,921.91,647.74
2018,10,2,13,30,625.0,196.0,0.7,29.0,623.0,884.76,626.5
2018,10,2,13,45,528.5,213.5,0.8,29.05,564.5,806.62,578.79
2018,10,2,14,0,432.0,231.0,0.9,29.1,506.0,734.3,532.95
2018,10,2,14,15,297.5,230.0,1.1,29.0,414.5,574.72,427.08
2018,10,2,14,30,163.0,229.0,1.3,28.9,323.0,414.87,314.07
2018,10,2,14,45,267.0,210.5,1.5,28.8,351.5,526.39,400.03
2018,10,2,15,0,371.0,192.0,1.7,28.7,380.0,609.5,463.22
2018,10,2,15,15,363.5,172.5,1.7,28.7,343.0,576.21,440.52
2018,10,2,15,30,356.0,153.0,1.7,28.7,306.0,541.18,417.11
2018,10,2,15,45,292.0,140.5,2.1,28.0,256.0,460.57,360.62
2018,10,2,16,0,228.0,128.0,2.5,27.3,206.0,382.29,303.01
2018,10,2,16,15,122.0,108.5,2.65,26.55,149.5,240.43,191.69
2018,10,2,16,30,16.0,89.0,2.8,25.8,93.0,96.38,73.55
2018,10,2,16,45,8.0,67.5,2.95,25.1,69.5,68.87,50.85
2018,10,2,17,0,0.0,46.0,3.1,24.4,46.0,40.97,27.46
2018,10,2,17,15,56.0,32.5,3.2,23.6,35.5,90.11,65.19
2018,10,2,17,30,112.0,19.0,3.3,22.8,25.0,125.52,0.0
2018,10,2,17,45,56.0,9.5,3.4,22.05,12.5,42.67,0.0
2018,10,2,18,0,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.5,20.8,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.45,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,3,5,45,3.0,0.5,0.6,15.95,0.5,0.0,0.0
2018,10,3,6,0,6.0,1.0,0.6,16.0,1.0,0.0,0.0
2018,10,3,6,15,14.5,13.0,0.65,16.35,14.0,10.23,0.0
2018,10,3,6,30,23.0,25.0,0.7,16.7,27.0,18.89,7.54
2018,10,3,6,45,181.5,39.5,0.8,17.0,70.5,29.6,19.7
2018,10,3,7,0,340.0,54.0,0.9,17.3,114.0,40.89,30.14
2018,10,3,7,15,452.5,57.0,0.95,17.7,164.0,45.7,34.67
2018,10,3,7,30,565.0,60.0,1.0,18.1,214.0,48.6,37.31
2018,10,3,7,45,365.5,97.0,1.0,18.45,204.0,69.75,55.76
2018,10,3,8,0,166.0,134.0,1.0,18.8,194.0,93.92,76.46
2018,10,3,8,15,279.5,140.0,1.1,19.3,258.0,96.93,78.66
2018,10,3,8,30,393.0,146.0,1.2,19.8,322.0,128.9,87.85
2018,10,3,8,45,590.5,115.0,1.25,20.25,409.5,169.66,107.51
2018,10,3,9,0,788.0,84.0,1.3,20.7,497.0,234.33,151.61
2018,10,3,9,15,805.5,86.5,1.4,21.3,536.0,295.65,203.88
2018,10,3,9,30,823.0,89.0,1.5,21.9,575.0,358.33,257.64
2018,10,3,9,45,819.0,98.5,1.55,22.45,604.5,419.57,309.56
2018,10,3,10,0,815.0,108.0,1.6,23.0,634.0,479.24,358.46
2018,10,3,10,15,717.0,150.0,1.7,23.5,626.5,516.55,389.45
2018,10,3,10,30,619.0,192.0,1.8,24.0,619.0,542.24,409.96
2018,10,3,10,45,625.0,196.5,1.85,24.55,637.5,589.81,445.28
2018,10,3,11,0,631.0,201.0,1.9,25.1,656.0,636.45,478.81
2018,10,3,11,15,466.0,222.5,2.05,25.3,561.0,566.34,428.8
2018,10,3,11,30,301.0,244.0,2.2,25.5,466.0,469.17,357.82
2018,10,3,11,45,195.0,282.5,2.3,25.7,426.5,421.05,321.11
2018,10,3,12,0,89.0,321.0,2.4,25.9,387.0,361.48,274.55
2018,10,3,12,15,126.5,334.0,2.5,25.8,427.5,434.55,329.96
2018,10,3,12,30,164.0,347.0,2.6,25.7,468.0,492.0,373.01
2018,10,3,12,45,150.5,334.0,2.7,25.65,443.5,475.76,361.37
2018,10,3,13,0,137.0,321.0,2.8,25.6,419.0,457.7,348.69
2018,10,3,13,15,112.5,294.5,2.9,25.3,373.5,412.29,315.83
2018,10,3,13,30,88.0,268.0,3.0,25.0,328.0,341.06,263.21
2018,10,3,13,45,78.0,245.0,3.05,24.65,296.5,310.33,240.79
2018,10,3,14,0,68.0,222.0,3.1,24.3,265.0,278.74,217.24
2018,10,3,14,15,34.0,147.5,3.15,24.05,169.0,167.5,130.12
2018,10,3,14,30,0.0,73.0,3.2,23.8,73.0,56.12,40.01
2018,10,3,14,45,37.5,99.0,3.25,23.5,118.0,124.34,97.24
2018,10,3,15,0,75.0,125.0,3.3,23.2,163.0,208.08,166.09
2018,10,3,15,15,109.5,140.5,3.3,23.2,190.0,262.27,210.56
2018,10,3,15,30,144.0,156.0,3.3,23.2,217.0,317.82,255.7
2018,10,3,15,45,80.5,120.0,3.2,22.65,153.5,212.37,170.88
2018,10,3,16,0,17.0,84.0,3.1,22.1,90.0,93.11,72.27
2018,10,3,16,15,31.5,75.0,2.95,21.7,83.5,98.09,77.27
2018,10,3,16,30,46.0,66.0,2.8,21.3,77.0,102.44,81.31
2018,10,3,16,45,37.5,50.0,2.6,20.9,57.5,77.73,60.15
2018,10,3,17,0,29.0,34.0,2.4,20.5,38.0,52.99,38.71
2018,10,3,17,15,18.0,22.0,2.2,20.0,24.0,31.94,19.51
2018,10,3,17,30,7.0,10.0,2.0,19.5,10.0,12.58,0.0
2018,10,3,17,45,3.5,5.0,1.8,19.0,5.0,6.13,0.0
2018,10,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.5,14.2,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.6,14.3,2.0,0.0,0.0
2018,10,4,6,15,49.0,14.5,1.85,14.6,17.5,11.41,0.0
2018,10,4,6,30,84.0,27.0,2.1,14.9,33.0,20.19,7.78
2018,10,4,6,45,91.5,38.0,2.4,15.2,49.5,28.33,18.67
2018,10,4,7,0,99.0,49.0,2.7,15.5,66.0,36.26,26.25
2018,10,4,7,15,126.5,65.0,2.75,15.8,94.0,47.45,36.45
2018,10,4,7,30,154.0,81.0,2.8,16.1,122.0,58.39,46.25
2018,10,4,7,45,77.5,75.0,2.9,16.4,95.5,55.87,43.99
2018,10,4,8,0,1.0,69.0,3.0,16.7,69.0,52.95,41.3
2018,10,4,8,15,33.0,106.0,3.05,17.15,120.5,77.9,62.96
2018,10,4,8,30,65.0,143.0,3.1,17.6,172.0,108.2,82.67
2018,10,4,8,45,134.5,182.0,3.15,18.0,249.5,150.06,112.84
2018,10,4,9,0,204.0,221.0,3.2,18.4,327.0,204.09,153.46
2018,10,4,9,15,214.0,228.5,3.25,18.75,347.0,230.83,175.43
2018,10,4,9,30,224.0,236.0,3.3,19.1,367.0,261.22,200.64
2018,10,4,9,45,197.0,262.0,3.4,19.5,382.0,285.96,221.73
2018,10,4,10,0,170.0,288.0,3.5,19.9,397.0,310.86,242.1
2018,10,4,10,15,143.0,293.5,3.55,20.15,387.5,316.88,247.29
2018,10,4,10,30,116.0,299.0,3.6,20.4,378.0,319.46,249.37
2018,10,4,10,45,103.5,309.0,3.7,20.65,381.0,321.26,250.74
2018,10,4,11,0,91.0,319.0,3.8,20.9,384.0,330.72,257.78
2018,10,4,11,15,105.0,326.0,3.85,21.05,402.0,355.66,277.2
2018,10,4,11,30,119.0,333.0,3.9,21.2,420.0,397.23,309.04
2018,10,4,11,45,134.5,338.5,4.0,21.35,437.5,425.85,331.04
2018,10,4,12,0,150.0,344.0,4.1,21.5,455.0,455.45,353.75
2018,10,4,12,15,298.5,304.0,4.15,21.55,522.5,578.3,449.56
2018,10,4,12,30,447.0,264.0,4.2,21.6,590.0,710.89,549.75
2018,10,4,12,45,620.0,199.0,4.25,21.6,643.0,835.82,643.38
2018,10,4,13,0,793.0,134.0,4.3,21.6,696.0,946.42,721.1
2018,10,4,13,15,605.5,194.5,4.3,21.5,616.0,852.13,655.39
2018,10,4,13,30,418.0,255.0,4.3,21.4,536.0,731.6,566.37
2018,10,4,13,45,351.0,260.0,4.3,21.3,489.5,654.04,510.65
2018,10,4,14,0,284.0,265.0,4.3,21.2,443.0,598.43,469.23
2018,10,4,14,15,446.5,209.5,4.25,21.0,471.0,731.03,573.11
2018,10,4,14,30,609.0,154.0,4.2,20.8,499.0,846.32,659.85
2018,10,4,14,45,688.0,122.0,4.2,20.6,485.0,887.6,690.7
2018,10,4,15,0,767.0,90.0,4.2,20.4,471.0,914.24,711.75
2018,10,4,15,15,741.5,86.0,4.2,20.4,426.5,873.66,684.57
2018,10,4,15,30,716.0,82.0,4.2,20.4,382.0,837.07,660.33
2018,10,4,15,45,685.0,76.5,4.1,19.8,335.0,785.11,625.27
2018,10,4,16,0,654.0,71.0,4.0,19.2,288.0,731.85,588.17
2018,10,4,16,15,608.5,64.5,3.85,18.7,240.0,663.52,537.69
2018,10,4,16,30,563.0,58.0,3.7,18.2,192.0,595.79,485.4
2018,10,4,16,45,486.0,50.0,3.55,17.7,146.0,501.71,409.59
2018,10,4,17,0,409.0,42.0,3.4,17.2,100.0,411.91,333.23
2018,10,4,17,15,276.5,30.5,3.25,16.65,62.5,284.15,212.95
2018,10,4,17,30,144.0,19.0,3.1,16.1,25.0,112.07,0.0
2018,10,4,17,45,72.0,9.5,2.95,15.5,12.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.1,9.5,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,9.6,2.0,0.0,0.0
2018,10,5,6,15,149.0,14.5,1.25,10.35,23.5,11.41,0.0
2018,10,5,6,30,278.0,26.0,1.4,11.1,45.0,21.6,7.96
2018,10,5,6,45,406.5,34.0,1.6,11.9,88.5,28.22,18.8
2018,10,5,7,0,535.0,42.0,1.8,12.7,132.0,35.13,25.56
2018,10,5,7,15,601.0,48.0,1.7,13.2,181.5,43.57,33.39
2018,10,5,7,30,667.0,54.0,1.6,13.7,231.0,49.05,38.39
2018,10,5,7,45,708.0,58.5,1.55,14.2,280.5,53.05,41.91
2018,10,5,8,0,749.0,63.0,1.5,14.7,330.0,57.06,45.31
2018,10,5,8,15,777.0,66.0,1.45,15.2,377.0,59.71,47.43
2018,10,5,8,30,805.0,69.0,1.4,15.7,424.0,116.77,64.66
2018,10,5,8,45,824.0,72.5,1.4,16.25,467.5,178.85,106.58
2018,10,5,9,0,843.0,76.0,1.4,16.8,511.0,246.51,161.87
2018,10,5,9,15,800.5,95.5,1.4,17.55,533.5,305.14,214.9
2018,10,5,9,30,758.0,115.0,1.4,18.3,556.0,358.88,263.37
2018,10,5,9,45,686.0,147.0,1.45,19.05,563.5,408.32,307.06
2018,10,5,10,0,614.0,179.0,1.5,19.8,571.0,448.26,341.04
2018,10,5,10,15,758.5,133.5,1.45,20.55,637.0,526.92,401.18
2018,10,5,10,30,903.0,88.0,1.4,21.3,703.0,612.77,465.23
2018,10,5,10,45,907.5,89.5,1.4,22.0,721.5,667.72,505.13
2018,10,5,11,0,912.0,91.0,1.4,22.7,740.0,720.77,542.49
2018,10,5,11,15,912.5,91.5,1.45,23.1,749.5,767.78,575.27
2018,10,5,11,30,913.0,92.0,1.5,23.5,759.0,812.05,603.99
2018,10,5,11,45,833.5,124.5,1.5,23.85,735.0,829.66,614.3
2018,10,5,12,0,754.0,157.0,1.5,24.2,711.0,836.01,617.47
2018,10,5,12,15,541.5,213.5,1.6,24.15,610.0,725.67,542.12
2018,10,5,12,30,329.0,270.0,1.7,24.1,509.0,587.48,443.98
2018,10,5,12,45,577.5,196.5,1.8,24.1,606.5,793.8,594.75
2018,10,5,13,0,826.0,123.0,1.9,24.1,704.0,967.45,710.38
2018,10,5,13,15,837.5,114.0,2.0,24.2,688.0,987.54,723.15
2018,10,5,13,30,849.0,105.0,2.1,24.3,672.0,1003.84,735.32
2018,10,5,13,45,798.0,115.5,2.25,24.45,631.0,975.81,719.28
2018,10,5,14,0,747.0,126.0,2.4,24.6,590.0,950.88,705.51
2018,10,5,14,15,793.5,104.5,2.5,24.35,572.5,969.46,721.17
2018,10,5,14,30,840.0,83.0,2.6,24.1,555.0,990.24,738.09
2018,10,5,14,45,821.0,81.0,2.65,23.85,514.5,964.58,723.78
2018,10,5,15,0,802.0,79.0,2.7,23.6,474.0,935.56,707.5
2018,10,5,15,15,762.5,78.0,2.7,23.6,425.0,884.46,674.74
2018,10,5,15,30,723.0,77.0,2.7,23.6,376.0,831.21,639.98
2018,10,5,15,45,702.0,71.5,2.75,22.95,332.0,788.21,613.48
2018,10,5,16,0,681.0,66.0,2.8,22.3,288.0,749.68,588.96
2018,10,5,16,15,627.0,60.5,2.7,21.65,238.5,674.42,535.16
2018,10,5,16,30,573.0,55.0,2.6,21.0,189.0,600.33,479.77
2018,10,5,16,45,489.5,47.5,2.45,20.3,142.0,501.43,402.09
2018,10,5,17,0,406.0,40.0,2.3,19.6,95.0,407.38,323.8
2018,10,5,17,15,273.0,29.0,2.5,19.05,59.0,279.92,201.4
2018,10,5,17,30,140.0,18.0,2.7,18.5,23.0,108.52,0.0
2018,10,5,17,45,70.0,9.0,2.85,17.95,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,45,11.0,1.5,1.2,10.85,1.0,0.0,0.0
2018,10,6,6,0,22.0,3.0,1.2,10.9,2.0,0.0,0.0
2018,10,6,6,15,165.5,13.0,1.5,11.7,23.0,10.23,0.0
2018,10,6,6,30,309.0,23.0,1.8,12.5,44.0,19.15,5.24
2018,10,6,6,45,432.5,30.5,2.05,13.25,87.0,25.49,16.25
2018,10,6,7,0,556.0,38.0,2.3,14.0,130.0,34.84,25.11
2018,10,6,7,15,624.0,43.0,2.35,14.85,179.5,39.59,29.59
2018,10,6,7,30,692.0,48.0,2.4,15.7,229.0,44.45,33.97
2018,10,6,7,45,736.0,51.5,2.45,16.55,279.5,47.91,36.95
2018,10,6,8,0,780.0,55.0,2.5,17.4,330.0,51.41,39.85
2018,10,6,8,15,809.0,57.5,2.7,18.15,378.0,59.67,46.84
2018,10,6,8,30,838.0,60.0,2.9,18.9,426.0,119.5,64.6
2018,10,6,8,45,859.0,62.5,3.05,19.65,471.0,182.34,106.87
2018,10,6,9,0,880.0,65.0,3.2,20.4,516.0,247.32,159.99
2018,10,6,9,15,893.0,68.0,3.35,20.9,555.5,312.37,217.03
2018,10,6,9,30,906.0,71.0,3.5,21.4,595.0,378.05,274.96
2018,10,6,9,45,856.0,92.0,3.6,21.85,609.5,433.86,325.15
2018,10,6,10,0,806.0,113.0,3.7,22.3,624.0,484.31,368.94
2018,10,6,10,15,705.5,150.5,3.8,22.6,611.0,515.67,396.46
2018,10,6,10,30,605.0,188.0,3.9,22.9,598.0,535.08,413.04
2018,10,6,10,45,450.5,247.0,3.95,23.2,557.0,521.67,403.01
2018,10,6,11,0,296.0,306.0,4.0,23.5,516.0,485.63,374.73
2018,10,6,11,15,355.5,288.5,4.1,23.7,544.0,534.24,412.62
2018,10,6,11,30,415.0,271.0,4.2,23.9,572.0,602.24,463.83
2018,10,6,11,45,642.0,193.5,4.3,24.15,661.0,746.95,572.97
2018,10,6,12,0,869.0,116.0,4.4,24.4,750.0,888.17,673.29
2018,10,6,12,15,914.5,98.0,4.5,24.5,761.0,932.39,703.15
2018,10,6,12,30,960.0,80.0,4.6,24.6,772.0,985.17,739.66
2018,10,6,12,45,956.5,79.5,4.7,24.7,758.5,1009.17,756.55
2018,10,6,13,0,953.0,79.0,4.8,24.8,745.0,1029.13,771.08
2018,10,6,13,15,948.0,78.0,4.9,24.8,723.5,1042.92,781.95
2018,10,6,13,30,943.0,77.0,5.0,24.8,702.0,1052.54,790.24
2018,10,6,13,45,935.0,75.0,5.05,24.8,673.0,1053.68,792.6
2018,10,6,14,0,927.0,73.0,5.1,24.8,644.0,1050.58,792.34
2018,10,6,14,15,914.0,72.0,5.15,24.7,608.0,1039.53,787.16
2018,10,6,14,30,901.0,71.0,5.2,24.6,572.0,1024.52,779.44
2018,10,6,14,45,885.0,68.5,5.25,24.55,530.5,1000.7,765.52
2018,10,6,15,0,869.0,66.0,5.3,24.5,489.0,973.33,749.11
2018,10,6,15,15,846.5,63.5,5.3,24.5,443.0,936.28,725.2
2018,10,6,15,30,824.0,61.0,5.3,24.5,397.0,896.53,699.01
2018,10,6,15,45,788.5,58.0,5.2,24.05,347.0,851.97,669.37
2018,10,6,16,0,753.0,55.0,5.1,23.6,297.0,794.85,629.48
2018,10,6,16,15,697.0,51.5,4.7,23.0,245.5,717.86,572.09
2018,10,6,16,30,641.0,48.0,4.3,22.4,194.0,641.54,512.99
2018,10,6,16,45,553.0,42.0,3.9,21.75,145.5,545.47,436.21
2018,10,6,17,0,465.0,36.0,3.5,21.1,97.0,448.15,353.86
2018,10,6,17,15,303.0,25.0,3.4,20.45,58.0,294.74,203.24
2018,10,6,17,30,141.0,14.0,3.3,19.8,19.0,105.99,0.0
2018,10,6,17,45,70.5,7.0,3.2,19.15,9.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.1,17.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.15,17.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,7,6,15,146.0,11.5,3.75,12.8,21.0,9.05,0.0
2018,10,7,6,30,292.0,23.0,4.0,13.3,42.0,19.14,3.8
2018,10,7,6,45,422.5,31.5,4.25,13.85,86.0,26.29,16.76
2018,10,7,7,0,553.0,40.0,4.5,14.4,130.0,36.58,26.52
2018,10,7,7,15,622.0,45.5,4.75,15.05,180.0,41.67,31.37
2018,10,7,7,30,691.0,51.0,5.0,15.7,230.0,46.88,36.09
2018,10,7,7,45,734.5,55.5,5.3,16.4,281.0,51.03,39.71
2018,10,7,8,0,778.0,60.0,5.6,17.1,332.0,55.19,43.21
2018,10,7,8,15,807.5,63.5,5.65,17.75,381.0,59.26,46.56
2018,10,7,8,30,837.0,67.0,5.7,18.4,430.0,121.36,65.95
2018,10,7,8,45,857.5,69.5,5.75,19.1,474.5,189.2,113.15
2018,10,7,9,0,878.0,72.0,5.8,19.8,519.0,254.18,167.0
2018,10,7,9,15,893.5,74.5,5.85,20.35,559.0,319.56,224.91
2018,10,7,9,30,909.0,77.0,5.9,20.9,599.0,385.83,284.01
2018,10,7,9,45,920.0,78.0,5.9,21.4,632.0,449.6,340.29
2018,10,7,10,0,931.0,79.0,5.9,21.9,665.0,513.09,394.78
2018,10,7,10,15,934.0,81.5,5.9,22.3,689.5,573.21,445.14
2018,10,7,10,30,937.0,84.0,5.9,22.7,714.0,631.68,492.57
2018,10,7,10,45,937.5,86.5,5.9,23.1,731.5,686.68,535.9
2018,10,7,11,0,938.0,89.0,5.9,23.5,749.0,739.3,576.2
2018,10,7,11,15,935.5,91.5,5.85,23.8,758.0,787.16,611.4
2018,10,7,11,30,933.0,94.0,5.8,24.1,767.0,831.98,642.31
2018,10,7,11,45,926.5,97.0,5.8,24.4,767.0,870.86,668.94
2018,10,7,12,0,920.0,100.0,5.8,24.7,767.0,906.12,692.9
2018,10,7,12,15,922.5,98.0,5.75,24.95,762.5,940.46,715.97
2018,10,7,12,30,925.0,96.0,5.7,25.2,758.0,971.38,736.58
2018,10,7,12,45,925.0,93.0,5.7,25.4,745.0,995.26,752.79
2018,10,7,13,0,925.0,90.0,5.7,25.6,732.0,1015.27,766.47
2018,10,7,13,15,914.0,91.0,5.7,25.7,709.0,1025.09,773.61
2018,10,7,13,30,903.0,92.0,5.7,25.8,686.0,1030.76,778.13
2018,10,7,13,45,887.5,92.5,5.7,25.9,655.5,1027.16,776.52
2018,10,7,14,0,872.0,93.0,5.7,26.0,625.0,1019.52,772.36
2018,10,7,14,15,855.0,91.5,5.65,25.95,588.5,1017.13,772.14
2018,10,7,14,30,838.0,90.0,5.6,25.9,552.0,997.67,760.23
2018,10,7,14,45,814.5,88.5,5.55,25.9,510.0,967.95,741.17
2018,10,7,15,0,791.0,87.0,5.5,25.9,468.0,934.9,719.75
2018,10,7,15,15,764.0,83.0,5.5,25.9,422.0,892.27,691.62
2018,10,7,15,30,737.0,79.0,5.5,25.9,376.0,847.1,661.2
2018,10,7,15,45,702.0,73.5,5.0,25.45,327.5,797.29,625.34
2018,10,7,16,0,667.0,68.0,4.5,25.0,279.0,739.82,582.93
2018,10,7,16,15,622.5,60.5,4.0,24.05,230.5,670.57,532.2
2018,10,7,16,30,578.0,53.0,3.5,23.1,182.0,601.93,479.55
2018,10,7,16,45,503.5,44.5,3.05,22.2,136.0,508.94,405.3
2018,10,7,17,0,429.0,36.0,2.6,21.3,90.0,420.52,329.79
2018,10,7,17,15,281.5,25.0,2.55,20.55,54.0,276.01,178.5
2018,10,7,17,30,134.0,14.0,2.5,19.8,18.0,101.22,0.0
2018,10,7,17,45,67.0,7.0,2.4,19.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,6,15,152.5,11.0,1.9,12.65,20.5,8.65,0.0
2018,10,8,6,30,305.0,22.0,2.1,13.5,41.0,18.35,1.74
2018,10,8,6,45,436.0,29.5,2.35,14.4,84.0,24.72,15.3
2018,10,8,7,0,567.0,37.0,2.6,15.3,127.0,34.06,24.21
2018,10,8,7,15,634.0,41.5,2.8,16.0,176.0,38.42,28.37
2018,10,8,7,30,701.0,46.0,3.0,16.7,225.0,42.91,32.44
2018,10,8,7,45,742.5,50.0,3.25,17.45,275.0,46.79,35.81
2018,10,8,8,0,784.0,54.0,3.5,18.2,325.0,50.68,39.07
2018,10,8,8,15,811.0,57.0,3.5,18.85,372.5,61.74,48.53
2018,10,8,8,30,838.0,60.0,3.5,19.5,420.0,122.76,66.3
2018,10,8,8,45,858.0,62.0,3.5,20.2,463.5,185.07,108.98
2018,10,8,9,0,878.0,64.0,3.5,20.9,507.0,249.34,161.9
2018,10,8,9,15,892.0,66.0,3.5,21.55,546.0,313.64,218.21
2018,10,8,9,30,906.0,68.0,3.5,22.2,585.0,378.63,275.23
2018,10,8,9,45,916.0,69.5,3.5,22.8,617.5,441.98,329.9
2018,10,8,10,0,926.0,71.0,3.5,23.4,650.0,504.97,382.54
2018,10,8,10,15,933.0,72.0,3.5,23.9,675.5,565.28,431.47
2018,10,8,10,30,940.0,73.0,3.5,24.4,701.0,624.34,477.71
2018,10,8,10,45,944.0,73.5,3.5,24.9,719.0,679.49,519.54
2018,10,8,11,0,948.0,74.0,3.5,25.4,737.0,732.53,558.52
2018,10,8,11,15,951.0,74.5,3.5,25.7,748.0,782.51,593.44
2018,10,8,11,30,954.0,75.0,3.5,26.0,759.0,829.86,624.98
2018,10,8,11,45,955.0,75.0,3.5,26.3,761.5,872.17,652.75
2018,10,8,12,0,956.0,75.0,3.5,26.6,764.0,911.27,678.15
2018,10,8,12,15,954.0,75.0,3.4,26.75,758.0,944.31,699.11
2018,10,8,12,30,952.0,75.0,3.3,26.9,752.0,973.63,717.51
2018,10,8,12,45,948.5,74.5,3.25,27.05,738.5,997.12,732.4
2018,10,8,13,0,945.0,74.0,3.2,27.2,725.0,1016.61,744.77
2018,10,8,13,15,939.0,73.0,3.1,27.25,703.5,1028.96,752.48
2018,10,8,13,30,933.0,72.0,3.0,27.3,682.0,1037.15,757.66
2018,10,8,13,45,924.0,71.0,2.9,27.3,653.0,1038.14,758.49
2018,10,8,14,0,915.0,70.0,2.8,27.3,624.0,1034.99,756.87
2018,10,8,14,15,903.0,68.5,2.75,27.25,589.0,1024.08,751.03
2018,10,8,14,30,891.0,67.0,2.7,27.2,554.0,1009.25,742.85
2018,10,8,14,45,874.0,65.5,2.6,27.1,513.0,985.63,728.68
2018,10,8,15,0,857.0,64.0,2.5,27.0,472.0,958.6,712.31
2018,10,8,15,15,834.0,61.5,2.5,27.0,426.5,921.12,689.48
2018,10,8,15,30,811.0,59.0,2.5,27.0,381.0,881.04,664.52
2018,10,8,15,45,778.0,55.5,2.2,26.45,332.5,838.35,636.08
2018,10,8,16,0,745.0,52.0,1.9,25.9,284.0,783.1,597.87
2018,10,8,16,15,693.5,48.0,1.6,25.1,234.0,709.76,545.88
2018,10,8,16,30,642.0,44.0,1.3,24.3,184.0,637.02,491.74
2018,10,8,16,45,557.5,38.0,1.05,23.45,136.5,536.14,414.34
2018,10,8,17,0,473.0,32.0,0.8,22.6,89.0,439.26,334.18
2018,10,8,17,15,314.0,22.5,0.85,21.85,53.0,293.97,170.35
2018,10,8,17,30,155.0,13.0,0.9,21.1,17.0,114.51,0.0
2018,10,8,17,45,77.5,6.5,1.0,20.4,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.0,12.4,18.5,8.65,0.0
2018,10,9,6,30,252.0,22.0,1.1,13.2,37.0,18.26,0.0
2018,10,9,6,45,383.0,31.0,1.15,13.95,78.5,25.75,16.11
2018,10,9,7,0,514.0,40.0,1.2,14.7,120.0,33.46,23.73
2018,10,9,7,15,586.5,45.5,1.15,15.35,168.5,41.38,31.08
2018,10,9,7,30,659.0,51.0,1.1,16.0,217.0,46.54,35.78
2018,10,9,7,45,705.0,55.5,1.0,16.7,267.0,50.65,39.37
2018,10,9,8,0,751.0,60.0,0.9,17.4,317.0,54.79,42.85
2018,10,9,8,15,782.0,63.0,0.8,18.2,364.5,61.7,48.64
2018,10,9,8,30,813.0,66.0,0.7,19.0,412.0,121.88,65.99
2018,10,9,8,45,835.0,68.0,0.65,19.85,456.0,187.81,111.44
2018,10,9,9,0,857.0,70.0,0.6,20.7,500.0,251.2,162.39
2018,10,9,9,15,871.5,72.5,0.6,21.5,538.5,314.85,216.33
2018,10,9,9,30,886.0,75.0,0.6,22.3,577.0,379.29,270.54
2018,10,9,9,45,896.5,76.5,0.65,23.1,609.5,441.73,322.05
2018,10,9,10,0,907.0,78.0,0.7,23.9,642.0,503.9,371.45
2018,10,9,10,15,916.5,79.5,0.85,24.55,669.0,565.0,419.17
2018,10,9,10,30,926.0,81.0,1.0,25.2,696.0,625.17,464.62
2018,10,9,10,45,932.5,81.5,1.1,25.85,715.0,681.27,505.38
2018,10,9,11,0,939.0,82.0,1.2,26.5,734.0,735.55,543.66
2018,10,9,11,15,942.0,82.0,1.4,26.85,744.5,784.7,578.22
2018,10,9,11,30,945.0,82.0,1.6,27.2,755.0,831.2,609.53
2018,10,9,11,45,936.5,85.5,1.8,27.55,754.5,869.12,635.04
2018,10,9,12,0,928.0,89.0,2.0,27.9,754.0,903.26,658.08
2018,10,9,12,15,892.5,103.0,2.2,28.0,738.5,920.62,670.88
2018,10,9,12,30,857.0,117.0,2.4,28.1,723.0,944.67,688.27
2018,10,9,12,45,857.0,114.5,2.55,28.2,710.5,968.15,704.85
2018,10,9,13,0,857.0,112.0,2.7,28.3,698.0,987.96,719.17
2018,10,9,13,15,880.5,100.0,2.95,28.15,686.0,1003.24,732.32
2018,10,9,13,30,904.0,88.0,3.2,28.0,674.0,1027.84,751.71
2018,10,9,13,45,875.0,91.5,3.4,27.9,638.5,1013.95,745.47
2018,10,9,14,0,846.0,95.0,3.6,27.8,603.0,1009.17,745.55
2018,10,9,14,15,855.5,87.5,3.8,27.45,575.5,1012.96,752.07
