Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,30,865.0,80.0,4.0,27.1,548.0,999.96,747.41
2018,10,9,14,45,842.5,77.0,4.2,26.75,504.5,981.56,739.17
2018,10,9,15,0,820.0,74.0,4.4,26.4,461.0,947.21,719.83
2018,10,9,15,15,795.5,71.5,4.4,26.4,416.5,908.52,695.15
2018,10,9,15,30,771.0,69.0,4.4,26.4,372.0,867.18,668.14
2018,10,9,15,45,735.0,65.0,4.5,25.1,323.5,810.69,633.23
2018,10,9,16,0,699.0,61.0,4.6,23.8,275.0,752.82,595.8
2018,10,9,16,15,642.5,56.0,4.5,22.85,225.5,681.9,544.47
2018,10,9,16,30,586.0,51.0,4.4,21.9,176.0,606.0,486.42
2018,10,9,16,45,491.0,43.5,4.25,20.9,129.0,497.56,399.55
2018,10,9,17,0,396.0,36.0,4.1,19.9,82.0,394.89,310.73
2018,10,9,17,15,243.5,24.0,4.0,19.1,48.0,241.14,123.55
2018,10,9,17,30,91.0,12.0,3.9,18.3,14.0,70.64,0.0
2018,10,9,17,45,45.5,6.0,3.8,17.45,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,10,6,15,71.0,11.5,0.9,10.8,15.5,9.05,0.0
2018,10,10,6,30,142.0,23.0,1.0,11.3,31.0,17.42,0.0
2018,10,10,6,45,268.5,36.0,1.15,11.8,70.0,27.46,17.58
2018,10,10,7,0,395.0,49.0,1.3,12.3,109.0,40.09,29.78
2018,10,10,7,15,483.0,56.5,1.25,12.75,157.5,45.96,35.47
2018,10,10,7,30,571.0,64.0,1.2,13.2,206.0,51.98,41.04
2018,10,10,7,45,623.0,69.5,1.15,13.65,255.0,56.16,44.78
2018,10,10,8,0,675.0,75.0,1.1,14.1,304.0,60.39,48.41
2018,10,10,8,15,711.0,79.0,1.0,14.75,351.0,68.73,55.54
2018,10,10,8,30,747.0,83.0,0.9,15.4,398.0,130.88,76.55
2018,10,10,8,45,773.5,85.5,0.8,16.0,442.0,189.79,117.53
2018,10,10,9,0,800.0,88.0,0.7,16.6,486.0,251.72,167.98
2018,10,10,9,15,822.5,88.5,0.8,17.35,525.5,313.59,221.14
2018,10,10,9,30,845.0,89.0,0.9,18.1,565.0,377.31,275.76
2018,10,10,9,45,863.5,88.0,0.95,18.8,598.5,439.63,328.1
2018,10,10,10,0,882.0,87.0,1.0,19.5,632.0,501.6,378.45
2018,10,10,10,15,890.5,89.0,1.0,20.1,658.0,561.32,425.14
2018,10,10,10,30,899.0,91.0,1.0,20.7,684.0,620.07,469.24
2018,10,10,10,45,905.0,91.5,1.05,21.3,702.5,674.57,509.2
2018,10,10,11,0,911.0,92.0,1.1,21.9,721.0,727.27,546.64
2018,10,10,11,15,913.0,92.5,1.05,22.25,730.5,774.99,578.33
2018,10,10,11,30,915.0,93.0,1.0,22.6,740.0,820.08,606.1
2018,10,10,11,45,915.5,92.5,1.0,23.0,742.0,860.09,630.7
2018,10,10,12,0,916.0,92.0,1.0,23.4,744.0,896.96,653.07
2018,10,10,12,15,913.0,92.5,1.05,23.6,738.0,928.48,673.23
2018,10,10,12,30,910.0,93.0,1.1,23.8,732.0,956.39,691.18
2018,10,10,12,45,904.5,93.0,1.2,23.95,718.0,977.66,706.03
2018,10,10,13,0,899.0,93.0,1.3,24.1,704.0,995.04,718.62
2018,10,10,13,15,891.5,92.0,1.4,24.1,682.0,1005.34,727.35
2018,10,10,13,30,884.0,91.0,1.5,24.1,660.0,1011.63,733.77
2018,10,10,13,45,874.0,89.0,1.65,24.1,631.0,1010.19,736.2
2018,10,10,14,0,864.0,87.0,1.8,24.1,602.0,1004.77,736.19
2018,10,10,14,15,849.5,85.5,1.95,23.95,567.0,1004.37,739.93
2018,10,10,14,30,835.0,84.0,2.1,23.8,532.0,987.27,732.72
2018,10,10,14,45,815.5,82.0,2.3,23.6,491.5,960.82,719.97
2018,10,10,15,0,796.0,80.0,2.5,23.4,451.0,931.04,704.58
2018,10,10,15,15,769.0,76.0,2.5,23.4,405.5,888.21,677.48
2018,10,10,15,30,742.0,72.0,2.5,23.4,360.0,842.89,648.17
2018,10,10,15,45,702.0,68.5,2.8,22.55,312.0,783.8,612.18
2018,10,10,16,0,662.0,65.0,3.1,21.7,264.0,731.09,578.53
2018,10,10,16,15,600.5,59.5,3.15,20.9,215.0,649.79,519.78
2018,10,10,16,30,539.0,54.0,3.2,20.1,166.0,570.08,458.93
2018,10,10,16,45,443.0,45.5,3.3,19.25,120.5,461.05,371.51
2018,10,10,17,0,347.0,37.0,3.4,18.4,75.0,357.7,281.16
2018,10,10,17,15,209.5,23.5,3.5,17.65,43.0,212.91,84.05
2018,10,10,17,30,72.0,10.0,3.6,16.9,11.0,56.26,0.0
2018,10,10,17,45,36.0,5.0,3.65,16.15,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,11,6,15,50.0,11.5,0.95,10.95,14.0,9.05,0.0
2018,10,11,6,30,100.0,23.0,1.1,11.5,28.0,17.16,0.0
2018,10,11,6,45,202.5,38.5,1.3,12.05,64.0,28.94,18.6
2018,10,11,7,0,305.0,54.0,1.5,12.6,100.0,40.57,30.1
2018,10,11,7,15,382.0,66.5,1.5,13.1,145.5,49.92,38.89
2018,10,11,7,30,459.0,79.0,1.5,13.6,191.0,59.22,47.39
2018,10,11,7,45,511.0,87.5,1.45,14.1,238.0,68.54,55.67
2018,10,11,8,0,563.0,96.0,1.4,14.6,285.0,74.35,60.65
2018,10,11,8,15,601.0,102.5,1.3,15.25,330.5,84.47,69.24
2018,10,11,8,30,639.0,109.0,1.2,15.9,376.0,137.28,85.46
2018,10,11,8,45,666.5,114.5,1.1,16.55,419.0,192.72,124.52
2018,10,11,9,0,694.0,120.0,1.0,17.2,462.0,251.54,172.18
2018,10,11,9,15,724.0,120.0,0.9,17.85,501.5,309.82,221.23
2018,10,11,9,30,754.0,120.0,0.8,18.5,541.0,370.99,272.31
2018,10,11,9,45,781.0,117.5,0.7,19.15,575.5,432.78,322.51
2018,10,11,10,0,808.0,115.0,0.6,19.8,610.0,494.23,370.51
2018,10,11,10,15,818.5,116.0,0.7,20.25,635.5,551.52,415.56
2018,10,11,10,30,829.0,117.0,0.8,20.7,661.0,608.2,458.78
2018,10,11,10,45,837.5,118.0,0.9,21.15,680.0,662.71,499.18
2018,10,11,11,0,846.0,119.0,1.0,21.6,699.0,715.85,537.56
2018,10,11,11,15,852.0,118.0,1.1,21.95,709.5,763.56,571.59
2018,10,11,11,30,858.0,117.0,1.2,22.3,720.0,809.08,602.44
2018,10,11,11,45,861.0,116.0,1.25,22.6,723.0,849.7,628.71
2018,10,11,12,0,864.0,115.0,1.3,22.9,726.0,887.46,652.98
2018,10,11,12,15,865.5,113.5,1.4,23.1,721.0,920.27,674.93
2018,10,11,12,30,867.0,112.0,1.5,23.3,716.0,949.76,694.8
2018,10,11,12,45,867.0,109.0,1.55,23.5,703.5,972.64,709.81
2018,10,11,13,0,867.0,106.0,1.6,23.7,691.0,991.79,722.62
2018,10,11,13,15,860.5,104.5,1.7,23.8,669.5,1002.47,731.17
2018,10,11,13,30,854.0,103.0,1.8,23.9,648.0,1009.14,737.41
2018,10,11,13,45,845.0,100.5,1.85,23.95,620.0,1008.08,738.36
2018,10,11,14,0,836.0,98.0,1.9,24.0,592.0,1003.04,736.98
2018,10,11,14,15,822.0,95.0,1.95,23.9,556.5,988.37,729.94
2018,10,11,14,30,808.0,92.0,2.0,23.8,521.0,969.93,720.58
2018,10,11,14,45,788.0,89.0,2.05,23.75,480.5,941.82,704.66
2018,10,11,15,0,768.0,86.0,2.1,23.7,440.0,910.46,686.43
2018,10,11,15,15,740.0,82.5,2.1,23.7,395.5,867.58,659.41
2018,10,11,15,30,712.0,79.0,2.1,23.7,351.0,829.61,635.29
2018,10,11,15,45,670.0,73.5,2.05,23.2,302.5,767.2,593.92
2018,10,11,16,0,628.0,68.0,2.0,22.7,254.0,704.13,550.6
2018,10,11,16,15,564.0,62.0,1.8,21.9,205.5,620.87,489.95
2018,10,11,16,30,500.0,56.0,1.6,21.1,157.0,539.31,427.62
2018,10,11,16,45,403.0,46.5,1.35,20.25,113.0,429.54,340.2
2018,10,11,17,0,306.0,37.0,1.1,19.4,69.0,325.61,249.63
2018,10,11,17,15,181.5,23.0,1.2,18.75,39.5,191.26,41.73
2018,10,11,17,30,57.0,9.0,1.3,18.1,10.0,45.38,0.0
2018,10,11,17,45,28.5,4.5,1.45,17.45,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,12,6,15,78.5,9.5,0.85,11.65,13.5,7.47,0.0
2018,10,12,6,30,157.0,19.0,0.9,12.2,27.0,14.51,0.0
2018,10,12,6,45,288.5,31.5,0.95,12.75,66.0,25.89,15.8
2018,10,12,7,0,420.0,44.0,1.0,13.3,105.0,36.22,26.18
2018,10,12,7,15,500.0,51.5,1.15,14.05,152.0,42.21,31.91
2018,10,12,7,30,580.0,59.0,1.3,14.8,199.0,48.29,37.48
2018,10,12,7,45,632.0,64.0,1.4,15.55,247.5,52.24,40.96
2018,10,12,8,0,684.0,69.0,1.5,16.3,296.0,56.25,44.34
2018,10,12,8,15,719.5,73.5,1.6,17.35,343.5,72.8,49.73
2018,10,12,8,30,755.0,78.0,1.7,18.4,391.0,130.68,74.71
2018,10,12,8,45,781.5,80.5,1.8,19.45,435.0,190.03,116.39
2018,10,12,9,0,808.0,83.0,1.9,20.5,479.0,252.39,167.35
2018,10,12,9,15,831.5,84.0,1.9,21.2,519.0,315.32,221.38
2018,10,12,9,30,855.0,85.0,1.9,21.9,559.0,380.23,276.86
2018,10,12,9,45,875.5,84.0,1.95,22.55,594.0,443.8,330.32
2018,10,12,10,0,896.0,83.0,2.0,23.2,629.0,507.23,382.01
2018,10,12,10,15,905.0,84.0,2.15,23.9,655.0,566.91,429.52
2018,10,12,10,30,914.0,85.0,2.3,24.6,681.0,625.6,474.69
2018,10,12,10,45,920.0,86.0,2.45,25.3,699.5,681.11,516.16
2018,10,12,11,0,926.0,87.0,2.6,26.0,718.0,734.8,555.11
2018,10,12,11,15,930.5,87.0,2.7,26.4,729.0,784.31,589.64
2018,10,12,11,30,935.0,87.0,2.8,26.8,740.0,831.35,620.83
2018,10,12,11,45,936.0,87.5,2.95,27.2,743.0,873.36,648.71
2018,10,12,12,0,937.0,88.0,3.1,27.6,746.0,912.23,674.38
2018,10,12,12,15,936.5,87.5,3.15,27.8,740.5,945.36,696.04
2018,10,12,12,30,936.0,87.0,3.2,28.0,735.0,974.91,715.38
2018,10,12,12,45,932.0,86.5,3.3,28.2,721.0,997.44,730.57
2018,10,12,13,0,928.0,86.0,3.4,28.4,707.0,1016.02,743.36
2018,10,12,13,15,922.0,85.0,3.4,28.45,685.5,1028.03,751.73
2018,10,12,13,30,916.0,84.0,3.4,28.5,664.0,1035.96,757.66
2018,10,12,13,45,907.0,82.5,3.45,28.55,635.5,1036.16,759.17
2018,10,12,14,0,898.0,81.0,3.5,28.6,607.0,1032.29,758.27
2018,10,12,14,15,884.5,79.5,3.5,28.45,571.5,1019.86,752.16
2018,10,12,14,30,871.0,78.0,3.5,28.3,536.0,1003.62,743.7
2018,10,12,14,45,852.5,75.0,3.5,28.15,494.5,988.96,736.37
2018,10,12,15,0,834.0,72.0,3.5,28.0,453.0,958.34,718.28
2018,10,12,15,15,807.0,69.5,3.5,28.0,407.0,916.85,692.2
2018,10,12,15,30,780.0,67.0,3.5,28.0,361.0,872.76,663.82
2018,10,12,15,45,742.5,62.5,3.2,27.25,312.0,813.92,624.5
2018,10,12,16,0,705.0,58.0,2.9,26.5,263.0,753.81,582.84
2018,10,12,16,15,647.0,52.5,2.6,25.15,213.5,673.55,525.79
2018,10,12,16,30,589.0,47.0,2.3,23.8,164.0,602.97,472.59
2018,10,12,16,45,492.5,39.5,2.0,22.5,118.0,493.62,386.42
2018,10,12,17,0,396.0,32.0,1.7,21.2,72.0,390.51,293.99
2018,10,12,17,15,240.0,21.0,1.8,20.4,41.0,226.93,0.0
2018,10,12,17,30,84.0,10.0,1.9,19.6,10.0,64.28,0.0
2018,10,12,17,45,42.0,5.0,2.0,18.85,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,13,6,15,112.5,10.0,1.35,11.05,15.0,7.87,0.0
2018,10,13,6,30,225.0,20.0,1.5,11.9,30.0,16.66,0.0
2018,10,13,6,45,375.0,28.5,1.65,12.7,71.0,23.75,13.78
2018,10,13,7,0,525.0,37.0,1.8,13.5,112.0,33.87,24.02
2018,10,13,7,15,601.0,43.0,1.95,14.3,161.0,39.42,29.36
2018,10,13,7,30,677.0,49.0,2.1,15.1,210.0,45.09,34.56
2018,10,13,7,45,724.0,53.0,2.2,15.9,260.0,48.89,37.91
2018,10,13,8,0,771.0,57.0,2.3,16.7,310.0,52.73,41.17
2018,10,13,8,15,802.0,60.5,2.3,17.7,358.0,66.5,42.66
2018,10,13,8,30,833.0,64.0,2.3,18.7,406.0,128.4,69.58
2018,10,13,8,45,856.0,66.0,2.3,19.75,450.5,195.43,117.59
2018,10,13,9,0,879.0,68.0,2.3,20.8,495.0,260.32,171.14
2018,10,13,9,15,894.0,70.0,2.35,21.6,534.0,324.95,227.37
2018,10,13,9,30,909.0,72.0,2.4,22.4,573.0,390.36,284.01
2018,10,13,9,45,919.5,74.0,2.4,23.2,606.0,454.42,338.16
2018,10,13,10,0,930.0,76.0,2.4,24.0,639.0,518.17,390.09
2018,10,13,10,15,937.0,78.0,2.4,24.6,665.0,579.47,438.52
2018,10,13,10,30,944.0,80.0,2.4,25.2,691.0,639.53,484.18
2018,10,13,10,45,949.0,80.5,2.4,25.8,709.0,695.33,525.19
2018,10,13,11,0,954.0,81.0,2.4,26.4,727.0,749.1,563.39
2018,10,13,11,15,955.0,82.0,2.45,26.75,736.5,798.18,596.83
2018,10,13,11,30,956.0,83.0,2.5,27.1,746.0,844.43,626.99
2018,10,13,11,45,956.5,82.5,2.55,27.4,748.0,885.64,653.65
2018,10,13,12,0,957.0,82.0,2.6,27.7,750.0,923.57,678.01
2018,10,13,12,15,955.5,82.0,2.7,27.8,744.0,956.82,700.22
2018,10,13,12,30,954.0,82.0,2.8,27.9,738.0,986.38,720.1
2018,10,13,12,45,950.5,81.5,2.85,27.95,724.0,1009.67,735.73
2018,10,13,13,0,947.0,81.0,2.9,28.0,710.0,1028.96,748.96
2018,10,13,13,15,940.5,80.0,2.95,27.95,688.0,1040.63,757.77
2018,10,13,13,30,934.0,79.0,3.0,27.9,666.0,1048.12,764.15
2018,10,13,13,45,924.5,77.5,3.1,27.85,636.5,1047.8,766.14
2018,10,13,14,0,915.0,76.0,3.2,27.8,607.0,1043.33,765.68
2018,10,13,14,15,902.0,74.5,3.25,27.55,571.5,1031.26,760.59
2018,10,13,14,30,889.0,73.0,3.3,27.3,536.0,1015.32,753.09
2018,10,13,14,45,870.0,70.5,3.35,27.1,494.0,988.28,738.07
2018,10,13,15,0,851.0,68.0,3.4,26.9,452.0,957.89,720.69
2018,10,13,15,15,825.0,65.5,3.4,26.9,406.0,928.93,703.09
2018,10,13,15,30,799.0,63.0,3.4,26.9,360.0,885.5,675.06
2018,10,13,15,45,761.0,58.5,3.4,25.9,310.5,825.77,637.29
2018,10,13,16,0,723.0,54.0,3.4,24.9,261.0,764.83,596.8
2018,10,13,16,15,647.5,51.0,3.25,23.7,209.5,671.89,530.06
2018,10,13,16,30,572.0,48.0,3.1,22.5,158.0,589.96,467.81
2018,10,13,16,45,461.0,39.0,2.95,21.35,111.0,467.62,370.29
2018,10,13,17,0,350.0,30.0,2.8,20.2,64.0,353.46,265.89
2018,10,13,17,15,208.5,18.5,2.9,19.25,35.5,200.05,0.0
2018,10,13,17,30,67.0,7.0,3.0,18.3,7.0,50.49,0.0
2018,10,13,17,45,33.5,3.5,3.1,17.4,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,14,6,15,101.5,9.0,1.55,9.35,13.5,7.08,0.0
2018,10,14,6,30,203.0,18.0,1.8,10.1,27.0,14.16,0.0
2018,10,14,6,45,349.5,28.5,2.0,10.8,67.5,23.68,13.58
2018,10,14,7,0,496.0,39.0,2.2,11.5,108.0,32.65,23.1
2018,10,14,7,15,542.5,46.5,2.3,12.25,150.0,38.65,28.9
2018,10,14,7,30,589.0,54.0,2.4,13.0,192.0,44.6,34.41
2018,10,14,7,45,601.5,65.0,2.5,13.7,233.5,52.69,41.65
2018,10,14,8,0,614.0,76.0,2.6,14.4,275.0,60.44,48.42
2018,10,14,8,15,719.0,72.0,2.55,15.15,339.5,74.44,49.74
2018,10,14,8,30,824.0,68.0,2.5,15.9,404.0,132.2,73.6
2018,10,14,8,45,849.0,70.5,2.5,16.65,449.0,195.63,119.59
2018,10,14,9,0,874.0,73.0,2.5,17.4,494.0,264.63,177.36
2018,10,14,9,15,890.5,75.5,2.5,18.05,534.0,329.91,234.87
2018,10,14,9,30,907.0,78.0,2.5,18.7,574.0,396.16,292.95
2018,10,14,9,45,919.5,79.5,2.45,19.4,607.5,460.58,348.09
2018,10,14,10,0,932.0,81.0,2.4,20.1,641.0,524.89,401.13
2018,10,14,10,15,942.5,82.0,2.4,20.75,668.5,587.29,450.92
2018,10,14,10,30,953.0,83.0,2.4,21.4,696.0,648.77,498.13
2018,10,14,10,45,960.0,83.5,2.4,22.0,715.0,706.33,540.9
2018,10,14,11,0,967.0,84.0,2.4,22.6,734.0,762.03,580.92
2018,10,14,11,15,970.5,84.0,2.45,23.1,744.5,812.52,615.39
2018,10,14,11,30,974.0,84.0,2.5,23.6,755.0,860.33,646.55
2018,10,14,11,45,976.0,83.5,2.5,24.1,758.0,903.46,673.82
2018,10,14,12,0,978.0,83.0,2.5,24.6,761.0,943.35,698.68
2018,10,14,12,15,978.5,82.5,2.5,24.95,756.0,978.49,720.64
2018,10,14,12,30,979.0,82.0,2.5,25.3,751.0,1009.96,740.15
2018,10,14,12,45,976.5,81.5,2.55,25.6,737.5,1034.77,756.04
2018,10,14,13,0,974.0,81.0,2.6,25.9,724.0,1055.54,769.47
2018,10,14,13,15,968.0,80.0,2.65,26.0,701.5,1068.12,778.45
2018,10,14,13,30,962.0,79.0,2.7,26.1,679.0,1076.43,784.95
2018,10,14,13,45,953.5,77.5,2.7,26.2,649.5,1077.33,786.4
2018,10,14,14,0,945.0,76.0,2.7,26.3,620.0,1073.98,785.39
2018,10,14,14,15,932.0,74.5,2.75,26.25,583.5,1061.89,779.93
2018,10,14,14,30,919.0,73.0,2.8,26.2,547.0,1045.81,772.04
2018,10,14,14,45,901.5,70.0,2.8,26.1,504.5,1019.35,757.03
2018,10,14,15,0,884.0,67.0,2.8,26.0,462.0,989.35,739.64
2018,10,14,15,15,858.0,64.0,2.8,26.0,414.5,959.1,721.54
2018,10,14,15,30,832.0,61.0,2.8,26.0,367.0,914.31,693.06
2018,10,14,15,45,798.0,57.5,2.35,25.2,317.5,858.92,654.98
2018,10,14,16,0,764.0,54.0,1.9,24.4,268.0,801.89,614.14
2018,10,14,16,15,708.5,49.0,1.75,23.0,217.5,722.77,559.33
2018,10,14,16,30,653.0,44.0,1.6,21.6,167.0,644.11,501.18
2018,10,14,16,45,551.5,37.0,1.45,20.2,119.0,527.12,409.93
2018,10,14,17,0,450.0,30.0,1.3,18.8,71.0,429.42,312.76
2018,10,14,17,15,262.0,18.5,1.4,18.15,39.0,201.82,0.0
2018,10,14,17,30,74.0,7.0,1.5,17.5,7.0,5.51,0.0
2018,10,14,17,45,37.0,3.5,1.65,16.85,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,15,6,15,123.0,9.0,1.6,9.15,14.0,0.0,0.0
2018,10,15,6,30,246.0,18.0,1.7,10.0,28.0,14.16,0.0
2018,10,15,6,45,402.5,26.5,1.8,10.9,69.5,22.23,12.07
2018,10,15,7,0,559.0,35.0,1.9,11.8,111.0,32.32,22.73
2018,10,15,7,15,635.5,40.5,2.0,12.65,160.5,37.56,27.86
2018,10,15,7,30,712.0,46.0,2.1,13.5,210.0,42.94,32.85
2018,10,15,7,45,758.5,50.0,2.2,14.35,261.0,46.87,36.36
2018,10,15,8,0,805.0,54.0,2.3,15.2,312.0,50.84,39.76
2018,10,15,8,15,836.0,56.5,2.25,16.2,360.5,72.27,45.41
2018,10,15,8,30,867.0,59.0,2.2,17.2,409.0,135.05,73.65
2018,10,15,8,45,889.5,61.5,2.1,18.25,454.5,200.01,120.59
2018,10,15,9,0,912.0,64.0,2.0,19.3,500.0,267.2,176.54
2018,10,15,9,15,926.0,66.5,1.9,20.1,539.5,333.9,234.67
2018,10,15,9,30,940.0,69.0,1.8,20.9,579.0,401.23,292.7
2018,10,15,9,45,949.0,71.5,1.7,21.75,612.0,466.85,347.58
2018,10,15,10,0,958.0,74.0,1.6,22.6,645.0,531.95,399.67
2018,10,15,10,15,965.5,75.0,1.5,23.2,671.0,594.02,447.54
2018,10,15,10,30,973.0,76.0,1.4,23.8,697.0,654.78,492.25
2018,10,15,10,45,978.0,76.5,1.3,24.4,715.5,711.87,532.35
2018,10,15,11,0,983.0,77.0,1.2,25.0,734.0,766.86,569.22
2018,10,15,11,15,984.0,77.5,1.1,25.45,743.5,816.54,599.75
2018,10,15,11,30,985.0,78.0,1.0,25.9,753.0,863.29,626.84
2018,10,15,11,45,985.5,78.0,0.9,26.3,754.5,905.95,650.74
2018,10,15,12,0,986.0,78.0,0.8,26.7,756.0,945.25,671.96
2018,10,15,12,15,984.5,77.5,0.85,26.95,750.0,978.65,692.54
2018,10,15,12,30,983.0,77.0,0.9,27.2,744.0,1008.25,710.86
2018,10,15,12,45,979.0,76.5,1.0,27.4,729.5,1031.54,726.59
2018,10,15,13,0,975.0,76.0,1.1,27.6,715.0,1050.71,740.01
2018,10,15,13,15,969.0,75.0,1.25,27.65,692.5,1063.11,750.89
2018,10,15,13,30,963.0,74.0,1.4,27.7,670.0,1071.25,759.33
2018,10,15,13,45,953.5,73.0,1.5,27.7,640.5,1071.59,762.4
2018,10,15,14,0,944.0,72.0,1.6,27.7,611.0,1067.71,763.07
2018,10,15,14,15,931.0,70.5,1.7,27.55,574.5,1055.47,759.1
2018,10,15,14,30,918.0,69.0,1.8,27.4,538.0,1039.25,752.7
2018,10,15,14,45,899.5,67.0,1.9,27.25,496.0,1013.02,739.82
2018,10,15,15,0,881.0,65.0,2.0,27.1,454.0,983.35,724.51
2018,10,15,15,15,855.0,62.5,2.0,27.1,407.0,942.48,699.83
2018,10,15,15,30,829.0,60.0,2.0,27.1,360.0,909.76,680.05
2018,10,15,15,45,792.0,56.0,1.8,26.15,310.0,850.94,642.1
2018,10,15,16,0,755.0,52.0,1.6,25.2,260.0,790.75,601.67
2018,10,15,16,15,695.0,47.5,1.5,23.75,209.5,708.7,545.46
2018,10,15,16,30,635.0,43.0,1.4,22.3,159.0,627.38,485.86
2018,10,15,16,45,526.5,36.0,1.3,20.9,112.0,505.55,391.2
2018,10,15,17,0,418.0,29.0,1.2,19.5,65.0,403.83,286.19
2018,10,15,17,15,243.0,18.0,1.25,18.75,35.5,187.73,0.0
2018,10,15,17,30,68.0,7.0,1.3,18.0,6.0,0.0,0.0
2018,10,15,17,45,34.0,3.5,1.35,17.25,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,6,15,113.5,9.0,1.45,9.15,13.0,0.0,0.0
2018,10,16,6,30,227.0,18.0,1.6,9.8,26.0,14.16,0.0
2018,10,16,6,45,382.5,27.0,1.75,10.45,66.5,22.61,11.99
2018,10,16,7,0,538.0,36.0,1.9,11.1,107.0,33.12,23.43
2018,10,16,7,15,617.0,41.5,1.95,11.85,156.0,38.28,28.56
2018,10,16,7,30,696.0,47.0,2.0,12.6,205.0,43.61,33.56
2018,10,16,7,45,742.0,51.0,2.05,13.35,255.0,47.47,37.04
2018,10,16,8,0,788.0,55.0,2.1,14.1,305.0,51.37,40.42
2018,10,16,8,15,818.0,58.0,2.0,15.05,352.5,69.4,42.42
2018,10,16,8,30,848.0,61.0,1.9,16.0,400.0,136.06,75.32
2018,10,16,8,45,870.0,63.5,1.85,16.95,444.5,199.75,121.82
2018,10,16,9,0,892.0,66.0,1.8,17.9,489.0,265.6,177.05
2018,10,16,9,15,906.5,68.5,1.75,18.75,528.0,331.18,234.41
2018,10,16,9,30,921.0,71.0,1.7,19.6,567.0,397.47,291.76
2018,10,16,9,45,931.5,72.5,1.7,20.5,599.5,461.63,345.89
2018,10,16,10,0,942.0,74.0,1.7,21.4,632.0,525.43,397.61
2018,10,16,10,15,950.0,75.0,1.7,22.0,658.0,586.77,445.89
2018,10,16,10,30,958.0,76.0,1.7,22.6,684.0,646.9,491.36
2018,10,16,10,45,963.0,77.0,1.75,23.25,702.5,703.62,532.98
2018,10,16,11,0,968.0,78.0,1.8,23.9,721.0,758.3,571.8
2018,10,16,11,15,970.5,78.5,1.85,24.35,731.0,808.32,605.23
2018,10,16,11,30,973.0,79.0,1.9,24.8,741.0,855.58,635.66
2018,10,16,11,45,973.5,79.0,1.95,25.25,743.0,897.69,662.37
2018,10,16,12,0,974.0,79.0,2.0,25.7,745.0,936.48,686.75
2018,10,16,12,15,971.0,79.5,2.0,26.0,738.5,969.22,706.95
2018,10,16,12,30,968.0,80.0,2.0,26.3,732.0,998.14,724.69
2018,10,16,12,45,963.0,79.5,2.05,26.55,717.0,1020.08,738.78
2018,10,16,13,0,958.0,79.0,2.1,26.8,702.0,1037.92,750.45
2018,10,16,13,15,951.0,78.5,2.05,26.9,679.5,1049.64,757.62
2018,10,16,13,30,944.0,78.0,2.0,27.0,657.0,1057.17,762.34
2018,10,16,13,45,933.5,76.5,2.0,27.05,627.0,1055.71,762.42
2018,10,16,14,0,923.0,75.0,2.0,27.1,597.0,1050.09,760.15
2018,10,16,14,15,909.0,73.0,2.05,27.0,560.5,1036.18,753.9
2018,10,16,14,30,895.0,71.0,2.1,26.9,524.0,1018.37,745.29
2018,10,16,14,45,876.5,69.0,2.1,26.75,482.5,992.35,730.89
2018,10,16,15,0,858.0,67.0,2.1,26.6,441.0,963.0,714.22
2018,10,16,15,15,831.0,64.0,2.1,26.6,394.5,932.06,695.81
2018,10,16,15,30,804.0,61.0,2.1,26.6,348.0,886.81,667.23
2018,10,16,15,45,764.5,57.0,1.8,25.65,298.5,826.22,626.77
2018,10,16,16,0,725.0,53.0,1.5,24.7,249.0,764.44,583.78
2018,10,16,16,15,662.5,47.5,1.45,23.3,199.0,679.81,525.44
2018,10,16,16,30,600.0,42.0,1.4,21.9,149.0,596.39,463.86
2018,10,16,16,45,492.5,34.5,1.35,20.5,104.0,487.16,377.53
2018,10,16,17,0,385.0,27.0,1.3,19.1,59.0,373.66,256.82
2018,10,16,17,15,220.5,16.5,1.35,18.4,32.0,170.37,0.0
2018,10,16,17,30,56.0,6.0,1.4,17.7,5.0,0.0,0.0
2018,10,16,17,45,28.0,3.0,1.5,17.0,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,17,6,15,90.0,8.5,1.05,9.65,11.5,0.0,0.0
2018,10,17,6,30,180.0,17.0,1.1,10.2,23.0,13.38,0.0
2018,10,17,6,45,327.0,27.0,1.1,10.7,60.5,22.45,11.36
2018,10,17,7,0,474.0,37.0,1.1,11.2,98.0,30.97,21.5
2018,10,17,7,15,556.5,43.5,1.15,11.85,145.5,36.45,26.92
2018,10,17,7,30,639.0,50.0,1.2,12.5,193.0,45.59,35.34
2018,10,17,7,45,689.5,55.0,1.2,13.15,242.5,50.11,39.44
2018,10,17,8,0,740.0,60.0,1.2,13.8,292.0,54.66,43.42
2018,10,17,8,15,773.5,63.5,1.1,14.7,339.0,73.55,45.78
2018,10,17,8,30,807.0,67.0,1.0,15.6,386.0,133.9,74.9
2018,10,17,8,45,830.5,70.0,0.95,16.55,430.0,196.31,120.58
2018,10,17,9,0,854.0,73.0,0.9,17.5,474.0,261.27,174.56
2018,10,17,9,15,870.5,75.0,0.9,18.4,512.5,327.34,231.44
2018,10,17,9,30,887.0,77.0,0.9,19.3,551.0,391.77,286.38
2018,10,17,9,45,899.0,78.5,0.9,20.25,583.5,454.58,338.41
2018,10,17,10,0,911.0,80.0,0.9,21.2,616.0,517.23,388.2
2018,10,17,10,15,919.5,81.0,0.9,21.95,641.5,577.14,434.17
2018,10,17,10,30,928.0,82.0,0.9,22.7,667.0,635.94,477.42
2018,10,17,10,45,933.5,83.0,0.85,23.45,685.0,691.46,516.08
2018,10,17,11,0,939.0,84.0,0.8,24.2,703.0,745.05,551.79
2018,10,17,11,15,942.0,85.0,0.75,24.75,713.5,794.65,582.65
2018,10,17,11,30,945.0,86.0,0.7,25.3,724.0,841.64,610.19
2018,10,17,11,45,946.0,85.5,0.6,25.85,726.0,882.55,632.36
2018,10,17,12,0,947.0,85.0,0.5,26.4,728.0,920.26,652.0
2018,10,17,12,15,946.0,84.5,0.45,26.65,722.0,952.8,669.91
2018,10,17,12,30,945.0,84.0,0.4,26.9,716.0,981.71,685.52
2018,10,17,12,45,941.0,83.5,0.3,27.15,702.0,1004.03,696.01
2018,10,17,13,0,937.0,83.0,0.2,27.4,688.0,1022.37,704.34
2018,10,17,13,15,930.5,82.5,0.35,27.5,666.5,1034.24,714.96
2018,10,17,13,30,924.0,82.0,0.5,27.6,645.0,1042.02,723.73
2018,10,17,13,45,914.5,80.0,0.6,27.65,615.5,1040.8,726.34
2018,10,17,14,0,905.0,78.0,0.7,27.7,586.0,1035.49,726.74
2018,10,17,14,15,891.0,76.0,0.8,27.6,550.0,1021.61,722.44
2018,10,17,14,30,877.0,74.0,0.9,27.5,514.0,1003.91,715.82
2018,10,17,14,45,857.5,71.5,1.0,27.35,472.5,988.46,710.62
2018,10,17,15,0,838.0,69.0,1.1,27.2,431.0,957.27,695.16
2018,10,17,15,15,809.5,66.5,1.1,27.2,385.0,914.12,669.55
2018,10,17,15,30,781.0,64.0,1.1,27.2,339.0,868.43,641.68
2018,10,17,15,45,739.5,59.5,1.2,26.15,290.0,805.76,605.15
2018,10,17,16,0,698.0,55.0,1.3,25.1,241.0,742.03,565.39
2018,10,17,16,15,633.0,49.0,1.25,23.8,191.5,655.26,505.14
2018,10,17,16,30,568.0,43.0,1.2,22.5,142.0,579.53,448.76
2018,10,17,16,45,457.0,35.0,1.2,21.2,98.0,459.36,354.16
2018,10,17,17,0,346.0,27.0,1.2,19.9,54.0,340.45,222.03
2018,10,17,17,15,186.5,15.5,1.25,19.15,28.5,145.23,0.0
2018,10,17,17,30,27.0,4.0,1.3,18.4,3.0,0.0,0.0
2018,10,17,17,45,13.5,2.0,1.4,17.7,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,18,6,15,70.5,7.5,0.9,9.65,9.5,0.0,0.0
2018,10,18,6,30,141.0,15.0,0.9,10.2,19.0,11.8,0.0
2018,10,18,6,45,291.0,26.0,0.9,10.75,56.0,21.52,10.05
2018,10,18,7,0,441.0,37.0,0.9,11.3,93.0,30.82,21.29
2018,10,18,7,15,525.5,44.5,0.85,11.95,139.5,37.03,27.41
2018,10,18,7,30,610.0,52.0,0.8,12.6,186.0,43.35,33.32
2018,10,18,7,45,663.0,57.0,0.75,13.2,235.0,51.46,40.66
2018,10,18,8,0,716.0,62.0,0.7,13.8,284.0,55.95,44.58
2018,10,18,8,15,751.0,66.0,0.6,14.6,331.0,76.01,47.48
2018,10,18,8,30,786.0,70.0,0.5,15.4,378.0,135.47,76.77
2018,10,18,8,45,810.5,73.0,0.45,16.15,421.5,196.72,121.58
2018,10,18,9,0,835.0,76.0,0.4,16.9,465.0,260.66,174.42
2018,10,18,9,15,852.0,78.5,0.45,17.75,503.5,324.36,229.09
2018,10,18,9,30,869.0,81.0,0.5,18.6,542.0,389.21,284.05
2018,10,18,9,45,882.0,82.5,0.55,19.45,574.5,452.05,335.97
2018,10,18,10,0,895.0,84.0,0.6,20.3,607.0,514.21,385.46
2018,10,18,10,15,904.0,85.5,0.65,21.05,632.5,573.97,431.43
2018,10,18,10,30,913.0,87.0,0.7,21.8,658.0,632.72,474.91
2018,10,18,10,45,919.0,87.5,0.8,22.55,676.0,687.32,514.56
2018,10,18,11,0,925.0,88.0,0.9,23.3,694.0,740.06,551.75
2018,10,18,11,15,928.0,88.5,0.9,23.95,704.0,788.49,582.82
2018,10,18,11,30,931.0,89.0,0.9,24.6,714.0,834.33,610.6
2018,10,18,11,45,932.0,89.0,0.95,25.3,716.0,875.21,635.44
2018,10,18,12,0,933.0,89.0,1.0,26.0,718.0,912.95,658.1
2018,10,18,12,15,931.5,88.5,0.95,26.3,711.5,944.59,676.09
2018,10,18,12,30,930.0,88.0,0.9,26.6,705.0,972.62,691.73
2018,10,18,12,45,925.5,87.5,0.85,26.95,691.0,994.09,703.12
2018,10,18,13,0,921.0,87.0,0.8,27.3,677.0,1011.63,712.19
2018,10,18,13,15,914.5,85.5,0.75,27.3,655.0,1022.03,717.99
2018,10,18,13,30,908.0,84.0,0.7,27.3,633.0,1028.36,721.56
2018,10,18,13,45,899.0,82.5,0.65,27.35,604.5,1028.14,721.22
2018,10,18,14,0,890.0,81.0,0.6,27.4,576.0,1023.92,718.72
2018,10,18,14,15,876.0,79.0,0.65,27.3,540.5,1010.07,713.32
2018,10,18,14,30,862.0,77.0,0.7,27.2,505.0,1004.83,713.38
2018,10,18,14,45,842.5,74.0,0.75,27.1,463.5,976.47,699.03
2018,10,18,15,0,823.0,71.0,0.8,27.0,422.0,944.75,682.57
2018,10,18,15,15,794.0,68.0,0.8,27.0,376.5,900.62,656.52
2018,10,18,15,30,765.0,65.0,0.8,27.0,331.0,854.03,628.21
2018,10,18,15,45,723.0,60.5,0.8,26.05,282.5,791.22,590.18
2018,10,18,16,0,681.0,56.0,0.8,25.1,234.0,727.36,549.3
2018,10,18,16,15,614.5,49.5,0.85,23.85,185.0,647.62,495.46
2018,10,18,16,30,548.0,43.0,0.9,22.6,136.0,562.67,433.47
2018,10,18,16,45,435.0,35.0,0.95,21.35,93.0,441.67,338.35
2018,10,18,17,0,322.0,27.0,1.0,20.1,50.0,318.49,192.54
2018,10,18,17,15,172.0,15.0,1.05,19.4,26.0,134.42,0.0
2018,10,18,17,30,22.0,3.0,1.1,18.7,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.15,18.0,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.0,0.95,11.75,9.0,0.0,0.0
2018,10,19,6,30,136.0,14.0,0.9,12.2,18.0,11.02,0.0
2018,10,19,6,45,285.0,25.5,0.85,12.6,54.0,21.12,8.9
2018,10,19,7,0,434.0,37.0,0.8,13.0,90.0,30.82,21.05
2018,10,19,7,15,519.0,44.0,0.85,13.7,136.0,36.61,26.79
2018,10,19,7,30,604.0,51.0,0.9,14.4,182.0,42.53,32.32
2018,10,19,7,45,657.0,56.5,0.9,15.15,230.5,51.01,39.91
2018,10,19,8,0,710.0,62.0,0.9,15.9,279.0,55.89,44.13
2018,10,19,8,15,745.0,66.0,0.9,16.75,326.0,77.01,47.34
2018,10,19,8,30,780.0,70.0,0.9,17.6,373.0,136.08,76.78
2018,10,19,8,45,804.0,73.0,0.95,18.45,416.0,196.83,121.39
2018,10,19,9,0,828.0,76.0,1.0,19.3,459.0,260.2,174.01
2018,10,19,9,15,845.5,79.0,1.1,20.25,497.5,324.0,228.89
2018,10,19,9,30,863.0,82.0,1.2,21.2,536.0,389.04,284.23
2018,10,19,9,45,875.0,84.0,1.3,22.1,568.0,451.4,336.21
2018,10,19,10,0,887.0,86.0,1.4,23.0,600.0,513.1,385.89
2018,10,19,10,15,896.0,87.5,1.45,23.75,625.5,572.38,431.95
2018,10,19,10,30,905.0,89.0,1.5,24.5,651.0,630.68,475.56
2018,10,19,10,45,910.5,89.5,1.5,25.3,668.5,684.5,514.02
2018,10,19,11,0,916.0,90.0,1.5,26.1,686.0,736.45,549.79
2018,10,19,11,15,919.5,90.5,1.5,26.55,696.0,784.79,581.74
2018,10,19,11,30,923.0,91.0,1.5,27.0,706.0,830.62,610.42
2018,10,19,11,45,923.5,91.0,1.45,27.45,708.0,870.73,634.4
2018,10,19,12,0,924.0,91.0,1.4,27.9,710.0,907.69,656.04
