Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,12,15,920.5,92.0,1.35,28.15,703.5,938.87,674.3
2018,10,19,12,30,917.0,93.0,1.3,28.4,697.0,966.43,690.18
2018,10,19,12,45,910.5,92.5,1.3,28.6,682.0,985.7,701.82
2018,10,19,13,0,904.0,92.0,1.3,28.8,667.0,1001.02,711.2
2018,10,19,13,15,896.5,91.0,1.25,28.85,645.0,1010.79,716.9
2018,10,19,13,30,889.0,90.0,1.2,28.9,623.0,1016.56,720.34
2018,10,19,13,45,879.0,88.0,1.2,28.9,594.0,1014.62,720.25
2018,10,19,14,0,869.0,86.0,1.2,28.9,565.0,1021.47,725.88
2018,10,19,14,15,854.0,84.0,1.15,28.75,529.5,1006.53,717.58
2018,10,19,14,30,839.0,82.0,1.1,28.6,494.0,987.79,707.28
2018,10,19,14,45,818.0,78.5,1.1,28.45,452.5,957.43,690.58
2018,10,19,15,0,797.0,75.0,1.1,28.3,411.0,923.81,671.67
2018,10,19,15,15,767.0,71.0,1.1,28.3,365.5,877.74,643.89
2018,10,19,15,30,737.0,67.0,1.1,28.3,320.0,829.33,613.84
2018,10,19,15,45,694.0,62.5,0.95,27.3,272.5,766.13,572.97
2018,10,19,16,0,651.0,58.0,0.8,26.3,225.0,710.42,535.34
2018,10,19,16,15,583.5,51.0,0.85,25.15,177.0,622.52,475.19
2018,10,19,16,30,516.0,44.0,0.9,24.0,129.0,537.0,412.31
2018,10,19,16,45,402.5,35.0,0.95,22.9,87.5,415.51,315.88
2018,10,19,17,0,289.0,26.0,1.0,21.8,46.0,289.36,155.59
2018,10,19,17,15,154.0,14.5,1.05,21.05,24.0,121.13,0.0
2018,10,19,17,30,19.0,3.0,1.1,20.3,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,19.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,6,15,62.0,7.0,1.05,11.2,8.5,0.0,0.0
2018,10,20,6,30,124.0,14.0,1.1,11.7,17.0,11.02,0.0
2018,10,20,6,45,270.0,25.0,1.1,12.2,51.5,20.7,7.68
2018,10,20,7,0,416.0,36.0,1.1,12.7,86.0,29.94,20.21
2018,10,20,7,15,504.0,44.0,1.2,13.45,132.0,36.53,26.7
2018,10,20,7,30,592.0,52.0,1.3,14.2,178.0,43.22,32.92
2018,10,20,7,45,647.0,57.5,1.35,14.95,226.5,47.74,37.01
2018,10,20,8,0,702.0,63.0,1.4,15.7,275.0,56.61,44.8
2018,10,20,8,15,739.0,67.0,1.3,16.6,322.0,78.76,48.32
2018,10,20,8,30,776.0,71.0,1.2,17.5,369.0,137.64,78.16
2018,10,20,8,45,802.0,74.0,1.05,18.4,412.5,198.47,122.95
2018,10,20,9,0,828.0,77.0,0.9,19.3,456.0,262.16,175.58
2018,10,20,9,15,846.0,79.0,0.85,20.4,494.0,325.21,229.3
2018,10,20,9,30,864.0,81.0,0.8,21.5,532.0,389.52,283.08
2018,10,20,9,45,877.0,83.0,0.75,22.6,564.5,452.25,333.82
2018,10,20,10,0,890.0,85.0,0.7,23.7,597.0,514.47,381.87
2018,10,20,10,15,899.0,86.0,0.75,24.5,622.0,573.37,426.65
2018,10,20,10,30,908.0,87.0,0.8,25.3,647.0,631.25,468.98
2018,10,20,10,45,914.5,87.5,0.8,26.15,665.0,685.76,506.78
2018,10,20,11,0,921.0,88.0,0.8,27.0,683.0,738.47,541.93
2018,10,20,11,15,924.0,88.5,0.9,27.6,693.0,786.56,573.68
2018,10,20,11,30,927.0,89.0,1.0,28.2,703.0,832.08,602.45
2018,10,20,11,45,928.0,89.0,1.1,28.8,705.0,872.64,627.8
2018,10,20,12,0,929.0,89.0,1.2,29.4,707.0,910.07,651.06
2018,10,20,12,15,927.0,89.0,1.3,29.6,700.5,941.55,671.56
2018,10,20,12,30,925.0,89.0,1.4,29.8,694.0,969.42,689.91
2018,10,20,12,45,920.0,88.5,1.45,30.0,679.5,990.17,703.2
2018,10,20,13,0,915.0,88.0,1.5,30.2,665.0,1007.01,714.27
2018,10,20,13,15,908.0,86.5,1.6,30.15,643.0,1016.71,722.57
2018,10,20,13,30,901.0,85.0,1.7,30.1,621.0,1022.37,728.59
2018,10,20,13,45,890.5,83.5,1.75,30.1,592.0,1020.5,729.26
2018,10,20,14,0,880.0,82.0,1.8,30.1,563.0,1014.65,727.67
2018,10,20,14,15,865.0,79.5,1.85,29.9,527.0,1011.59,728.6
2018,10,20,14,30,850.0,77.0,1.9,29.7,491.0,992.1,719.12
2018,10,20,14,45,829.0,74.5,1.95,29.45,450.0,962.94,703.63
2018,10,20,15,0,808.0,72.0,2.0,29.2,409.0,930.5,685.76
2018,10,20,15,15,778.0,68.5,2.0,29.2,363.5,884.92,657.49
2018,10,20,15,30,748.0,65.0,2.0,29.2,318.0,836.97,626.88
2018,10,20,15,45,704.0,60.5,1.75,27.95,270.0,772.66,584.6
2018,10,20,16,0,660.0,56.0,1.5,26.7,222.0,715.57,545.33
2018,10,20,16,15,591.0,49.5,1.4,25.25,174.0,626.89,482.5
2018,10,20,16,30,522.0,43.0,1.3,23.8,126.0,540.63,417.24
2018,10,20,16,45,398.0,33.5,1.25,22.35,84.0,410.21,312.04
2018,10,20,17,0,274.0,24.0,1.2,20.9,42.0,273.77,124.01
2018,10,20,17,15,139.0,12.0,1.25,20.15,21.0,108.42,0.0
2018,10,20,17,30,4.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,10,20,17,45,2.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,21,6,15,64.0,6.5,1.1,9.2,8.0,0.0,0.0
2018,10,21,6,30,128.0,13.0,1.2,9.7,16.0,10.23,0.0
2018,10,21,6,45,277.5,24.5,1.3,10.25,50.5,20.34,6.36
2018,10,21,7,0,427.0,36.0,1.4,10.8,85.0,30.04,20.36
2018,10,21,7,15,516.0,42.5,1.5,11.45,130.5,35.44,25.91
2018,10,21,7,30,605.0,49.0,1.6,12.1,176.0,41.02,31.22
2018,10,21,7,45,659.5,54.5,1.7,12.75,224.5,49.42,38.84
2018,10,21,8,0,714.0,60.0,1.8,13.4,273.0,54.37,43.22
2018,10,21,8,15,750.0,64.0,1.75,14.2,320.0,77.93,47.31
2018,10,21,8,30,786.0,68.0,1.7,15.0,367.0,137.38,78.25
2018,10,21,8,45,810.5,71.0,1.7,15.75,410.0,198.51,124.29
2018,10,21,9,0,835.0,74.0,1.7,16.5,453.0,262.31,178.42
2018,10,21,9,15,848.5,78.0,1.6,17.25,490.5,326.1,234.43
2018,10,21,9,30,862.0,82.0,1.5,18.0,528.0,390.66,290.26
2018,10,21,9,45,869.0,85.5,1.45,18.75,558.5,452.54,342.46
2018,10,21,10,0,876.0,89.0,1.4,19.5,589.0,513.86,392.09
2018,10,21,10,15,885.0,91.0,1.4,20.2,614.5,571.23,437.13
2018,10,21,10,30,894.0,93.0,1.4,20.9,640.0,629.34,480.88
2018,10,21,10,45,899.5,94.0,1.35,21.6,657.5,683.03,519.44
2018,10,21,11,0,905.0,95.0,1.3,22.3,675.0,734.87,555.22
2018,10,21,11,15,908.0,95.5,1.35,22.85,685.0,782.3,587.3
2018,10,21,11,30,911.0,96.0,1.4,23.4,695.0,827.19,616.05
2018,10,21,11,45,911.5,96.0,1.45,23.95,696.5,866.78,640.99
2018,10,21,12,0,912.0,96.0,1.5,24.5,698.0,903.26,663.75
2018,10,21,12,15,908.5,96.5,1.65,24.95,691.5,933.45,683.9
2018,10,21,12,30,905.0,97.0,1.8,25.4,685.0,960.05,701.79
2018,10,21,12,45,898.0,97.0,1.9,25.8,670.0,979.07,714.4
2018,10,21,13,0,891.0,97.0,2.0,26.2,655.0,994.19,724.69
2018,10,21,13,15,883.0,96.0,2.15,26.4,633.0,1015.82,740.52
2018,10,21,13,30,875.0,95.0,2.3,26.6,611.0,1021.13,745.9
2018,10,21,13,45,863.5,93.0,2.45,26.75,581.5,1017.61,746.0
2018,10,21,14,0,852.0,91.0,2.6,26.9,552.0,1010.07,743.62
2018,10,21,14,15,836.0,88.5,2.75,26.7,516.5,993.4,736.33
2018,10,21,14,30,820.0,86.0,2.9,26.5,481.0,972.99,726.51
2018,10,21,14,45,797.5,83.0,3.0,26.3,440.0,941.84,708.87
2018,10,21,15,0,775.0,80.0,3.1,26.1,399.0,907.47,688.71
2018,10,21,15,15,742.5,75.5,3.1,26.1,353.5,858.55,656.7
2018,10,21,15,30,710.0,71.0,3.1,26.1,308.0,815.28,627.86
2018,10,21,15,45,663.0,66.0,3.2,24.8,260.5,749.05,584.83
2018,10,21,16,0,616.0,61.0,3.3,23.5,213.0,682.45,538.91
2018,10,21,16,15,503.5,54.5,3.2,22.15,161.0,556.8,444.59
2018,10,21,16,30,391.0,48.0,3.1,20.8,109.0,435.97,349.0
2018,10,21,16,45,265.0,34.5,2.95,19.45,69.0,304.72,237.41
2018,10,21,17,0,139.0,21.0,2.8,18.1,29.0,164.94,54.34
2018,10,21,17,15,69.5,10.5,2.8,17.25,14.5,57.73,0.0
2018,10,21,17,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,22,6,15,57.5,6.5,1.55,9.2,7.5,0.0,0.0
2018,10,22,6,30,115.0,13.0,1.8,9.8,15.0,10.23,0.0
2018,10,22,6,45,262.5,24.0,2.0,10.4,48.0,19.92,4.61
2018,10,22,7,0,410.0,35.0,2.2,11.0,81.0,29.16,19.44
2018,10,22,7,15,478.0,41.0,2.35,11.55,120.0,34.0,24.56
2018,10,22,7,30,546.0,47.0,2.5,12.1,159.0,38.96,29.34
2018,10,22,7,45,381.0,57.5,2.6,12.65,145.5,44.93,34.81
2018,10,22,8,0,216.0,68.0,2.7,13.2,132.0,48.87,38.33
2018,10,22,8,15,280.0,87.0,2.7,13.8,184.0,71.36,50.18
2018,10,22,8,30,344.0,106.0,2.7,14.4,236.0,114.44,77.37
2018,10,22,8,45,515.0,102.0,2.7,15.0,321.5,170.67,115.08
2018,10,22,9,0,686.0,98.0,2.7,15.6,407.0,245.43,171.9
2018,10,22,9,15,777.0,88.0,2.7,16.25,465.5,314.44,229.68
2018,10,22,9,30,868.0,78.0,2.7,16.9,524.0,390.11,293.45
2018,10,22,9,45,879.5,80.5,2.7,17.5,556.0,452.69,347.64
2018,10,22,10,0,891.0,83.0,2.7,18.1,588.0,514.63,399.54
2018,10,22,10,15,900.0,84.0,2.7,18.7,613.0,573.39,447.21
2018,10,22,10,30,909.0,85.0,2.7,19.3,638.0,631.14,492.39
2018,10,22,10,45,915.0,86.5,2.75,19.9,656.0,686.18,534.24
2018,10,22,11,0,921.0,88.0,2.8,20.5,674.0,739.42,573.5
2018,10,22,11,15,924.0,88.0,2.85,20.95,683.5,786.84,606.75
2018,10,22,11,30,927.0,88.0,2.9,21.4,693.0,831.67,636.83
2018,10,22,11,45,928.5,87.5,3.0,21.85,695.0,871.93,663.81
2018,10,22,12,0,930.0,87.0,3.1,22.3,697.0,909.08,688.55
2018,10,22,12,15,928.0,87.0,3.15,22.55,690.5,940.4,709.45
2018,10,22,12,30,926.0,87.0,3.2,22.8,684.0,968.13,727.98
2018,10,22,12,45,922.5,86.0,3.3,23.05,670.0,989.58,742.75
2018,10,22,13,0,919.0,85.0,3.4,23.3,656.0,1007.15,755.11
2018,10,22,13,15,911.5,83.5,3.5,23.25,633.5,1016.25,762.86
2018,10,22,13,30,904.0,82.0,3.6,23.2,611.0,1021.29,768.16
2018,10,22,13,45,893.0,81.0,3.7,23.2,582.0,1019.42,768.86
2018,10,22,14,0,882.0,80.0,3.8,23.2,553.0,1013.61,767.1
2018,10,22,14,15,866.5,77.5,3.9,22.85,517.0,1009.85,767.94
2018,10,22,14,30,851.0,75.0,4.0,22.5,481.0,989.77,757.63
2018,10,22,14,45,829.0,72.5,4.05,22.15,440.0,959.56,739.96
2018,10,22,15,0,807.0,70.0,4.1,21.8,399.0,926.11,719.73
2018,10,22,15,15,776.0,66.5,4.1,21.8,353.5,879.58,688.43
2018,10,22,15,30,745.0,63.0,4.1,21.8,308.0,830.74,654.64
2018,10,22,15,45,698.0,58.5,4.15,20.5,260.0,763.77,609.42
2018,10,22,16,0,651.0,54.0,4.2,19.2,212.0,696.02,560.94
2018,10,22,16,15,577.5,47.5,4.1,18.2,164.5,612.09,495.65
2018,10,22,16,30,504.0,41.0,4.0,17.2,117.0,522.78,421.98
2018,10,22,16,45,367.0,31.5,3.85,16.25,76.0,383.18,299.19
2018,10,22,17,0,230.0,22.0,3.7,15.3,35.0,233.14,40.23
2018,10,22,17,15,115.0,11.0,3.55,14.65,17.5,90.48,0.0
2018,10,22,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,23,6,15,35.5,4.5,1.3,8.7,5.0,0.0,0.0
2018,10,23,6,30,71.0,9.0,1.4,9.3,10.0,7.08,0.0
2018,10,23,6,45,179.0,21.0,1.5,9.95,37.0,17.16,1.56
2018,10,23,7,0,287.0,33.0,1.6,10.6,64.0,26.95,17.47
2018,10,23,7,15,407.0,42.5,1.75,11.25,111.5,34.77,25.25
2018,10,23,7,30,527.0,52.0,1.9,11.9,159.0,42.74,32.72
2018,10,23,7,45,511.5,65.5,2.05,12.55,191.0,52.52,41.62
2018,10,23,8,0,496.0,79.0,2.2,13.2,223.0,61.81,49.88
2018,10,23,8,15,595.0,79.5,2.2,13.7,281.0,81.2,52.13
2018,10,23,8,30,694.0,80.0,2.2,14.2,339.0,135.39,80.41
2018,10,23,8,45,608.5,107.5,2.25,14.7,353.5,191.82,128.47
2018,10,23,9,0,523.0,135.0,2.3,15.2,368.0,233.38,168.4
2018,10,23,9,15,579.0,135.0,2.4,15.6,413.5,292.76,218.5
2018,10,23,9,30,635.0,135.0,2.5,16.0,459.0,354.39,270.79
2018,10,23,9,45,677.5,131.5,2.55,16.4,496.0,413.23,320.69
2018,10,23,10,0,720.0,128.0,2.6,16.8,533.0,475.68,372.46
2018,10,23,10,15,569.0,180.5,2.75,17.05,509.0,481.14,379.69
2018,10,23,10,30,418.0,233.0,2.9,17.3,485.0,474.63,375.67
2018,10,23,10,45,400.5,245.5,3.05,17.6,492.5,490.92,389.24
2018,10,23,11,0,383.0,258.0,3.2,17.9,500.0,515.96,408.69
2018,10,23,11,15,434.0,245.5,3.25,17.95,523.5,580.67,458.78
2018,10,23,11,30,485.0,233.0,3.3,18.0,547.0,634.59,500.33
2018,10,23,11,45,590.5,198.0,3.4,18.0,581.5,712.65,560.81
2018,10,23,12,0,696.0,163.0,3.5,18.0,616.0,804.31,629.59
2018,10,23,12,15,666.5,170.5,3.5,17.95,601.0,813.6,635.88
2018,10,23,12,30,637.0,178.0,3.5,17.9,586.0,818.28,639.6
2018,10,23,12,45,470.5,217.5,3.55,17.8,515.0,713.87,561.9
2018,10,23,13,0,304.0,257.0,3.6,17.7,444.0,587.67,466.09
2018,10,23,13,15,462.0,207.0,3.45,17.8,480.5,721.81,570.57
2018,10,23,13,30,620.0,157.0,3.3,17.9,517.0,844.67,660.92
2018,10,23,13,45,693.5,131.5,3.2,18.05,515.5,899.06,698.63
2018,10,23,14,0,767.0,106.0,3.1,18.2,514.0,948.47,732.97
2018,10,23,14,15,749.5,101.0,2.95,18.3,478.0,927.34,717.9
2018,10,23,14,30,732.0,96.0,2.8,18.4,442.0,902.79,701.11
2018,10,23,14,45,652.0,101.0,2.65,18.5,389.0,825.36,646.8
2018,10,23,15,0,572.0,106.0,2.5,18.6,336.0,745.54,590.13
2018,10,23,15,15,622.5,88.0,2.5,18.6,312.0,764.78,606.08
2018,10,23,15,30,673.0,70.0,2.5,18.6,288.0,778.03,616.41
2018,10,23,15,45,649.0,62.0,2.3,18.2,245.5,729.98,580.88
2018,10,23,16,0,625.0,54.0,2.1,17.8,203.0,680.59,543.07
2018,10,23,16,15,565.5,47.0,1.85,16.75,158.5,600.83,480.96
2018,10,23,16,30,506.0,40.0,1.6,15.7,114.0,523.07,416.47
2018,10,23,16,45,362.0,31.0,1.4,14.6,73.5,378.58,289.96
2018,10,23,17,0,218.0,22.0,1.2,13.5,33.0,220.7,0.0
2018,10,23,17,15,109.0,11.0,1.3,13.05,16.5,86.19,0.0
2018,10,23,17,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,24,6,15,18.0,4.0,1.05,8.9,4.0,0.0,0.0
2018,10,24,6,30,36.0,8.0,1.0,9.4,8.0,6.29,0.0
2018,10,24,6,45,155.5,21.5,1.0,9.85,36.0,16.37,0.0
2018,10,24,7,0,275.0,35.0,1.0,10.3,64.0,28.65,18.81
2018,10,24,7,15,362.5,45.5,1.15,11.1,104.5,36.98,27.19
2018,10,24,7,30,450.0,56.0,1.3,11.9,145.0,45.32,35.01
2018,10,24,7,45,581.0,55.5,1.5,12.7,202.0,45.6,35.4
2018,10,24,8,0,712.0,55.0,1.7,13.5,259.0,50.35,39.61
2018,10,24,8,15,748.0,58.0,1.65,14.2,304.5,76.18,44.27
2018,10,24,8,30,784.0,61.0,1.6,14.9,350.0,134.53,75.6
2018,10,24,8,45,799.5,65.5,1.55,15.65,390.0,194.98,122.12
2018,10,24,9,0,815.0,70.0,1.5,16.4,430.0,256.99,175.33
2018,10,24,9,15,839.5,70.0,1.5,17.15,468.5,320.42,230.84
2018,10,24,9,30,864.0,70.0,1.5,17.9,507.0,383.54,285.63
2018,10,24,9,45,875.5,72.0,1.5,18.7,538.0,444.61,337.49
2018,10,24,10,0,887.0,74.0,1.5,19.5,569.0,505.52,387.25
2018,10,24,10,15,894.0,75.5,1.55,20.1,593.0,563.11,433.19
2018,10,24,10,30,901.0,77.0,1.6,20.7,617.0,619.5,476.59
2018,10,24,10,45,906.0,78.0,1.65,21.3,634.0,672.66,516.2
2018,10,24,11,0,911.0,79.0,1.7,21.9,651.0,723.91,553.23
2018,10,24,11,15,913.0,79.0,1.85,22.3,659.5,769.76,585.35
2018,10,24,11,30,915.0,79.0,2.0,22.7,668.0,812.97,614.75
2018,10,24,11,45,914.0,79.5,2.1,23.1,669.0,851.43,640.34
2018,10,24,12,0,913.0,80.0,2.2,23.5,670.0,886.7,663.71
2018,10,24,12,15,910.5,79.5,2.3,23.8,663.0,916.14,683.42
2018,10,24,12,30,908.0,79.0,2.4,24.1,656.0,942.01,700.85
2018,10,24,12,45,903.0,78.5,2.5,24.35,641.5,961.86,714.53
2018,10,24,13,0,898.0,78.0,2.6,24.6,627.0,977.88,725.87
2018,10,24,13,15,889.5,77.0,2.65,24.65,605.0,985.98,732.27
2018,10,24,13,30,881.0,76.0,2.7,24.7,583.0,990.12,736.3
2018,10,24,13,45,815.0,89.5,2.75,24.75,540.5,963.37,719.99
2018,10,24,14,0,749.0,103.0,2.8,24.8,498.0,926.05,696.76
2018,10,24,14,15,718.5,101.5,2.75,24.6,460.0,896.27,678.44
2018,10,24,14,30,688.0,100.0,2.7,24.4,422.0,863.29,657.73
2018,10,24,14,45,695.5,89.5,2.7,24.2,390.5,853.73,653.47
2018,10,24,15,0,703.0,79.0,2.7,24.0,359.0,840.52,646.37
2018,10,24,15,15,532.5,88.5,2.7,24.0,286.5,677.32,531.14
2018,10,24,15,30,362.0,98.0,2.7,24.0,214.0,507.96,406.46
2018,10,24,15,45,493.5,74.0,2.45,23.15,205.0,600.67,478.07
2018,10,24,16,0,625.0,50.0,2.2,22.3,196.0,667.03,525.37
2018,10,24,16,15,552.5,44.0,2.05,21.35,151.0,585.12,461.71
2018,10,24,16,30,480.0,38.0,1.9,20.4,106.0,498.73,391.57
2018,10,24,16,45,342.5,28.5,1.7,19.45,67.5,360.51,268.54
2018,10,24,17,0,205.0,19.0,1.5,18.5,29.0,207.04,0.0
2018,10,24,17,15,102.5,9.5,1.65,17.95,14.5,80.35,0.0
2018,10,24,17,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,25,6,15,43.0,4.5,1.05,10.35,5.0,0.0,0.0
2018,10,25,6,30,86.0,9.0,1.1,10.8,10.0,7.08,0.0
2018,10,25,6,45,237.0,20.0,1.15,11.25,40.5,16.54,0.0
2018,10,25,7,0,388.0,31.0,1.2,11.7,71.0,25.82,16.11
2018,10,25,7,15,481.5,39.0,1.3,12.35,115.0,32.49,23.03
2018,10,25,7,30,575.0,47.0,1.4,13.0,159.0,39.27,29.44
2018,10,25,7,45,539.5,61.5,1.5,13.65,189.0,49.83,39.02
2018,10,25,8,0,504.0,76.0,1.6,14.3,219.0,59.8,47.87
2018,10,25,8,15,555.5,83.0,1.65,15.15,265.0,83.91,54.18
2018,10,25,8,30,607.0,90.0,1.7,16.0,311.0,135.55,83.34
2018,10,25,8,45,712.0,80.0,1.8,16.85,369.5,189.55,121.07
2018,10,25,9,0,817.0,70.0,1.9,17.7,428.0,258.28,175.91
2018,10,25,9,15,837.0,72.0,2.0,18.6,466.0,320.8,230.8
2018,10,25,9,30,857.0,74.0,2.1,19.5,504.0,385.25,286.73
2018,10,25,9,45,872.5,74.5,2.2,20.4,535.5,446.25,338.67
2018,10,25,10,0,888.0,75.0,2.3,21.3,567.0,507.48,389.06
2018,10,25,10,15,897.0,76.0,2.35,22.0,591.5,565.67,435.55
2018,10,25,10,30,906.0,77.0,2.4,22.7,616.0,622.85,479.62
2018,10,25,10,45,912.0,78.0,2.5,23.4,633.5,676.84,520.13
2018,10,25,11,0,918.0,79.0,2.6,24.1,651.0,729.02,558.14
2018,10,25,11,15,921.0,79.5,2.6,24.5,660.5,776.4,590.38
2018,10,25,11,30,924.0,80.0,2.6,24.9,670.0,821.22,619.81
2018,10,25,11,45,925.0,79.5,2.6,25.35,671.5,860.53,645.04
2018,10,25,12,0,926.0,79.0,2.6,25.8,673.0,896.72,667.99
2018,10,25,12,15,923.0,79.5,2.6,26.05,666.5,927.23,687.56
2018,10,25,12,30,920.0,80.0,2.6,26.3,660.0,954.13,704.77
2018,10,25,12,45,913.5,80.0,2.6,26.6,645.5,973.43,716.9
2018,10,25,13,0,907.0,80.0,2.6,26.9,631.0,988.83,726.64
2018,10,25,13,15,900.0,78.5,2.6,27.0,609.0,997.94,733.03
2018,10,25,13,30,893.0,77.0,2.6,27.1,587.0,1003.09,737.06
2018,10,25,13,45,882.5,75.5,2.6,27.2,558.5,1000.77,736.44
2018,10,25,14,0,872.0,74.0,2.6,27.3,530.0,994.57,733.51
2018,10,25,14,15,858.0,72.0,2.6,27.2,495.5,980.38,726.07
2018,10,25,14,30,844.0,70.0,2.6,27.1,461.0,974.67,724.37
2018,10,25,14,45,822.5,67.5,2.6,27.0,420.5,944.98,706.62
2018,10,25,15,0,801.0,65.0,2.6,26.9,380.0,912.13,686.66
2018,10,25,15,15,769.5,61.5,2.6,26.9,335.5,865.28,656.34
2018,10,25,15,30,738.0,58.0,2.6,26.9,291.0,816.25,623.61
2018,10,25,15,45,691.5,54.0,2.15,25.75,244.5,750.8,577.52
2018,10,25,16,0,645.0,50.0,1.7,24.6,198.0,684.61,528.6
2018,10,25,16,15,569.0,44.0,1.65,23.25,152.0,599.42,465.99
2018,10,25,16,30,493.0,38.0,1.6,21.9,106.0,509.47,394.94
2018,10,25,16,45,331.5,28.0,1.5,20.5,65.5,351.29,255.59
2018,10,25,17,0,170.0,18.0,1.4,19.1,25.0,177.46,0.0
2018,10,25,17,15,85.0,9.0,1.5,18.5,12.5,7.08,0.0
2018,10,25,17,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,15,46.5,4.5,1.0,10.8,5.0,0.0,0.0
2018,10,26,6,30,93.0,9.0,1.0,11.3,10.0,7.08,0.0
2018,10,26,6,45,250.0,19.5,1.05,11.75,40.0,16.18,0.0
2018,10,26,7,0,407.0,30.0,1.1,12.2,70.0,25.1,15.27
2018,10,26,7,15,501.0,36.5,1.15,12.9,113.5,30.61,21.29
2018,10,26,7,30,595.0,43.0,1.2,13.6,157.0,39.37,29.43
2018,10,26,7,45,598.0,53.0,1.25,14.35,194.0,43.92,33.64
2018,10,26,8,0,601.0,63.0,1.3,15.1,231.0,51.19,40.1
2018,10,26,8,15,615.5,72.5,1.15,16.0,270.0,79.39,48.59
2018,10,26,8,30,630.0,82.0,1.0,16.9,309.0,132.65,79.52
2018,10,26,8,45,552.0,110.0,0.85,17.8,326.5,186.43,124.59
2018,10,26,9,0,474.0,138.0,0.7,18.7,344.0,226.1,161.19
2018,10,26,9,15,515.0,142.5,0.65,19.55,383.5,277.28,202.99
2018,10,26,9,30,556.0,147.0,0.6,20.4,423.0,332.97,247.97
2018,10,26,9,45,580.5,151.0,0.55,21.25,455.0,390.62,293.55
2018,10,26,10,0,605.0,155.0,0.5,22.1,487.0,445.63,335.63
2018,10,26,10,15,698.0,133.5,0.45,22.85,533.0,516.62,387.96
2018,10,26,10,30,791.0,112.0,0.4,23.6,579.0,593.08,442.45
2018,10,26,10,45,804.0,111.5,0.4,24.35,598.0,645.95,478.92
2018,10,26,11,0,817.0,111.0,0.4,25.1,617.0,697.89,513.75
2018,10,26,11,15,757.0,133.0,0.5,25.65,607.0,720.79,529.06
2018,10,26,11,30,697.0,155.0,0.6,26.2,597.0,733.86,537.74
2018,10,26,11,45,713.5,150.0,0.65,26.75,603.5,775.35,565.41
2018,10,26,12,0,730.0,145.0,0.7,27.3,610.0,815.21,590.31
2018,10,26,12,15,758.5,133.5,0.85,27.6,612.5,856.64,618.29
2018,10,26,12,30,787.0,122.0,1.0,27.9,615.0,890.0,641.03
2018,10,26,12,45,792.5,117.0,1.1,28.2,604.0,913.04,656.54
2018,10,26,13,0,798.0,112.0,1.2,28.5,593.0,932.83,670.21
2018,10,26,13,15,823.5,100.0,1.25,28.55,581.0,960.76,689.07
2018,10,26,13,30,849.0,88.0,1.3,28.6,569.0,985.01,705.63
2018,10,26,13,45,840.5,85.0,1.35,28.7,541.0,982.71,705.58
2018,10,26,14,0,832.0,82.0,1.4,28.8,513.0,976.56,703.56
2018,10,26,14,15,786.0,85.5,1.4,28.6,470.5,936.99,680.44
2018,10,26,14,30,740.0,89.0,1.4,28.4,428.0,893.69,654.95
2018,10,26,14,45,731.0,81.5,1.4,28.25,391.5,871.13,642.58
2018,10,26,15,0,722.0,74.0,1.4,28.1,355.0,845.32,627.57
2018,10,26,15,15,685.0,70.5,1.4,28.1,311.5,801.22,599.48
2018,10,26,15,30,648.0,67.0,1.4,28.1,268.0,749.25,565.22
2018,10,26,15,45,581.0,63.5,1.1,27.0,222.0,668.24,508.7
2018,10,26,16,0,514.0,60.0,0.8,25.9,176.0,587.86,450.29
2018,10,26,16,15,433.0,51.0,0.8,24.95,132.5,490.08,378.51
2018,10,26,16,30,352.0,42.0,0.8,24.0,89.0,395.87,304.59
2018,10,26,16,45,225.5,29.0,0.8,23.1,54.5,266.18,186.87
2018,10,26,17,0,99.0,16.0,0.8,22.2,20.0,86.92,0.0
2018,10,26,17,15,49.5,8.0,0.85,21.65,10.0,6.29,0.0
2018,10,26,17,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.5,1.2,12.05,3.5,0.0,0.0
2018,10,27,6,30,48.0,7.0,1.3,12.5,7.0,5.51,0.0
2018,10,27,6,45,167.0,20.5,1.4,12.9,34.0,15.62,0.0
2018,10,27,7,0,286.0,34.0,1.5,13.3,61.0,28.06,17.35
2018,10,27,7,15,415.0,41.0,1.65,13.95,105.5,33.78,23.88
2018,10,27,7,30,544.0,48.0,1.8,14.6,150.0,39.85,29.68
2018,10,27,7,45,569.0,56.5,1.9,15.3,189.5,46.34,35.62
2018,10,27,8,0,594.0,65.0,2.0,16.0,229.0,52.65,41.22
2018,10,27,8,15,562.5,81.5,1.95,16.8,258.5,84.62,53.67
2018,10,27,8,30,531.0,98.0,1.9,17.6,288.0,134.99,85.4
2018,10,27,8,45,583.0,102.0,1.8,18.4,333.5,186.22,123.33
2018,10,27,9,0,635.0,106.0,1.7,19.2,379.0,243.87,170.23
2018,10,27,9,15,671.5,107.0,1.7,20.05,418.0,300.46,218.19
2018,10,27,9,30,708.0,108.0,1.7,20.9,457.0,360.74,268.82
2018,10,27,9,45,650.0,132.0,1.65,21.7,468.0,404.6,306.81
2018,10,27,10,0,592.0,156.0,1.6,22.5,479.0,440.69,336.75
2018,10,27,10,15,705.5,130.0,1.65,23.1,531.5,517.9,396.2
2018,10,27,10,30,819.0,104.0,1.7,23.7,584.0,602.41,459.65
2018,10,27,10,45,848.0,98.0,1.75,24.3,607.5,661.25,502.79
2018,10,27,11,0,877.0,92.0,1.8,24.9,631.0,714.26,541.05
2018,10,27,11,15,888.5,90.0,1.85,25.45,643.0,763.59,574.65
2018,10,27,11,30,900.0,88.0,1.9,26.0,655.0,811.1,605.43
2018,10,27,11,45,890.0,91.5,1.95,26.5,653.0,844.81,626.75
2018,10,27,12,0,880.0,95.0,2.0,27.0,651.0,874.83,645.65
2018,10,27,12,15,889.5,90.5,2.05,27.25,648.0,909.59,668.3
2018,10,27,12,30,899.0,86.0,2.1,27.5,645.0,941.37,688.92
2018,10,27,12,45,893.5,86.0,2.15,27.75,631.0,961.12,701.79
2018,10,27,13,0,888.0,86.0,2.2,28.0,617.0,977.1,712.46
2018,10,27,13,15,870.5,87.5,2.3,27.95,592.5,979.3,715.77
2018,10,27,13,30,853.0,89.0,2.4,27.9,568.0,989.9,724.85
2018,10,27,13,45,825.0,89.5,2.5,27.9,533.5,972.41,715.52
2018,10,27,14,0,797.0,90.0,2.6,27.9,499.0,950.86,703.77
2018,10,27,14,15,787.0,83.0,2.7,27.65,464.0,934.4,696.05
2018,10,27,14,30,777.0,76.0,2.8,27.4,429.0,914.25,685.69
2018,10,27,14,45,738.5,76.0,2.85,27.1,387.0,871.3,659.36
2018,10,27,15,0,700.0,76.0,2.9,26.8,345.0,832.49,635.44
2018,10,27,15,15,668.5,71.0,2.9,26.8,303.0,785.64,604.05
2018,10,27,15,30,637.0,66.0,2.9,26.8,261.0,737.12,570.49
2018,10,27,15,45,605.0,57.5,2.95,25.55,218.5,681.86,533.44
2018,10,27,16,0,573.0,49.0,3.0,24.3,176.0,625.87,493.31
2018,10,27,16,15,499.5,43.0,2.9,23.15,134.0,537.52,424.98
2018,10,27,16,30,426.0,37.0,2.8,22.0,92.0,452.22,354.16
2018,10,27,16,45,290.0,27.0,2.65,20.9,57.5,314.12,218.32
2018,10,27,17,0,154.0,17.0,2.5,19.8,23.0,128.93,0.0
2018,10,27,17,15,77.0,8.5,2.65,19.15,11.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,28,6,15,1.5,1.5,2.3,11.9,1.5,0.0,0.0
2018,10,28,6,30,3.0,3.0,2.5,12.4,3.0,2.36,0.0
2018,10,28,6,45,29.0,17.5,2.7,12.85,20.0,13.25,0.0
2018,10,28,7,0,55.0,32.0,2.9,13.3,37.0,23.9,13.63
2018,10,28,7,15,129.5,47.0,3.05,14.0,68.5,34.75,24.63
2018,10,28,7,30,204.0,62.0,3.2,14.7,100.0,45.76,34.81
2018,10,28,7,45,236.5,79.5,3.35,15.35,135.0,57.92,45.8
2018,10,28,8,0,269.0,97.0,3.5,16.0,170.0,69.8,56.34
2018,10,28,8,15,510.0,80.5,3.55,16.65,249.5,82.19,52.57
2018,10,28,8,30,751.0,64.0,3.6,17.3,329.0,136.69,77.87
2018,10,28,8,45,790.5,64.0,3.65,18.0,373.0,195.27,122.47
2018,10,28,9,0,830.0,64.0,3.7,18.7,417.0,258.25,176.04
2018,10,28,9,15,845.0,67.0,3.7,19.25,453.5,321.92,232.83
2018,10,28,9,30,860.0,70.0,3.7,19.8,490.0,384.34,288.22
2018,10,28,9,45,869.5,72.0,3.7,20.35,520.0,444.07,340.28
2018,10,28,10,0,879.0,74.0,3.7,20.9,550.0,503.4,390.35
2018,10,28,10,15,888.0,75.5,3.75,21.3,574.5,561.34,437.98
2018,10,28,10,30,897.0,77.0,3.8,21.7,599.0,618.32,483.37
2018,10,28,10,45,902.5,77.5,3.8,22.1,615.5,670.79,523.94
2018,10,28,11,0,908.0,78.0,3.8,22.5,632.0,721.41,562.0
2018,10,28,11,15,910.0,79.0,3.85,22.75,641.0,767.88,595.13
2018,10,28,11,30,912.0,80.0,3.9,23.0,650.0,811.78,625.49
2018,10,28,11,45,912.0,79.5,3.95,23.25,651.0,849.59,651.37
2018,10,28,12,0,912.0,79.0,4.0,23.5,652.0,884.26,674.99
2018,10,28,12,15,905.5,80.5,4.1,23.55,644.5,912.18,694.7
2018,10,28,12,30,899.0,82.0,4.2,23.6,637.0,936.39,711.99
2018,10,28,12,45,889.0,83.0,4.25,23.65,621.5,952.96,723.9
2018,10,28,13,0,879.0,84.0,4.3,23.7,606.0,965.61,733.32
2018,10,28,13,15,869.5,83.0,4.35,23.6,583.5,972.39,739.34
2018,10,28,13,30,860.0,82.0,4.4,23.5,561.0,975.3,742.93
2018,10,28,13,45,843.5,81.5,4.45,23.4,531.5,980.36,748.22
2018,10,28,14,0,827.0,81.0,4.5,23.3,502.0,969.32,742.54
2018,10,28,14,15,772.5,86.5,4.5,23.05,458.5,923.69,713.03
2018,10,28,14,30,718.0,92.0,4.5,22.8,415.0,881.85,686.01
2018,10,28,14,45,531.0,115.0,4.5,22.5,342.0,719.2,570.33
2018,10,28,15,0,344.0,138.0,4.5,22.2,269.0,526.04,425.34
2018,10,28,15,15,325.5,122.5,4.5,22.2,234.5,486.29,396.0
2018,10,28,15,30,307.0,107.0,4.5,22.2,200.0,445.72,364.58
2018,10,28,15,45,251.0,93.5,4.35,21.15,161.0,373.06,306.81
2018,10,28,16,0,195.0,80.0,4.2,20.1,122.0,302.82,249.07
2018,10,28,16,15,193.5,61.0,4.05,19.5,94.0,272.93,223.31
2018,10,28,16,30,192.0,42.0,3.9,18.9,66.0,261.71,209.36
2018,10,28,16,45,136.0,27.5,3.8,18.3,41.0,189.13,126.74
2018,10,28,17,0,80.0,13.0,3.7,17.7,16.0,70.23,0.0
2018,10,28,17,15,40.0,6.5,3.6,17.25,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,10,29,6,15,11.0,1.5,1.9,9.5,1.5,0.0,0.0
2018,10,29,6,30,22.0,3.0,2.0,10.0,3.0,2.36,0.0
2018,10,29,6,45,65.0,17.5,2.1,10.45,22.5,13.77,0.0
2018,10,29,7,0,108.0,32.0,2.2,10.9,42.0,23.88,13.45
2018,10,29,7,15,141.5,48.0,2.4,11.5,69.0,35.42,25.43
2018,10,29,7,30,175.0,64.0,2.6,12.1,96.0,46.77,36.05
2018,10,29,7,45,172.5,83.5,2.8,12.7,122.5,59.75,47.91
2018,10,29,8,0,170.0,103.0,3.0,13.3,149.0,72.29,59.15
2018,10,29,8,15,217.0,118.0,3.15,13.7,187.0,92.69,68.64
2018,10,29,8,30,264.0,133.0,3.3,14.1,225.0,127.29,91.42
2018,10,29,8,45,185.0,150.5,3.4,14.45,219.0,146.39,110.03
2018,10,29,9,0,106.0,168.0,3.5,14.8,213.0,156.04,121.76
2018,10,29,9,15,102.0,187.0,3.7,15.1,233.0,176.02,138.92
2018,10,29,9,30,98.0,206.0,3.9,15.4,253.0,198.66,158.08
2018,10,29,9,45,108.5,222.0,4.1,15.65,277.5,224.99,179.85
2018,10,29,10,0,119.0,238.0,4.3,15.9,302.0,260.84,209.21
2018,10,29,10,15,133.0,250.0,4.35,16.05,324.5,290.08,233.05
2018,10,29,10,30,147.0,262.0,4.4,16.2,347.0,320.98,258.09
2018,10,29,10,45,226.5,262.5,4.45,16.4,397.5,384.94,310.08
