Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,11,0,306.0,263.0,4.5,16.6,448.0,470.38,378.19
2018,10,29,11,15,339.5,259.0,4.5,16.75,467.5,511.2,410.52
2018,10,29,11,30,373.0,255.0,4.5,16.9,487.0,553.67,444.0
2018,10,29,11,45,485.5,219.0,4.5,17.05,521.5,648.69,518.56
2018,10,29,12,0,598.0,183.0,4.5,17.2,556.0,739.93,588.98
2018,10,29,12,15,641.5,166.0,4.5,17.45,562.5,786.7,623.9
2018,10,29,12,30,685.0,149.0,4.5,17.7,569.0,832.14,656.54
2018,10,29,12,45,777.0,119.5,4.5,17.9,585.5,900.25,705.36
2018,10,29,13,0,869.0,90.0,4.5,18.1,602.0,974.66,757.84
2018,10,29,13,15,882.0,83.0,4.45,18.45,586.5,984.29,763.49
2018,10,29,13,30,895.0,76.0,4.4,18.8,571.0,1002.13,775.48
2018,10,29,13,45,887.5,73.5,4.35,19.2,543.0,1001.43,774.65
2018,10,29,14,0,880.0,71.0,4.3,19.6,515.0,996.85,771.44
2018,10,29,14,15,866.0,68.5,4.2,19.7,480.0,981.89,761.72
2018,10,29,14,30,852.0,66.0,4.1,19.8,445.0,963.32,749.58
2018,10,29,14,45,832.0,63.0,3.95,19.9,405.0,946.29,738.21
2018,10,29,15,0,812.0,60.0,3.8,20.0,365.0,914.15,715.92
2018,10,29,15,15,779.5,56.5,3.8,20.0,320.5,866.27,683.03
2018,10,29,15,30,747.0,53.0,3.8,20.0,276.0,816.29,647.55
2018,10,29,15,45,699.5,49.0,3.2,19.5,230.0,750.02,596.82
2018,10,29,16,0,652.0,45.0,2.6,19.0,184.0,683.18,543.33
2018,10,29,16,15,574.0,39.0,2.3,17.85,138.5,587.35,467.69
2018,10,29,16,30,496.0,33.0,2.0,16.7,93.0,493.56,387.62
2018,10,29,16,45,328.5,23.5,1.75,15.6,56.0,335.8,214.98
2018,10,29,17,0,161.0,14.0,1.5,14.5,19.0,131.7,0.0
2018,10,29,17,15,80.5,7.0,1.55,14.15,9.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,2.75,8.5,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,2.9,8.9,6.0,0.0,0.0
2018,10,30,6,45,262.0,17.0,3.05,9.3,35.5,13.38,0.0
2018,10,30,7,0,448.0,27.0,3.2,9.7,65.0,24.87,13.84
2018,10,30,7,15,548.5,33.0,3.5,10.5,109.5,30.5,21.14
2018,10,30,7,30,649.0,39.0,3.8,11.3,154.0,36.37,26.87
2018,10,30,7,45,706.5,43.5,4.05,12.05,202.0,40.78,31.04
2018,10,30,8,0,764.0,48.0,4.3,12.8,250.0,45.27,35.11
2018,10,30,8,15,800.0,51.0,4.5,13.5,296.5,77.81,42.24
2018,10,30,8,30,836.0,54.0,4.7,14.2,343.0,142.47,80.05
2018,10,30,8,45,858.5,56.5,4.85,14.95,385.0,204.75,129.17
2018,10,30,9,0,881.0,59.0,5.0,15.7,427.0,269.19,185.87
2018,10,30,9,15,896.5,61.5,5.0,16.4,464.5,333.44,244.39
2018,10,30,9,30,912.0,64.0,5.0,17.1,502.0,398.5,303.11
2018,10,30,9,45,923.0,66.0,5.0,17.8,533.5,461.7,359.01
2018,10,30,10,0,934.0,68.0,5.0,18.5,565.0,524.6,412.84
2018,10,30,10,15,943.5,68.5,5.05,19.05,590.0,584.62,463.0
2018,10,30,10,30,953.0,69.0,5.1,19.6,615.0,643.57,510.71
2018,10,30,10,45,958.5,69.5,5.15,20.15,632.0,698.61,554.03
2018,10,30,11,0,964.0,70.0,5.2,20.7,649.0,751.64,594.64
2018,10,30,11,15,967.0,70.0,5.25,21.1,658.5,800.03,629.09
2018,10,30,11,30,970.0,70.0,5.3,21.5,668.0,845.72,661.04
2018,10,30,11,45,971.5,70.0,5.35,21.85,670.0,887.28,689.92
2018,10,30,12,0,973.0,70.0,5.4,22.2,672.0,925.63,716.4
2018,10,30,12,15,970.0,70.5,5.4,22.45,665.5,957.21,737.99
2018,10,30,12,30,967.0,71.0,5.4,22.7,659.0,985.05,756.99
2018,10,30,12,45,960.0,71.5,5.4,22.9,644.0,1005.27,770.91
2018,10,30,13,0,953.0,72.0,5.4,23.1,629.0,1021.43,782.17
2018,10,30,13,15,946.0,71.0,5.4,23.2,607.0,1031.6,789.76
2018,10,30,13,30,939.0,70.0,5.4,23.3,585.0,1037.67,794.74
2018,10,30,13,45,929.0,68.0,5.4,23.4,555.5,1035.32,794.09
2018,10,30,14,0,919.0,66.0,5.4,23.5,526.0,1028.91,790.83
2018,10,30,14,15,899.0,64.0,5.35,23.4,488.0,1008.46,778.14
2018,10,30,14,30,879.0,62.0,5.3,23.3,450.0,984.3,762.91
2018,10,30,14,45,857.5,59.5,5.2,23.25,409.0,954.51,743.07
2018,10,30,15,0,836.0,57.0,5.1,23.2,368.0,921.68,720.78
2018,10,30,15,15,730.5,62.5,5.1,23.2,310.0,826.46,653.12
2018,10,30,15,30,625.0,68.0,5.1,23.2,252.0,727.76,580.9
2018,10,30,15,45,589.0,58.5,4.35,22.25,208.0,667.93,534.44
2018,10,30,16,0,553.0,49.0,3.6,21.3,164.0,607.62,486.36
2018,10,30,16,15,498.0,41.5,3.2,19.95,125.0,533.97,426.69
2018,10,30,16,30,443.0,34.0,2.8,18.6,86.0,462.53,362.59
2018,10,30,16,45,300.0,24.0,2.45,17.3,52.0,310.97,184.44
2018,10,30,17,0,157.0,14.0,2.1,16.0,18.0,128.64,0.0
2018,10,30,17,15,78.5,7.0,2.15,15.55,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,31,6,15,25.0,3.0,1.25,8.65,2.5,0.0,0.0
2018,10,31,6,30,50.0,6.0,1.2,9.1,5.0,0.0,0.0
2018,10,31,6,45,133.5,16.5,1.15,9.5,25.0,12.98,0.0
2018,10,31,7,0,217.0,27.0,1.1,9.9,45.0,22.07,11.16
2018,10,31,7,15,219.0,43.5,1.3,10.85,71.5,32.63,22.94
2018,10,31,7,30,221.0,60.0,1.5,11.8,98.0,44.17,33.73
2018,10,31,7,45,229.5,78.0,1.75,12.7,128.0,56.73,45.18
2018,10,31,8,0,238.0,96.0,2.0,13.6,158.0,68.68,55.85
2018,10,31,8,15,425.0,89.5,2.05,14.25,225.0,83.87,55.87
2018,10,31,8,30,612.0,83.0,2.1,14.9,292.0,134.75,82.57
2018,10,31,8,45,731.5,70.5,2.15,15.55,351.0,192.17,123.5
2018,10,31,9,0,851.0,58.0,2.2,16.2,410.0,261.53,179.27
2018,10,31,9,15,863.0,61.5,2.3,16.8,446.0,323.66,235.2
2018,10,31,9,30,875.0,65.0,2.4,17.4,482.0,386.25,290.97
2018,10,31,9,45,880.5,69.5,2.5,18.05,512.0,447.24,344.08
2018,10,31,10,0,886.0,74.0,2.6,18.7,542.0,507.45,394.77
2018,10,31,10,15,882.0,79.0,2.75,19.2,562.5,562.02,439.83
2018,10,31,10,30,878.0,84.0,2.9,19.7,583.0,614.33,481.7
2018,10,31,10,45,897.0,81.0,3.0,20.25,604.0,670.91,525.37
2018,10,31,11,0,916.0,78.0,3.1,20.8,625.0,726.8,567.35
2018,10,31,11,15,911.0,80.5,3.2,21.15,631.5,769.9,597.91
2018,10,31,11,30,906.0,83.0,3.3,21.5,638.0,809.86,625.47
2018,10,31,11,45,914.5,81.0,3.4,21.9,642.0,852.63,654.74
2018,10,31,12,0,923.0,79.0,3.5,22.3,646.0,892.83,682.02
2018,10,31,12,15,911.5,81.0,3.5,22.55,636.0,917.11,698.02
2018,10,31,12,30,900.0,83.0,3.5,22.8,626.0,937.39,711.44
2018,10,31,12,45,803.5,108.0,3.45,23.05,584.5,911.89,693.27
2018,10,31,13,0,707.0,133.0,3.4,23.3,543.0,874.72,667.46
2018,10,31,13,15,699.5,128.5,3.4,23.5,521.5,877.74,670.14
2018,10,31,13,30,692.0,124.0,3.4,23.7,500.0,877.29,670.26
2018,10,31,13,45,653.0,127.0,3.35,23.85,467.0,850.74,652.18
2018,10,31,14,0,614.0,130.0,3.3,24.0,434.0,820.36,631.61
2018,10,31,14,15,502.5,143.5,3.3,24.0,381.0,716.0,558.46
2018,10,31,14,30,391.0,157.0,3.3,24.0,328.0,621.77,489.6
2018,10,31,14,45,395.5,141.0,3.3,24.0,300.0,606.6,480.51
2018,10,31,15,0,400.0,125.0,3.3,24.0,272.0,589.08,468.98
2018,10,31,15,15,352.5,114.5,3.3,24.0,232.0,526.11,421.5
2018,10,31,15,30,305.0,104.0,3.3,24.0,192.0,440.94,356.33
2018,10,31,15,45,252.5,89.0,2.5,23.05,153.5,369.39,299.36
2018,10,31,16,0,200.0,74.0,1.7,22.1,115.0,299.75,242.14
2018,10,31,16,15,161.0,57.5,1.55,21.1,85.0,241.63,193.68
2018,10,31,16,30,122.0,41.0,1.4,20.1,55.0,185.46,143.97
2018,10,31,16,45,82.0,25.5,1.25,19.15,33.0,122.55,62.35
2018,10,31,17,0,42.0,10.0,1.1,18.2,11.0,39.32,0.0
2018,10,31,17,15,21.0,5.0,1.1,18.0,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,6,15,4.0,0.5,1.45,10.45,0.5,0.0,0.0
2018,11,1,6,30,8.0,1.0,1.5,10.9,1.0,0.0,0.0
2018,11,1,6,45,17.5,10.0,1.55,11.35,11.0,7.87,0.0
2018,11,1,7,0,27.0,19.0,1.6,11.8,21.0,14.81,5.11
2018,11,1,7,15,17.0,28.5,1.75,12.55,30.0,22.12,13.57
2018,11,1,7,30,7.0,38.0,1.9,13.3,39.0,29.11,20.17
2018,11,1,7,45,11.5,53.0,2.05,14.05,55.5,40.24,30.28
2018,11,1,8,0,16.0,68.0,2.2,14.8,72.0,50.81,39.74
2018,11,1,8,15,96.5,101.5,2.1,15.6,133.5,77.89,58.33
2018,11,1,8,30,177.0,135.0,2.0,16.4,195.0,119.07,87.33
2018,11,1,8,45,262.0,143.5,1.95,17.2,244.5,157.35,114.46
2018,11,1,9,0,347.0,152.0,1.9,18.0,294.0,205.56,151.42
2018,11,1,9,15,456.0,143.5,2.0,18.85,348.0,263.1,196.63
2018,11,1,9,30,565.0,135.0,2.1,19.7,402.0,333.86,253.25
2018,11,1,9,45,605.5,134.0,2.2,20.55,436.5,389.44,299.07
2018,11,1,10,0,646.0,133.0,2.3,21.4,471.0,448.6,346.74
2018,11,1,10,15,703.0,123.0,2.45,22.05,506.5,511.49,396.59
2018,11,1,10,30,760.0,113.0,2.6,22.7,542.0,578.15,448.21
2018,11,1,10,45,762.0,116.0,2.7,23.3,557.0,626.04,484.43
2018,11,1,11,0,764.0,119.0,2.8,23.9,572.0,672.17,518.51
2018,11,1,11,15,804.0,108.5,2.9,24.35,591.5,727.31,559.22
2018,11,1,11,30,844.0,98.0,3.0,24.8,611.0,785.4,599.33
2018,11,1,11,45,817.5,107.0,3.1,25.25,605.0,810.19,615.55
2018,11,1,12,0,791.0,116.0,3.2,25.7,599.0,830.11,628.67
2018,11,1,12,15,803.0,111.0,3.2,26.0,596.5,864.64,651.73
2018,11,1,12,30,815.0,106.0,3.2,26.3,594.0,896.55,672.8
2018,11,1,12,45,840.5,97.0,3.25,26.6,590.0,933.66,697.69
2018,11,1,13,0,866.0,88.0,3.3,26.9,586.0,967.89,720.56
2018,11,1,13,15,812.0,97.5,3.25,27.05,551.0,943.97,704.33
2018,11,1,13,30,758.0,107.0,3.2,27.2,516.0,921.51,689.65
2018,11,1,13,45,763.5,100.0,3.15,27.35,493.5,920.84,689.79
2018,11,1,14,0,769.0,93.0,3.1,27.5,471.0,923.75,692.31
2018,11,1,14,15,780.0,84.0,3.0,27.45,444.0,926.1,694.72
2018,11,1,14,30,791.0,75.0,2.9,27.4,417.0,924.56,694.55
2018,11,1,14,45,743.5,74.0,2.8,27.35,371.5,871.31,659.17
2018,11,1,15,0,696.0,73.0,2.7,27.3,326.0,822.67,626.75
2018,11,1,15,15,665.0,67.0,2.7,27.3,284.0,775.08,594.72
2018,11,1,15,30,634.0,61.0,2.7,27.3,242.0,725.86,560.3
2018,11,1,15,45,576.0,55.5,1.95,25.95,198.0,651.26,504.73
2018,11,1,16,0,518.0,50.0,1.2,24.6,154.0,577.39,446.76
2018,11,1,16,15,428.5,42.5,1.15,23.8,113.0,475.03,368.31
2018,11,1,16,30,339.0,35.0,1.1,23.0,72.0,376.89,285.91
2018,11,1,16,45,227.0,24.0,1.1,22.2,43.5,247.51,109.6
2018,11,1,17,0,115.0,13.0,1.1,21.4,15.0,96.31,0.0
2018,11,1,17,15,57.5,6.5,1.15,21.0,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,6,15,13.0,2.0,0.75,13.4,1.5,0.0,0.0
2018,11,2,6,30,26.0,4.0,0.7,13.6,3.0,0.0,0.0
2018,11,2,6,45,180.5,15.0,0.65,13.75,27.0,11.8,0.0
2018,11,2,7,0,335.0,26.0,0.6,13.9,51.0,21.71,9.21
2018,11,2,7,15,445.0,34.0,0.65,14.5,92.5,28.41,18.79
2018,11,2,7,30,555.0,42.0,0.7,15.1,134.0,35.29,25.43
2018,11,2,7,45,620.0,47.0,0.8,15.65,179.5,42.93,32.46
2018,11,2,8,0,685.0,52.0,0.9,16.2,225.0,47.64,36.73
2018,11,2,8,15,726.5,55.5,0.9,16.9,270.0,79.68,44.17
2018,11,2,8,30,768.0,59.0,0.9,17.6,315.0,137.31,77.04
2018,11,2,8,45,796.0,61.5,0.85,18.3,356.5,196.73,122.62
2018,11,2,9,0,824.0,64.0,0.8,19.0,398.0,259.17,175.23
2018,11,2,9,15,843.0,66.5,0.9,19.9,435.0,321.64,229.39
2018,11,2,9,30,862.0,69.0,1.0,20.8,472.0,385.61,284.04
2018,11,2,9,45,875.0,71.0,1.1,21.7,503.0,446.59,335.0
2018,11,2,10,0,888.0,73.0,1.2,22.6,534.0,507.58,384.17
2018,11,2,10,15,881.0,78.5,1.35,23.3,553.5,561.01,426.68
2018,11,2,10,30,874.0,84.0,1.5,24.0,573.0,611.87,465.83
2018,11,2,10,45,895.5,80.5,1.6,24.7,594.5,669.19,508.18
2018,11,2,11,0,917.0,77.0,1.7,25.4,616.0,726.03,548.95
2018,11,2,11,15,919.5,78.0,1.9,25.8,625.5,772.96,581.68
2018,11,2,11,30,922.0,79.0,2.1,26.2,635.0,817.34,611.93
2018,11,2,11,45,921.5,79.0,2.3,26.6,636.0,855.39,637.77
2018,11,2,12,0,921.0,79.0,2.5,27.0,637.0,890.27,661.46
2018,11,2,12,15,919.0,79.0,2.6,27.15,630.5,920.51,681.93
2018,11,2,12,30,917.0,79.0,2.7,27.3,624.0,947.25,700.17
2018,11,2,12,45,908.5,79.5,2.8,27.45,609.0,964.88,712.53
2018,11,2,13,0,900.0,80.0,2.9,27.6,594.0,978.6,722.55
2018,11,2,13,15,835.0,92.0,2.9,27.45,555.0,959.34,710.97
2018,11,2,13,30,770.0,104.0,2.9,27.3,516.0,922.35,687.87
2018,11,2,13,45,813.5,88.5,2.9,27.15,503.5,956.59,712.72
2018,11,2,14,0,857.0,73.0,2.9,27.0,491.0,974.15,725.9
2018,11,2,14,15,842.5,71.0,2.8,26.75,457.5,971.48,725.32
2018,11,2,14,30,828.0,69.0,2.7,26.5,424.0,953.1,714.43
2018,11,2,14,45,786.0,69.5,2.6,26.2,380.5,907.25,685.11
2018,11,2,15,0,744.0,70.0,2.5,25.9,337.0,858.51,653.42
2018,11,2,15,15,676.0,67.5,2.5,25.9,286.5,786.16,604.29
2018,11,2,15,30,608.0,65.0,2.5,25.9,236.0,706.69,548.43
2018,11,2,15,45,542.5,58.5,1.85,24.75,191.0,624.35,486.98
2018,11,2,16,0,477.0,52.0,1.2,23.6,146.0,543.14,423.47
2018,11,2,16,15,382.0,43.5,1.15,22.6,106.0,435.92,340.68
2018,11,2,16,30,287.0,35.0,1.1,21.6,66.0,333.49,253.9
2018,11,2,16,45,178.0,22.0,1.1,20.55,38.0,204.54,70.87
2018,11,2,17,0,69.0,9.0,1.1,19.5,10.0,58.71,0.0
2018,11,2,17,15,34.5,4.5,1.15,18.95,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,3,6,15,16.5,2.0,1.65,10.35,1.5,0.0,0.0
2018,11,3,6,30,33.0,4.0,1.6,10.8,3.0,0.0,0.0
2018,11,3,6,45,209.0,14.5,1.6,11.25,27.5,11.41,0.0
2018,11,3,7,0,385.0,25.0,1.6,11.7,52.0,21.05,7.83
2018,11,3,7,15,444.0,33.5,1.9,12.75,88.0,28.02,18.47
2018,11,3,7,30,503.0,42.0,2.2,13.8,124.0,34.95,25.19
2018,11,3,7,45,615.0,44.0,2.55,14.85,175.5,40.35,30.22
2018,11,3,8,0,727.0,46.0,2.9,15.9,227.0,43.16,32.76
2018,11,3,8,15,765.0,49.5,3.1,16.75,272.0,77.1,40.91
2018,11,3,8,30,803.0,53.0,3.3,17.6,317.0,136.63,75.26
2018,11,3,8,45,829.0,55.5,3.5,18.45,359.0,200.21,124.96
2018,11,3,9,0,855.0,58.0,3.7,19.3,401.0,263.36,179.46
2018,11,3,9,15,873.0,60.0,3.75,20.1,438.0,326.0,235.32
2018,11,3,9,30,891.0,62.0,3.8,20.9,475.0,389.74,291.55
2018,11,3,9,45,903.5,64.0,3.9,21.7,506.5,451.99,345.34
2018,11,3,10,0,916.0,66.0,4.0,22.5,538.0,514.16,397.29
2018,11,3,10,15,924.5,67.0,4.05,23.15,562.0,572.79,444.96
2018,11,3,10,30,933.0,68.0,4.1,23.8,586.0,630.32,490.17
2018,11,3,10,45,933.5,70.5,4.2,24.5,602.0,682.93,530.29
2018,11,3,11,0,934.0,73.0,4.3,25.2,618.0,733.2,567.51
2018,11,3,11,15,912.5,80.5,4.4,25.7,620.0,770.17,593.02
2018,11,3,11,30,891.0,88.0,4.5,26.2,622.0,802.63,614.78
2018,11,3,11,45,893.0,88.5,4.55,26.7,624.5,842.22,641.37
2018,11,3,12,0,895.0,89.0,4.6,27.2,627.0,878.95,665.74
2018,11,3,12,15,900.5,86.0,4.6,27.45,622.5,911.74,687.65
2018,11,3,12,30,906.0,83.0,4.6,27.7,618.0,941.39,707.39
2018,11,3,12,45,849.0,94.5,4.55,27.95,586.5,937.66,704.2
2018,11,3,13,0,792.0,106.0,4.5,28.2,555.0,916.95,689.79
2018,11,3,13,15,633.5,142.0,4.4,28.25,492.5,827.21,628.01
2018,11,3,13,30,475.0,178.0,4.3,28.3,430.0,712.21,546.42
2018,11,3,13,45,378.5,189.0,4.25,28.35,383.0,611.62,473.49
2018,11,3,14,0,282.0,200.0,4.2,28.4,336.0,535.25,415.93
2018,11,3,14,15,404.0,161.0,4.1,28.25,340.5,637.92,496.05
2018,11,3,14,30,526.0,122.0,4.0,28.1,345.0,713.07,552.85
2018,11,3,14,45,409.0,125.5,3.85,28.0,289.0,600.38,470.61
2018,11,3,15,0,292.0,129.0,3.7,27.9,233.0,464.53,368.04
2018,11,3,15,15,256.0,115.0,3.7,27.9,197.5,410.9,327.45
2018,11,3,15,30,220.0,101.0,3.7,27.9,162.0,357.58,285.71
2018,11,3,15,45,216.5,84.5,2.7,26.1,135.5,330.95,265.53
2018,11,3,16,0,213.0,68.0,1.7,24.3,109.0,303.43,242.99
2018,11,3,16,15,165.0,52.5,1.65,22.95,79.0,238.71,189.36
2018,11,3,16,30,117.0,37.0,1.6,21.6,49.0,176.86,133.84
2018,11,3,16,45,76.0,22.0,1.55,20.25,28.0,108.94,21.88
2018,11,3,17,0,35.0,7.0,1.5,18.9,7.0,31.69,0.0
2018,11,3,17,15,17.5,3.5,1.5,18.45,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.2,9.75,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.2,10.0,2.0,0.0,0.0
2018,11,4,6,45,68.0,14.0,1.15,10.25,17.0,11.02,0.0
2018,11,4,7,0,108.0,25.0,1.1,10.5,32.0,18.82,5.3
2018,11,4,7,15,150.0,41.0,1.35,11.25,59.5,30.49,20.62
2018,11,4,7,30,192.0,57.0,1.6,12.0,87.0,42.01,31.59
2018,11,4,7,45,228.5,72.0,1.8,12.8,119.5,52.68,41.43
2018,11,4,8,0,265.0,87.0,2.0,13.6,152.0,63.16,50.89
2018,11,4,8,15,295.5,102.0,1.85,14.35,187.5,87.49,61.66
2018,11,4,8,30,326.0,117.0,1.7,15.1,223.0,124.89,86.27
2018,11,4,8,45,394.0,122.0,1.6,15.85,267.0,168.23,118.3
2018,11,4,9,0,462.0,127.0,1.5,16.6,311.0,218.64,158.55
2018,11,4,9,15,464.5,140.0,1.45,17.55,339.5,263.75,197.55
2018,11,4,9,30,467.0,153.0,1.4,18.5,368.0,309.05,236.02
2018,11,4,9,45,441.0,171.5,1.4,19.45,385.0,346.94,267.98
2018,11,4,10,0,415.0,190.0,1.4,20.4,402.0,381.58,296.01
2018,11,4,10,15,431.0,195.0,1.5,21.05,424.5,423.96,329.46
2018,11,4,10,30,447.0,200.0,1.6,21.7,447.0,467.23,362.77
2018,11,4,10,45,524.0,183.5,1.65,22.4,481.0,530.46,410.56
2018,11,4,11,0,601.0,167.0,1.7,23.1,515.0,605.9,465.97
2018,11,4,11,15,765.5,124.5,1.85,23.55,575.0,718.14,548.57
2018,11,4,11,30,930.0,82.0,2.0,24.0,635.0,826.05,623.25
2018,11,4,11,45,937.0,81.0,2.15,24.5,639.0,869.41,651.57
2018,11,4,12,0,944.0,80.0,2.3,25.0,643.0,910.06,678.54
2018,11,4,12,15,894.0,90.0,2.4,25.25,619.0,910.04,678.55
2018,11,4,12,30,844.0,100.0,2.5,25.5,595.0,914.83,682.31
2018,11,4,12,45,863.5,94.5,2.6,25.75,590.5,950.74,706.94
2018,11,4,13,0,883.0,89.0,2.7,26.0,586.0,983.76,729.39
2018,11,4,13,15,895.0,82.5,2.75,26.0,570.0,993.14,736.62
2018,11,4,13,30,907.0,76.0,2.8,26.0,554.0,1010.54,749.55
2018,11,4,13,45,888.5,72.5,2.9,26.0,520.0,997.59,742.96
2018,11,4,14,0,870.0,69.0,3.0,26.0,486.0,980.57,733.97
2018,11,4,14,15,807.0,74.0,3.0,25.75,439.0,938.61,708.01
2018,11,4,14,30,744.0,79.0,3.0,25.5,392.0,880.83,670.96
2018,11,4,14,45,732.5,73.5,3.0,25.2,357.0,858.1,657.81
2018,11,4,15,0,721.0,68.0,3.0,24.9,322.0,832.31,641.83
2018,11,4,15,15,635.5,68.0,3.0,24.9,270.5,747.13,582.09
2018,11,4,15,30,550.0,68.0,3.0,24.9,219.0,655.3,515.7
2018,11,4,15,45,483.5,61.5,2.7,23.3,176.5,573.37,455.86
2018,11,4,16,0,417.0,55.0,2.4,21.7,134.0,492.48,393.62
2018,11,4,16,15,359.0,43.5,2.4,20.45,98.0,415.62,331.11
2018,11,4,16,30,301.0,32.0,2.4,19.2,62.0,342.2,261.16
2018,11,4,16,45,191.5,20.5,2.4,17.95,36.0,210.14,14.36
2018,11,4,17,0,82.0,9.0,2.4,16.7,10.0,68.41,0.0
2018,11,4,17,15,41.0,4.5,2.55,16.1,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.75,10.05,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.8,10.5,2.0,0.0,0.0
2018,11,5,6,45,184.0,13.0,1.9,10.95,23.5,10.23,0.0
2018,11,5,7,0,342.0,23.0,2.0,11.4,45.0,19.28,3.96
2018,11,5,7,15,455.5,29.5,2.25,12.1,84.5,26.99,17.39
2018,11,5,7,30,569.0,36.0,2.5,12.8,124.0,33.21,23.68
2018,11,5,7,45,634.5,40.5,2.75,13.5,169.0,37.57,27.86
2018,11,5,8,0,700.0,45.0,3.0,14.2,214.0,42.03,31.97
2018,11,5,8,15,741.0,48.0,3.2,15.0,258.0,75.44,40.05
2018,11,5,8,30,782.0,51.0,3.4,15.8,302.0,133.19,73.78
2018,11,5,8,45,810.5,53.0,3.55,16.55,343.5,195.19,122.65
2018,11,5,9,0,839.0,55.0,3.7,17.3,385.0,257.11,176.54
2018,11,5,9,15,855.0,58.0,3.85,18.0,421.5,318.86,232.29
2018,11,5,9,30,871.0,61.0,4.0,18.7,458.0,381.53,288.37
2018,11,5,9,45,881.5,64.0,4.2,19.4,488.5,442.56,341.96
2018,11,5,10,0,892.0,67.0,4.4,20.1,519.0,503.34,393.85
2018,11,5,10,15,902.5,68.0,4.45,20.7,544.0,561.6,442.0
2018,11,5,10,30,913.0,69.0,4.5,21.3,569.0,619.01,487.94
2018,11,5,10,45,920.0,69.5,4.55,21.9,586.0,672.53,529.58
2018,11,5,11,0,927.0,70.0,4.6,22.5,603.0,724.33,568.76
2018,11,5,11,15,931.5,70.0,4.6,22.9,613.0,771.75,602.15
2018,11,5,11,30,936.0,70.0,4.6,23.3,623.0,816.73,633.01
2018,11,5,11,45,937.0,70.5,4.65,23.7,625.0,856.78,660.41
2018,11,5,12,0,938.0,71.0,4.7,24.1,627.0,893.77,685.52
2018,11,5,12,15,937.0,70.5,4.7,24.25,621.0,924.55,706.58
2018,11,5,12,30,936.0,70.0,4.7,24.4,615.0,951.82,725.25
2018,11,5,12,45,931.5,69.5,4.7,24.55,601.0,972.19,739.24
2018,11,5,13,0,927.0,69.0,4.7,24.7,587.0,988.71,750.75
2018,11,5,13,15,920.5,68.0,4.65,24.7,566.0,998.77,758.02
2018,11,5,13,30,914.0,67.0,4.6,24.7,545.0,1004.89,762.8
2018,11,5,13,45,903.5,66.0,4.55,24.75,517.0,1003.11,762.2
2018,11,5,14,0,893.0,65.0,4.5,24.8,489.0,997.48,759.29
2018,11,5,14,15,877.5,63.0,4.35,24.6,454.5,981.68,749.71
2018,11,5,14,30,862.0,61.0,4.2,24.4,420.0,962.31,737.7
2018,11,5,14,45,838.5,58.5,4.1,24.25,380.0,930.93,717.31
2018,11,5,15,0,815.0,56.0,4.0,24.1,340.0,907.67,702.28
2018,11,5,15,15,779.5,53.0,4.0,24.1,295.5,857.9,667.82
2018,11,5,15,30,744.0,50.0,4.0,24.1,251.0,806.13,630.69
2018,11,5,15,45,690.0,46.0,3.1,22.7,205.5,734.36,576.3
2018,11,5,16,0,636.0,42.0,2.2,21.3,160.0,662.18,518.3
2018,11,5,16,15,542.0,36.0,2.0,19.9,116.5,553.23,432.57
2018,11,5,16,30,448.0,30.0,1.8,18.5,73.0,461.63,343.99
2018,11,5,16,45,277.5,19.5,1.65,17.15,41.5,275.04,0.0
2018,11,5,17,0,107.0,9.0,1.5,15.8,10.0,87.09,0.0
2018,11,5,17,15,53.5,4.5,1.5,15.35,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,6,6,45,158.5,12.0,1.4,7.25,21.5,9.44,0.0
2018,11,6,7,0,317.0,24.0,1.4,7.6,43.0,20.13,2.44
2018,11,6,7,15,451.0,31.5,1.7,8.6,85.0,26.48,17.11
2018,11,6,7,30,585.0,39.0,2.0,9.6,127.0,35.97,26.43
2018,11,6,7,45,653.0,44.0,2.3,10.6,173.5,40.69,31.0
2018,11,6,8,0,721.0,49.0,2.6,11.6,220.0,45.54,35.46
2018,11,6,8,15,763.5,52.0,2.75,12.3,265.5,80.15,43.83
2018,11,6,8,30,806.0,55.0,2.9,13.0,311.0,139.55,78.89
2018,11,6,8,45,834.0,57.5,3.05,13.7,353.5,201.05,127.77
2018,11,6,9,0,862.0,60.0,3.2,14.4,396.0,267.14,185.66
2018,11,6,9,15,879.0,63.5,3.2,15.05,433.5,331.15,243.67
2018,11,6,9,30,896.0,67.0,3.2,15.7,471.0,396.2,301.93
2018,11,6,9,45,907.0,69.0,3.2,16.35,502.0,458.03,356.27
2018,11,6,10,0,918.0,71.0,3.2,17.0,533.0,519.59,408.54
2018,11,6,10,15,927.0,72.5,3.2,17.65,557.5,579.03,457.3
2018,11,6,10,30,936.0,74.0,3.2,18.3,582.0,637.43,503.52
2018,11,6,10,45,940.5,74.0,3.15,18.95,598.0,690.06,543.72
2018,11,6,11,0,945.0,74.0,3.1,19.6,614.0,740.63,581.07
2018,11,6,11,15,948.5,74.5,3.15,20.1,623.5,788.73,614.61
2018,11,6,11,30,952.0,75.0,3.2,20.6,633.0,834.28,645.45
2018,11,6,11,45,953.0,75.0,3.25,21.1,634.5,874.46,672.23
2018,11,6,12,0,954.0,75.0,3.3,21.6,636.0,911.49,696.69
2018,11,6,12,15,949.0,76.0,3.35,21.95,629.0,941.12,716.37
2018,11,6,12,30,944.0,77.0,3.4,22.3,622.0,967.01,733.58
2018,11,6,12,45,935.5,77.5,3.45,22.65,607.0,985.21,745.66
2018,11,6,13,0,927.0,78.0,3.5,23.0,592.0,999.43,755.23
2018,11,6,13,15,919.0,77.0,3.45,23.15,570.0,1008.25,761.18
2018,11,6,13,30,911.0,76.0,3.4,23.3,548.0,1013.09,764.65
2018,11,6,13,45,899.5,74.0,3.4,23.45,519.0,1009.21,762.81
2018,11,6,14,0,888.0,72.0,3.4,23.6,490.0,1001.42,758.53
2018,11,6,14,15,871.0,70.0,3.3,23.55,455.0,996.18,755.93
2018,11,6,14,30,854.0,68.0,3.2,23.5,420.0,975.28,742.65
2018,11,6,14,45,830.0,65.0,3.05,23.4,379.5,942.55,720.96
2018,11,6,15,0,806.0,62.0,2.9,23.3,339.0,906.7,696.76
2018,11,6,15,15,768.5,58.0,2.9,23.3,294.0,853.68,660.59
2018,11,6,15,30,731.0,54.0,2.9,23.3,249.0,798.68,621.61
2018,11,6,15,45,675.0,49.0,2.05,21.6,203.0,723.8,564.77
2018,11,6,16,0,619.0,44.0,1.2,19.9,157.0,648.55,503.69
2018,11,6,16,15,523.5,37.0,1.2,19.15,113.5,549.3,425.8
2018,11,6,16,30,428.0,30.0,1.2,18.4,70.0,444.93,325.91
2018,11,6,16,45,262.5,20.0,1.2,17.65,40.0,260.99,0.0
2018,11,6,17,0,97.0,10.0,1.2,16.9,10.0,80.39,0.0
2018,11,6,17,15,48.5,5.0,1.25,16.5,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,7,6,45,156.0,11.0,1.0,8.55,20.0,8.65,0.0
2018,11,7,7,0,312.0,22.0,1.0,8.7,40.0,18.42,0.0
2018,11,7,7,15,442.5,29.0,1.25,9.5,80.5,26.53,16.92
2018,11,7,7,30,573.0,36.0,1.5,10.3,121.0,33.26,23.9
2018,11,7,7,45,640.5,41.0,1.75,11.1,166.5,38.03,28.54
2018,11,7,8,0,708.0,46.0,2.0,11.9,212.0,42.91,33.06
2018,11,7,8,15,749.5,50.0,2.05,12.7,257.0,78.04,42.2
2018,11,7,8,30,791.0,54.0,2.1,13.5,302.0,137.18,77.3
2018,11,7,8,45,818.5,56.5,2.2,14.3,343.5,197.53,125.07
2018,11,7,9,0,846.0,59.0,2.3,15.1,385.0,262.4,181.5
2018,11,7,9,15,863.0,61.0,2.4,15.85,421.0,323.96,237.03
2018,11,7,9,30,880.0,63.0,2.5,16.6,457.0,386.48,292.81
2018,11,7,9,45,892.5,65.5,2.6,17.35,488.0,448.31,346.69
2018,11,7,10,0,905.0,68.0,2.7,18.1,519.0,510.1,398.73
2018,11,7,10,15,914.5,68.5,2.8,18.75,543.0,567.92,446.18
2018,11,7,10,30,924.0,69.0,2.9,19.4,567.0,624.74,491.29
2018,11,7,10,45,930.5,70.0,3.0,20.0,584.5,678.92,533.11
2018,11,7,11,0,937.0,71.0,3.1,20.6,602.0,731.32,572.43
2018,11,7,11,15,940.5,71.0,3.15,21.0,611.0,778.37,605.35
2018,11,7,11,30,944.0,71.0,3.2,21.4,620.0,822.88,635.7
2018,11,7,11,45,945.0,71.0,3.25,21.85,622.0,862.6,662.31
2018,11,7,12,0,946.0,71.0,3.3,22.3,624.0,899.22,686.63
2018,11,7,12,15,944.0,71.0,3.3,22.55,617.5,929.92,707.01
2018,11,7,12,30,942.0,71.0,3.3,22.8,611.0,957.06,724.99
2018,11,7,12,45,938.0,69.5,3.35,23.05,596.5,976.78,738.36
2018,11,7,13,0,934.0,68.0,3.4,23.3,582.0,992.61,749.3
2018,11,7,13,15,926.0,67.5,3.45,23.35,560.5,1001.95,756.62
2018,11,7,13,30,918.0,67.0,3.5,23.4,539.0,1007.34,761.5
2018,11,7,13,45,907.0,65.0,3.5,23.45,510.5,1003.76,760.15
2018,11,7,14,0,896.0,63.0,3.5,23.5,482.0,996.27,756.34
2018,11,7,14,15,879.0,61.5,3.5,23.3,447.0,979.7,747.16
2018,11,7,14,30,862.0,60.0,3.5,23.1,412.0,959.61,735.55
2018,11,7,14,45,838.5,57.0,3.5,22.95,372.0,927.57,715.3
2018,11,7,15,0,815.0,54.0,3.5,22.8,332.0,903.63,700.29
2018,11,7,15,15,779.0,51.0,3.5,22.8,288.0,853.53,665.51
2018,11,7,15,30,743.0,48.0,3.5,22.8,244.0,801.49,628.02
2018,11,7,15,45,689.5,44.0,2.65,21.25,199.0,730.44,573.83
2018,11,7,16,0,636.0,40.0,1.8,19.7,154.0,659.05,515.79
2018,11,7,16,15,543.5,34.0,1.7,18.45,111.0,551.84,430.78
2018,11,7,16,30,451.0,28.0,1.6,17.2,68.0,446.56,325.22
2018,11,7,16,45,266.5,17.5,1.5,15.9,37.5,260.98,0.0
2018,11,7,17,0,82.0,7.0,1.4,14.6,7.0,66.81,0.0
2018,11,7,17,15,41.0,3.5,1.4,14.25,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,11,8,6,45,97.0,12.0,2.6,5.8,17.0,9.44,0.0
2018,11,8,7,0,194.0,24.0,2.7,6.1,34.0,18.26,0.0
2018,11,8,7,15,322.5,36.0,2.95,6.95,73.5,29.84,19.68
2018,11,8,7,30,451.0,48.0,3.2,7.8,113.0,39.79,29.89
2018,11,8,7,45,534.0,56.0,3.45,8.65,159.5,46.19,36.12
2018,11,8,8,0,617.0,64.0,3.7,9.5,206.0,52.7,42.19
2018,11,8,8,15,669.5,69.0,3.75,10.45,252.0,85.95,51.39
2018,11,8,8,30,722.0,74.0,3.8,11.4,298.0,142.87,85.86
2018,11,8,8,45,761.0,77.0,3.85,12.35,341.5,202.25,132.82
2018,11,8,9,0,800.0,80.0,3.9,13.3,385.0,268.34,190.05
2018,11,8,9,15,830.0,83.0,3.95,14.15,426.0,333.06,247.96
2018,11,8,9,30,860.0,86.0,4.0,15.0,467.0,400.52,307.68
2018,11,8,9,45,880.0,87.5,4.1,15.9,500.5,464.78,363.7
2018,11,8,10,0,900.0,89.0,4.2,16.8,534.0,529.87,418.62
2018,11,8,10,15,910.0,91.0,4.15,17.35,559.5,590.61,468.67
2018,11,8,10,30,920.0,93.0,4.1,17.9,585.0,650.47,516.34
2018,11,8,10,45,926.5,94.0,4.1,18.5,602.5,705.94,559.22
2018,11,8,11,0,933.0,95.0,4.1,19.1,620.0,759.59,599.47
2018,11,8,11,15,936.5,95.5,4.05,19.5,629.5,808.47,634.72
2018,11,8,11,30,940.0,96.0,4.0,19.9,639.0,854.77,666.19
2018,11,8,11,45,940.5,96.5,3.95,20.3,641.0,895.85,693.59
2018,11,8,12,0,941.0,97.0,3.9,20.7,643.0,933.75,718.54
2018,11,8,12,15,941.5,95.0,3.8,20.95,636.5,965.41,739.12
2018,11,8,12,30,942.0,93.0,3.7,21.2,630.0,982.71,749.79
2018,11,8,12,45,940.5,91.0,3.65,21.45,616.0,1004.75,764.22
2018,11,8,13,0,939.0,89.0,3.6,21.7,602.0,1023.0,776.09
2018,11,8,13,15,928.0,88.5,3.45,21.85,579.0,1041.77,787.95
