Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,13,30,917.0,88.0,3.3,22.0,556.0,1044.76,789.23
2018,11,8,13,45,901.0,86.5,3.2,22.15,525.5,1037.36,784.2
2018,11,8,14,0,885.0,85.0,3.1,22.3,495.0,1025.8,776.6
2018,11,8,14,15,863.5,83.0,2.9,22.25,458.5,1004.11,761.93
2018,11,8,14,30,842.0,81.0,2.7,22.2,422.0,978.58,744.66
2018,11,8,14,45,811.0,78.0,2.45,22.1,380.0,938.83,717.12
2018,11,8,15,0,780.0,75.0,2.2,22.0,338.0,895.85,686.94
2018,11,8,15,15,737.5,70.0,2.2,22.0,292.0,846.67,653.67
2018,11,8,15,30,695.0,65.0,2.2,22.0,246.0,786.76,611.3
2018,11,8,15,45,628.0,59.0,1.65,19.95,199.0,701.82,549.01
2018,11,8,16,0,561.0,53.0,1.1,17.9,152.0,617.13,483.16
2018,11,8,16,15,435.5,44.0,1.15,17.0,107.0,480.0,376.4
2018,11,8,16,30,310.0,35.0,1.2,16.1,62.0,347.4,251.02
2018,11,8,16,45,173.5,20.5,1.25,15.15,34.0,152.18,0.0
2018,11,8,17,0,37.0,6.0,1.3,14.2,6.0,4.72,0.0
2018,11,8,17,15,18.5,3.0,1.35,13.8,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,6,45,120.5,12.0,1.3,6.05,18.0,9.44,0.0
2018,11,9,7,0,241.0,24.0,1.2,6.4,36.0,20.15,0.0
2018,11,9,7,15,381.5,34.0,1.15,7.45,76.5,28.43,18.21
2018,11,9,7,30,522.0,44.0,1.1,8.5,117.0,36.93,27.25
2018,11,9,7,45,599.5,51.0,1.05,9.55,164.0,42.72,32.89
2018,11,9,8,0,677.0,58.0,1.0,10.6,211.0,48.61,38.36
2018,11,9,8,15,724.5,63.0,1.0,11.35,257.5,84.17,48.17
2018,11,9,8,30,772.0,68.0,1.0,12.1,304.0,147.07,86.69
2018,11,9,8,45,804.0,71.5,1.0,12.9,347.0,208.03,134.48
2018,11,9,9,0,836.0,75.0,1.0,13.7,390.0,272.58,189.78
2018,11,9,9,15,822.0,86.5,1.05,14.45,421.5,333.58,244.86
2018,11,9,9,30,808.0,98.0,1.1,15.2,453.0,391.16,296.05
2018,11,9,9,45,777.5,114.0,1.15,15.9,475.0,445.04,342.75
2018,11,9,10,0,747.0,130.0,1.2,16.6,497.0,494.36,383.85
2018,11,9,10,15,761.0,133.0,1.25,17.05,522.0,551.21,429.14
2018,11,9,10,30,775.0,136.0,1.3,17.5,547.0,607.98,472.86
2018,11,9,10,45,784.0,137.5,1.3,17.95,564.5,659.75,511.3
2018,11,9,11,0,793.0,139.0,1.3,18.4,582.0,710.31,547.74
2018,11,9,11,15,798.0,140.0,1.3,18.75,592.0,755.99,579.97
2018,11,9,11,30,803.0,141.0,1.3,19.1,602.0,799.6,610.05
2018,11,9,11,45,804.5,141.0,1.3,19.45,603.5,837.05,634.32
2018,11,9,12,0,806.0,141.0,1.3,19.8,605.0,871.73,656.44
2018,11,9,12,15,801.0,141.0,1.25,20.05,598.0,897.76,672.22
2018,11,9,12,30,796.0,141.0,1.2,20.3,591.0,920.34,685.76
2018,11,9,12,45,786.5,140.5,1.2,20.5,576.0,934.63,694.84
2018,11,9,13,0,777.0,140.0,1.2,20.7,561.0,945.15,701.68
2018,11,9,13,15,746.5,140.5,1.2,20.75,532.5,932.51,693.97
2018,11,9,13,30,716.0,141.0,1.2,20.8,504.0,915.49,683.79
2018,11,9,13,45,671.0,139.5,1.2,20.85,465.0,877.77,659.92
2018,11,9,14,0,626.0,138.0,1.2,20.9,426.0,836.03,633.34
2018,11,9,14,15,650.5,127.5,1.1,20.6,407.0,851.19,644.68
2018,11,9,14,30,675.0,117.0,1.0,20.3,388.0,862.95,652.89
2018,11,9,14,45,642.0,110.5,0.95,20.05,347.5,818.38,623.55
2018,11,9,15,0,609.0,104.0,0.9,19.8,307.0,771.11,592.35
2018,11,9,15,15,562.5,95.0,0.9,19.8,263.0,706.13,547.8
2018,11,9,15,30,516.0,86.0,0.9,19.8,219.0,638.86,499.93
2018,11,9,15,45,446.5,75.0,0.85,18.05,174.0,551.62,437.5
2018,11,9,16,0,377.0,64.0,0.8,16.3,129.0,466.77,373.12
2018,11,9,16,15,277.0,48.5,0.85,15.6,88.5,352.4,280.34
2018,11,9,16,30,177.0,33.0,0.9,14.9,48.0,242.75,172.43
2018,11,9,16,45,97.0,18.5,0.95,14.2,26.0,90.59,0.0
2018,11,9,17,0,17.0,4.0,1.0,13.5,4.0,3.15,0.0
2018,11,9,17,15,8.5,2.0,1.0,13.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,10,6,45,33.5,8.0,0.95,5.8,9.5,6.29,0.0
2018,11,10,7,0,67.0,16.0,1.0,5.6,19.0,12.23,0.0
2018,11,10,7,15,140.5,34.0,1.0,6.05,50.0,25.41,15.5
2018,11,10,7,30,214.0,52.0,1.0,6.5,81.0,38.59,28.9
2018,11,10,7,45,277.5,69.0,1.0,6.9,121.5,50.78,40.5
2018,11,10,8,0,341.0,86.0,1.0,7.3,162.0,62.78,51.7
2018,11,10,8,15,391.0,99.5,1.15,7.95,204.0,91.54,63.91
2018,11,10,8,30,441.0,113.0,1.3,8.6,246.0,137.36,94.02
2018,11,10,8,45,480.0,122.5,1.45,9.2,286.0,184.78,131.49
2018,11,10,9,0,519.0,132.0,1.6,9.8,326.0,236.98,175.93
2018,11,10,9,15,545.5,138.0,1.55,10.55,359.5,287.2,219.92
2018,11,10,9,30,572.0,144.0,1.5,11.3,393.0,340.1,265.75
2018,11,10,9,45,597.0,147.5,1.5,12.0,423.5,392.67,310.54
2018,11,10,10,0,622.0,151.0,1.5,12.7,454.0,452.28,359.51
2018,11,10,10,15,644.5,156.0,1.45,13.45,483.0,508.82,404.33
2018,11,10,10,30,667.0,161.0,1.4,14.2,512.0,566.49,448.46
2018,11,10,10,45,682.0,161.5,1.4,14.95,530.5,616.23,485.66
2018,11,10,11,0,697.0,162.0,1.4,15.7,549.0,665.54,521.5
2018,11,10,11,15,704.0,162.5,1.45,16.15,558.5,708.29,552.66
2018,11,10,11,30,711.0,163.0,1.5,16.6,568.0,749.37,582.08
2018,11,10,11,45,714.0,162.5,1.55,17.1,570.0,784.33,606.6
2018,11,10,12,0,717.0,162.0,1.6,17.6,572.0,816.87,628.75
2018,11,10,12,15,680.0,172.0,1.65,17.75,557.5,821.74,632.11
2018,11,10,12,30,643.0,182.0,1.7,17.9,543.0,821.2,632.17
2018,11,10,12,45,588.5,194.0,1.8,18.05,518.5,797.94,616.5
2018,11,10,13,0,534.0,206.0,1.9,18.2,494.0,775.8,601.36
2018,11,10,13,15,523.0,200.5,1.85,18.2,473.5,772.53,599.72
2018,11,10,13,30,512.0,195.0,1.8,18.2,453.0,766.41,595.95
2018,11,10,13,45,497.0,187.0,1.75,18.2,426.0,750.79,585.54
2018,11,10,14,0,482.0,179.0,1.7,18.2,399.0,732.5,573.3
2018,11,10,14,15,461.0,169.0,1.5,17.85,366.5,703.44,552.7
2018,11,10,14,30,440.0,159.0,1.3,17.5,334.0,672.14,530.3
2018,11,10,14,45,412.5,146.5,1.1,17.15,297.5,629.54,499.25
2018,11,10,15,0,385.0,134.0,0.9,16.8,261.0,585.45,466.56
2018,11,10,15,15,345.5,118.5,0.9,16.8,221.0,506.0,408.04
2018,11,10,15,30,306.0,103.0,0.9,16.8,181.0,446.42,362.39
2018,11,10,15,45,258.5,84.5,0.9,15.2,141.5,374.97,307.27
2018,11,10,16,0,211.0,66.0,0.9,13.6,102.0,304.55,250.17
2018,11,10,16,15,153.5,46.0,0.9,13.15,68.0,223.46,180.35
2018,11,10,16,30,96.0,26.0,0.9,12.7,34.0,139.23,96.46
2018,11,10,16,45,52.5,14.0,0.95,12.25,18.0,52.16,0.0
2018,11,10,17,0,9.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,1.0,11.55,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,11,11,6,45,60.0,9.5,2.15,3.85,12.0,7.47,0.0
2018,11,11,7,0,120.0,19.0,2.2,4.1,24.0,14.41,0.0
2018,11,11,7,15,236.5,34.0,2.45,5.05,60.0,25.81,15.48
2018,11,11,7,30,353.0,49.0,2.7,6.0,96.0,37.27,27.65
2018,11,11,7,45,435.5,60.0,2.9,7.0,140.0,48.96,38.74
2018,11,11,8,0,518.0,71.0,3.1,8.0,184.0,57.57,46.79
2018,11,11,8,15,576.0,78.0,3.1,8.85,229.0,88.82,56.53
2018,11,11,8,30,634.0,85.0,3.1,9.7,274.0,141.92,89.39
2018,11,11,8,45,677.5,89.5,3.15,10.6,317.0,197.79,133.55
2018,11,11,9,0,721.0,94.0,3.2,11.5,360.0,258.83,186.22
2018,11,11,9,15,738.5,99.5,3.05,12.4,395.5,317.76,239.22
2018,11,11,9,30,756.0,105.0,2.9,13.3,431.0,378.13,292.7
2018,11,11,9,45,764.0,111.0,2.8,14.15,460.5,436.13,343.04
2018,11,11,10,0,772.0,117.0,2.7,15.0,490.0,493.96,391.38
2018,11,11,10,15,777.5,120.0,2.6,15.7,511.0,547.24,434.65
2018,11,11,10,30,783.0,123.0,2.5,16.4,532.0,599.49,475.46
2018,11,11,10,45,766.5,127.5,2.35,17.05,538.5,637.94,504.28
2018,11,11,11,0,750.0,132.0,2.2,17.7,545.0,672.85,529.33
2018,11,11,11,15,783.5,128.0,2.2,18.15,565.5,732.01,572.79
2018,11,11,11,30,817.0,124.0,2.2,18.6,586.0,791.37,614.74
2018,11,11,11,45,762.0,132.0,2.15,19.0,564.0,791.71,612.98
2018,11,11,12,0,707.0,140.0,2.1,19.4,542.0,785.33,607.18
2018,11,11,12,15,663.5,146.5,2.1,19.6,520.5,781.11,603.96
2018,11,11,12,30,620.0,153.0,2.1,19.8,499.0,771.56,597.1
2018,11,11,12,45,653.0,146.5,2.15,19.95,503.0,814.94,628.2
2018,11,11,13,0,686.0,140.0,2.2,20.1,507.0,856.77,657.6
2018,11,11,13,15,753.0,124.0,2.15,20.15,512.5,918.8,700.03
2018,11,11,13,30,820.0,108.0,2.1,20.2,518.0,978.24,739.89
2018,11,11,13,45,806.5,105.0,2.1,20.2,489.5,971.23,735.73
2018,11,11,14,0,793.0,102.0,2.1,20.2,461.0,960.47,729.87
2018,11,11,14,15,772.0,98.5,2.0,20.0,426.0,937.95,715.52
2018,11,11,14,30,751.0,95.0,1.9,19.8,391.0,911.98,698.81
2018,11,11,14,45,722.0,89.5,1.8,19.6,350.5,872.42,672.48
2018,11,11,15,0,693.0,84.0,1.7,19.4,310.0,830.12,643.73
2018,11,11,15,15,648.5,77.5,1.7,19.4,266.0,769.35,601.47
2018,11,11,15,30,604.0,71.0,1.7,19.4,222.0,707.09,556.48
2018,11,11,15,45,539.0,62.5,1.35,17.4,177.5,622.87,494.18
2018,11,11,16,0,474.0,54.0,1.0,15.4,133.0,539.16,428.72
2018,11,11,16,15,372.0,42.5,1.05,14.75,92.5,422.83,334.03
2018,11,11,16,30,270.0,31.0,1.1,14.1,52.0,305.85,206.51
2018,11,11,16,45,151.0,18.0,1.2,13.45,28.0,132.45,0.0
2018,11,11,17,0,32.0,5.0,1.3,12.8,4.0,0.0,0.0
2018,11,11,17,15,16.0,2.5,1.3,12.5,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,6,45,65.0,9.0,1.55,3.9,11.5,7.08,0.0
2018,11,12,7,0,130.0,18.0,1.5,4.1,23.0,14.16,0.0
2018,11,12,7,15,248.5,31.5,1.6,5.35,58.0,24.04,13.59
2018,11,12,7,30,367.0,45.0,1.7,6.6,93.0,37.08,27.35
2018,11,12,7,45,444.0,56.0,1.8,7.85,136.0,45.79,35.73
2018,11,12,8,0,521.0,67.0,1.9,9.1,179.0,54.45,43.76
2018,11,12,8,15,571.0,74.5,2.0,10.05,222.0,85.84,53.83
2018,11,12,8,30,621.0,82.0,2.1,11.0,265.0,138.03,86.13
2018,11,12,8,45,656.0,88.5,2.2,11.9,306.5,193.1,129.71
2018,11,12,9,0,691.0,95.0,2.3,12.8,348.0,252.34,180.69
2018,11,12,9,15,707.5,101.5,2.25,13.55,383.0,309.95,232.11
2018,11,12,9,30,724.0,108.0,2.2,14.3,418.0,368.93,284.02
2018,11,12,9,45,730.0,116.0,2.15,15.0,447.0,425.98,333.2
2018,11,12,10,0,736.0,124.0,2.1,15.7,476.0,482.74,380.38
2018,11,12,10,15,751.0,126.0,2.05,16.35,500.5,538.27,424.99
2018,11,12,10,30,766.0,128.0,2.0,17.0,525.0,593.81,468.03
2018,11,12,10,45,776.5,129.5,2.0,17.6,543.0,645.72,507.28
2018,11,12,11,0,787.0,131.0,2.0,18.2,561.0,696.61,544.63
2018,11,12,11,15,792.5,131.5,1.95,18.75,570.5,741.55,576.43
2018,11,12,11,30,798.0,132.0,1.9,19.3,580.0,784.49,605.95
2018,11,12,11,45,801.0,131.0,1.8,19.85,582.0,821.6,629.06
2018,11,12,12,0,804.0,130.0,1.7,20.4,584.0,856.06,649.98
2018,11,12,12,15,789.5,134.0,1.65,20.7,575.5,877.85,663.25
2018,11,12,12,30,775.0,138.0,1.6,21.0,567.0,895.75,674.02
2018,11,12,12,45,752.0,141.5,1.5,21.3,549.5,901.25,675.94
2018,11,12,13,0,729.0,145.0,1.4,21.6,532.0,902.43,675.19
2018,11,12,13,15,720.0,140.5,1.3,21.6,510.5,904.51,675.95
2018,11,12,13,30,711.0,136.0,1.2,21.6,489.0,902.98,674.37
2018,11,12,13,45,697.0,131.5,1.15,21.6,461.5,892.95,668.06
2018,11,12,14,0,683.0,127.0,1.1,21.6,434.0,879.36,659.58
2018,11,12,14,15,661.0,121.5,0.95,21.3,400.0,853.31,641.96
2018,11,12,14,30,639.0,116.0,0.8,21.0,366.0,824.01,622.11
2018,11,12,14,45,607.5,109.0,0.7,20.7,327.0,780.79,593.31
2018,11,12,15,0,576.0,102.0,0.6,20.4,288.0,734.98,562.23
2018,11,12,15,15,530.5,93.0,0.6,20.4,246.0,668.66,516.62
2018,11,12,15,30,485.0,84.0,0.6,20.4,204.0,606.94,472.62
2018,11,12,15,45,420.5,72.5,0.75,18.65,161.5,524.62,415.32
2018,11,12,16,0,356.0,61.0,0.9,16.9,119.0,444.53,355.2
2018,11,12,16,15,266.0,45.5,0.9,16.35,81.0,339.77,268.01
2018,11,12,16,30,176.0,30.0,0.9,15.8,43.0,232.29,149.7
2018,11,12,16,45,93.0,16.0,0.95,15.2,22.5,85.42,0.0
2018,11,12,17,0,10.0,2.0,1.0,14.6,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,1.0,14.25,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,6,45,7.5,6.5,1.15,7.2,7.0,0.0,0.0
2018,11,13,7,0,15.0,13.0,1.1,7.2,14.0,10.23,0.0
2018,11,13,7,15,29.0,29.0,1.05,7.6,32.0,21.62,11.05
2018,11,13,7,30,43.0,45.0,1.0,8.0,50.0,33.01,23.54
2018,11,13,7,45,61.0,62.5,1.0,8.4,73.5,45.16,35.07
2018,11,13,8,0,79.0,80.0,1.0,8.8,97.0,57.09,46.19
2018,11,13,8,15,59.5,93.0,1.25,9.45,107.5,70.46,54.07
2018,11,13,8,30,40.0,106.0,1.5,10.1,118.0,83.62,65.14
2018,11,13,8,45,39.5,123.5,1.75,10.75,136.5,100.99,79.77
2018,11,13,9,0,39.0,141.0,2.0,11.4,155.0,118.78,94.81
2018,11,13,9,15,27.5,146.5,2.0,12.0,157.0,124.18,99.63
2018,11,13,9,30,16.0,152.0,2.0,12.6,159.0,123.88,99.42
2018,11,13,9,45,26.5,167.0,1.95,13.25,179.5,147.55,118.75
2018,11,13,10,0,37.0,182.0,1.9,13.9,200.0,168.82,135.92
2018,11,13,10,15,70.0,191.0,1.9,14.6,226.5,198.25,159.82
2018,11,13,10,30,103.0,200.0,1.9,15.3,253.0,242.45,195.55
2018,11,13,10,45,119.5,222.5,1.9,16.0,286.0,283.04,227.66
2018,11,13,11,0,136.0,245.0,1.9,16.7,319.0,326.15,261.22
2018,11,13,11,15,113.5,242.0,1.9,16.95,304.5,316.96,253.39
2018,11,13,11,30,91.0,239.0,1.9,17.2,290.0,288.87,230.93
2018,11,13,11,45,116.5,242.5,1.9,17.4,308.0,337.28,269.5
2018,11,13,12,0,142.0,246.0,1.9,17.6,326.0,371.06,296.17
2018,11,13,12,15,107.0,228.0,1.75,17.5,288.0,328.98,262.65
2018,11,13,12,30,72.0,210.0,1.6,17.4,250.0,263.65,210.91
2018,11,13,12,45,41.5,194.0,1.45,17.25,217.0,221.94,177.22
2018,11,13,13,0,11.0,178.0,1.3,17.1,184.0,161.46,127.82
2018,11,13,13,15,17.5,179.5,1.15,16.9,188.5,171.32,136.46
2018,11,13,13,30,24.0,181.0,1.0,16.7,193.0,181.88,145.47
2018,11,13,13,45,51.0,183.5,0.85,16.5,207.0,235.53,189.78
2018,11,13,14,0,78.0,186.0,0.7,16.3,221.0,271.46,219.28
2018,11,13,14,15,62.5,168.0,0.7,15.9,194.5,238.04,192.77
2018,11,13,14,30,47.0,150.0,0.7,15.5,168.0,204.22,165.88
2018,11,13,14,45,226.5,116.0,0.65,15.15,190.0,382.23,314.65
2018,11,13,15,0,406.0,82.0,0.6,14.8,212.0,535.83,434.08
2018,11,13,15,15,340.0,81.5,0.6,14.8,180.0,469.66,381.98
2018,11,13,15,30,274.0,81.0,0.6,14.8,148.0,404.89,330.83
2018,11,13,15,45,229.0,67.0,0.75,13.95,115.5,318.91,263.61
2018,11,13,16,0,184.0,53.0,0.9,13.1,83.0,257.69,212.58
2018,11,13,16,15,142.0,39.5,0.9,12.8,58.0,202.27,162.41
2018,11,13,16,30,100.0,26.0,0.9,12.5,33.0,142.49,88.0
2018,11,13,16,45,56.5,14.0,0.95,12.15,17.5,55.26,0.0
2018,11,13,17,0,13.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,11,13,17,15,6.5,1.0,1.0,11.55,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,14,6,45,30.5,6.5,1.2,3.45,7.5,0.0,0.0
2018,11,14,7,0,61.0,13.0,1.2,3.5,15.0,10.23,0.0
2018,11,14,7,15,135.0,30.0,1.2,4.25,44.0,22.53,11.3
2018,11,14,7,30,209.0,47.0,1.2,5.0,73.0,35.04,25.55
2018,11,14,7,45,269.0,64.5,1.2,5.8,111.5,47.63,37.62
2018,11,14,8,0,329.0,82.0,1.2,6.6,150.0,60.01,49.2
2018,11,14,8,15,375.5,96.0,1.35,7.35,190.5,88.39,61.74
2018,11,14,8,30,422.0,110.0,1.5,8.1,231.0,133.01,91.38
2018,11,14,8,45,455.0,121.0,1.65,8.8,269.0,179.09,128.14
2018,11,14,9,0,488.0,132.0,1.8,9.5,307.0,229.26,171.12
2018,11,14,9,15,532.5,137.0,1.8,10.35,345.5,281.98,216.62
2018,11,14,9,30,577.0,142.0,1.8,11.2,384.0,339.51,265.97
2018,11,14,9,45,620.0,141.0,1.8,12.05,418.0,400.46,317.28
2018,11,14,10,0,663.0,140.0,1.8,12.9,452.0,461.09,367.15
2018,11,14,10,15,679.5,143.0,1.95,13.65,477.0,514.55,410.9
2018,11,14,10,30,696.0,146.0,2.1,14.4,502.0,568.36,453.74
2018,11,14,10,45,682.0,145.0,2.2,15.2,503.0,599.23,477.93
2018,11,14,11,0,668.0,144.0,2.3,16.0,504.0,626.75,498.97
2018,11,14,11,15,689.0,146.5,2.35,16.5,523.5,679.76,538.71
2018,11,14,11,30,710.0,149.0,2.4,17.0,543.0,732.49,577.23
2018,11,14,11,45,725.5,148.0,2.4,17.55,551.5,776.62,608.48
2018,11,14,12,0,741.0,147.0,2.4,18.1,560.0,819.26,637.17
2018,11,14,12,15,717.5,153.5,2.4,18.35,549.5,833.62,646.47
2018,11,14,12,30,694.0,160.0,2.4,18.6,539.0,843.58,653.05
2018,11,14,12,45,659.0,165.0,2.35,18.9,518.0,837.01,647.68
2018,11,14,13,0,624.0,170.0,2.3,19.2,497.0,819.63,635.01
2018,11,14,13,15,612.0,166.0,2.25,19.25,476.0,818.05,634.3
2018,11,14,13,30,600.0,162.0,2.2,19.3,455.0,813.4,631.41
2018,11,14,13,45,583.5,156.0,2.15,19.3,428.0,798.95,621.85
2018,11,14,14,0,567.0,150.0,2.1,19.3,401.0,781.62,610.36
2018,11,14,14,15,543.5,142.5,1.9,18.95,368.0,752.8,590.25
2018,11,14,14,30,520.0,135.0,1.7,18.6,335.0,721.58,568.25
2018,11,14,14,45,488.5,125.5,1.45,18.2,298.0,677.9,536.5
2018,11,14,15,0,457.0,116.0,1.2,17.8,261.0,632.66,503.01
2018,11,14,15,15,390.0,102.5,1.2,17.8,214.0,547.15,439.81
2018,11,14,15,30,323.0,89.0,1.2,17.8,167.0,462.32,374.46
2018,11,14,15,45,285.0,74.5,1.1,16.0,133.0,404.2,329.59
2018,11,14,16,0,247.0,60.0,1.0,14.2,99.0,347.14,282.74
2018,11,14,16,15,180.5,42.5,1.0,13.75,66.0,262.7,208.8
2018,11,14,16,30,114.0,25.0,1.0,13.3,33.0,169.09,98.75
2018,11,14,16,45,60.0,13.0,1.0,12.8,17.0,57.2,0.0
2018,11,14,17,0,6.0,1.0,1.0,12.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.95,12.2,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.5,1.25,4.3,6.0,0.0,0.0
2018,11,15,7,0,43.0,11.0,1.2,4.2,12.0,8.65,0.0
2018,11,15,7,15,113.5,28.0,1.25,4.9,39.5,20.99,9.34
2018,11,15,7,30,184.0,45.0,1.3,5.6,67.0,33.49,24.0
2018,11,15,7,45,249.0,62.5,1.35,6.3,105.5,46.11,36.11
2018,11,15,8,0,314.0,80.0,1.4,7.0,144.0,58.53,47.74
2018,11,15,8,15,366.0,93.0,1.55,7.65,184.0,85.77,59.69
2018,11,15,8,30,418.0,106.0,1.7,8.3,224.0,129.57,88.6
2018,11,15,8,45,459.0,116.0,1.85,8.95,263.5,175.89,125.28
2018,11,15,9,0,500.0,126.0,2.0,9.6,303.0,227.25,169.08
2018,11,15,9,15,523.5,134.5,2.0,10.3,337.0,277.05,213.11
2018,11,15,9,30,547.0,143.0,2.0,11.0,371.0,329.3,258.89
2018,11,15,9,45,562.0,150.5,2.0,11.7,399.5,379.39,302.18
2018,11,15,10,0,577.0,158.0,2.0,12.4,428.0,430.49,345.05
2018,11,15,10,15,595.0,162.0,2.0,13.1,452.5,480.79,386.07
2018,11,15,10,30,613.0,166.0,2.0,13.8,477.0,531.82,426.43
2018,11,15,10,45,627.5,167.5,2.05,14.5,494.5,578.7,462.77
2018,11,15,11,0,642.0,169.0,2.1,15.2,512.0,631.12,502.19
2018,11,15,11,15,649.5,169.5,2.1,15.7,522.0,671.69,532.12
2018,11,15,11,30,657.0,170.0,2.1,16.2,532.0,710.78,560.42
2018,11,15,11,45,661.0,169.0,2.05,16.65,534.0,743.96,583.7
2018,11,15,12,0,665.0,168.0,2.0,17.1,536.0,774.93,605.02
2018,11,15,12,15,640.0,174.5,2.0,17.3,525.5,785.13,611.79
2018,11,15,12,30,615.0,181.0,2.0,17.5,515.0,785.99,612.26
2018,11,15,12,45,578.5,187.5,1.95,17.7,495.5,779.09,606.56
2018,11,15,13,0,542.0,194.0,1.9,17.9,476.0,768.18,598.08
2018,11,15,13,15,532.5,188.0,1.9,17.95,456.0,765.83,597.33
2018,11,15,13,30,523.0,182.0,1.9,18.0,436.0,760.68,594.57
2018,11,15,13,45,508.0,175.0,1.85,18.05,410.0,746.26,584.8
2018,11,15,14,0,493.0,168.0,1.8,18.1,384.0,729.19,573.21
2018,11,15,14,15,471.0,159.0,1.6,17.75,352.5,700.37,552.66
2018,11,15,14,30,449.0,150.0,1.4,17.4,321.0,669.35,530.31
2018,11,15,14,45,419.5,137.5,1.2,17.0,284.5,624.83,497.74
2018,11,15,15,0,390.0,125.0,1.0,16.6,248.0,578.86,463.48
2018,11,15,15,15,349.0,110.5,1.0,16.6,209.0,518.4,418.15
2018,11,15,15,30,308.0,96.0,1.0,16.6,170.0,439.54,357.61
2018,11,15,15,45,258.0,78.5,1.0,14.85,131.5,367.46,301.53
2018,11,15,16,0,208.0,61.0,1.0,13.1,93.0,296.7,243.43
2018,11,15,16,15,148.0,42.0,1.05,12.6,61.0,215.53,171.92
2018,11,15,16,30,88.0,23.0,1.1,12.1,29.0,124.77,67.57
2018,11,15,16,45,46.0,12.0,1.1,11.55,15.0,45.45,0.0
2018,11,15,17,0,4.0,1.0,1.1,11.0,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.1,10.75,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.15,3.05,6.5,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.1,3.1,13.0,8.65,0.0
2018,11,16,7,15,138.5,27.5,1.2,3.95,41.5,20.73,8.26
2018,11,16,7,30,223.0,44.0,1.3,4.8,70.0,32.98,23.51
2018,11,16,7,45,295.0,58.5,1.35,5.65,108.5,43.66,33.94
2018,11,16,8,0,367.0,73.0,1.4,6.5,147.0,54.24,43.91
2018,11,16,8,15,420.0,85.0,1.5,7.25,188.0,82.69,55.75
2018,11,16,8,30,473.0,97.0,1.6,8.0,229.0,128.98,85.82
2018,11,16,8,45,513.0,105.0,1.7,8.7,268.0,176.74,123.67
2018,11,16,9,0,553.0,113.0,1.8,9.4,307.0,229.27,168.75
2018,11,16,9,15,562.0,124.5,1.75,10.15,339.0,280.08,214.35
2018,11,16,9,30,571.0,136.0,1.7,10.9,371.0,331.69,260.0
2018,11,16,9,45,566.5,149.0,1.7,11.7,396.5,379.63,301.7
2018,11,16,10,0,562.0,162.0,1.7,12.5,422.0,426.51,341.07
2018,11,16,10,15,579.5,165.5,1.7,13.15,445.5,475.34,380.8
2018,11,16,10,30,597.0,169.0,1.7,13.8,469.0,524.83,419.86
2018,11,16,10,45,610.5,170.5,1.7,14.5,486.5,570.31,454.74
2018,11,16,11,0,624.0,172.0,1.7,15.2,504.0,615.48,488.45
2018,11,16,11,15,632.0,172.0,1.65,15.65,513.0,660.45,521.13
2018,11,16,11,30,640.0,172.0,1.6,16.1,522.0,698.75,548.3
2018,11,16,11,45,645.0,171.0,1.55,16.6,524.5,732.09,571.28
2018,11,16,12,0,650.0,170.0,1.5,17.1,527.0,763.34,592.37
2018,11,16,12,15,655.0,166.5,1.45,17.4,523.0,789.98,610.3
2018,11,16,12,30,660.0,163.0,1.4,17.7,519.0,814.11,625.82
2018,11,16,12,45,664.0,157.0,1.35,18.0,507.5,832.22,637.16
2018,11,16,13,0,668.0,151.0,1.3,18.3,496.0,847.42,646.6
2018,11,16,13,15,657.5,147.5,1.25,18.4,476.0,848.17,646.77
2018,11,16,13,30,647.0,144.0,1.2,18.5,456.0,845.47,644.88
2018,11,16,13,45,632.0,138.5,1.1,18.65,429.0,832.92,635.59
2018,11,16,14,0,617.0,133.0,1.0,18.8,402.0,817.01,624.16
2018,11,16,14,15,594.0,127.0,0.9,18.6,369.5,789.42,605.52
2018,11,16,14,30,571.0,121.0,0.8,18.4,337.0,753.57,581.08
2018,11,16,14,45,539.0,112.5,0.7,18.2,299.5,710.15,551.0
2018,11,16,15,0,507.0,104.0,0.6,18.0,262.0,665.06,519.11
2018,11,16,15,15,461.0,94.0,0.6,18.0,222.0,603.38,475.12
2018,11,16,15,30,415.0,84.0,0.6,18.0,182.0,541.6,429.4
2018,11,16,15,45,353.5,70.5,0.6,16.65,142.0,461.25,369.36
2018,11,16,16,0,292.0,57.0,0.6,15.3,102.0,383.04,307.41
2018,11,16,16,15,211.0,40.5,0.6,14.9,67.5,286.48,224.02
2018,11,16,16,30,130.0,24.0,0.6,14.5,33.0,178.5,89.05
2018,11,16,16,45,68.0,12.5,0.6,14.15,17.0,63.06,0.0
2018,11,16,17,0,6.0,1.0,0.6,13.8,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.6,13.5,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,0.7,5.35,6.5,0.0,0.0
2018,11,17,7,0,62.0,11.0,0.7,5.3,13.0,8.65,0.0
2018,11,17,7,15,157.0,26.5,0.7,5.85,41.5,20.05,6.56
2018,11,17,7,30,252.0,42.0,0.7,6.4,70.0,31.69,22.12
2018,11,17,7,45,329.0,55.0,0.75,6.9,109.0,41.44,31.75
2018,11,17,8,0,406.0,68.0,0.8,7.4,148.0,51.14,40.94
2018,11,17,8,15,461.5,77.5,0.85,8.05,189.0,79.22,51.57
2018,11,17,8,30,517.0,87.0,0.9,8.7,230.0,129.76,84.27
2018,11,17,8,45,557.0,94.5,0.95,9.3,269.5,179.67,123.58
2018,11,17,9,0,597.0,102.0,1.0,9.9,309.0,234.49,170.39
2018,11,17,9,15,640.5,104.0,0.95,10.75,347.0,290.37,218.79
2018,11,17,9,30,684.0,106.0,0.9,11.6,385.0,350.8,270.5
2018,11,17,9,45,724.0,104.0,0.9,12.5,419.0,410.33,320.57
2018,11,17,10,0,764.0,102.0,0.9,13.4,453.0,472.99,371.58
2018,11,17,10,15,777.0,104.0,0.85,14.1,477.0,528.13,415.18
2018,11,17,10,30,790.0,106.0,0.8,14.8,501.0,583.03,456.85
2018,11,17,10,45,798.5,107.5,0.8,15.5,518.0,634.07,494.61
2018,11,17,11,0,807.0,109.0,0.8,16.2,535.0,680.85,528.17
2018,11,17,11,15,811.0,110.0,0.75,16.65,544.5,724.83,558.53
2018,11,17,11,30,815.0,111.0,0.7,17.1,554.0,766.69,585.69
2018,11,17,11,45,816.5,111.0,0.7,17.55,556.0,803.19,608.86
2018,11,17,12,0,818.0,111.0,0.7,18.0,558.0,836.98,630.06
2018,11,17,12,15,787.0,120.0,0.7,18.2,546.0,855.84,641.83
2018,11,17,12,30,756.0,129.0,0.7,18.4,534.0,864.51,647.14
2018,11,17,12,45,711.0,140.0,0.7,18.55,513.5,857.47,642.44
2018,11,17,13,0,666.0,151.0,0.7,18.7,493.0,844.69,634.28
2018,11,17,13,15,655.0,147.0,0.75,18.75,472.5,844.44,635.81
2018,11,17,13,30,644.0,143.0,0.8,18.8,452.0,840.74,634.96
2018,11,17,13,45,628.0,138.5,0.8,18.85,425.5,828.21,627.45
2018,11,17,14,0,612.0,134.0,0.8,18.9,399.0,812.29,617.79
2018,11,17,14,15,588.0,127.5,0.85,18.65,366.0,776.99,596.26
2018,11,17,14,30,564.0,121.0,0.9,18.4,333.0,746.35,577.7
2018,11,17,14,45,531.0,113.0,0.9,18.2,296.0,702.75,548.57
2018,11,17,15,0,498.0,105.0,0.9,18.0,259.0,657.55,517.54
2018,11,17,15,15,451.5,95.0,0.9,18.0,219.5,595.67,472.73
2018,11,17,15,30,405.0,85.0,0.9,18.0,180.0,533.73,426.2
2018,11,17,15,45,342.5,71.5,0.9,16.2,140.0,452.91,365.58
2018,11,17,16,0,280.0,58.0,0.9,14.4,100.0,374.37,302.72
2018,11,17,16,15,200.0,41.0,0.95,13.6,66.0,278.68,219.06
2018,11,17,16,30,120.0,24.0,1.0,12.8,32.0,169.59,76.85
2018,11,17,16,45,62.5,12.5,1.1,11.95,16.5,58.75,0.0
2018,11,17,17,0,5.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,10.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,45,18.0,5.0,0.8,5.4,5.5,0.0,0.0
2018,11,18,7,0,36.0,10.0,0.8,5.4,11.0,7.87,0.0
2018,11,18,7,15,106.5,28.0,0.8,5.75,38.0,20.77,5.47
2018,11,18,7,30,177.0,46.0,0.8,6.1,65.0,33.76,23.79
2018,11,18,7,45,246.0,63.0,0.85,6.5,103.0,46.44,36.22
2018,11,18,8,0,315.0,80.0,0.9,6.9,141.0,58.57,47.68
2018,11,18,8,15,371.0,92.5,0.85,7.35,181.0,85.26,59.3
2018,11,18,8,30,427.0,105.0,0.8,7.8,221.0,129.32,88.05
2018,11,18,8,45,475.5,113.0,0.75,8.2,261.0,175.84,124.33
2018,11,18,9,0,524.0,121.0,0.7,8.6,301.0,228.18,168.34
2018,11,18,9,15,568.5,124.5,0.7,9.3,338.5,281.29,214.08
2018,11,18,9,30,613.0,128.0,0.7,10.0,376.0,343.52,266.97
2018,11,18,9,45,654.0,126.0,0.7,10.65,408.5,400.09,314.54
2018,11,18,10,0,695.0,124.0,0.7,11.3,441.0,460.04,363.57
2018,11,18,10,15,715.0,125.5,0.85,12.0,466.0,515.17,408.55
2018,11,18,10,30,735.0,127.0,1.0,12.7,491.0,570.89,452.81
2018,11,18,10,45,752.0,126.0,1.15,13.4,509.5,622.6,493.02
2018,11,18,11,0,769.0,125.0,1.3,14.1,528.0,673.86,531.99
2018,11,18,11,15,777.0,125.0,1.35,14.7,538.5,718.93,564.83
2018,11,18,11,30,785.0,125.0,1.4,15.3,549.0,762.27,595.75
2018,11,18,11,45,790.5,123.0,1.45,15.85,551.0,799.49,620.69
2018,11,18,12,0,796.0,121.0,1.5,16.4,553.0,834.26,643.79
2018,11,18,12,15,767.5,129.0,1.5,16.75,542.0,848.05,652.24
2018,11,18,12,30,739.0,137.0,1.5,17.1,531.0,857.1,657.76
2018,11,18,12,45,698.0,146.5,1.45,17.45,511.0,851.41,652.73
2018,11,18,13,0,657.0,156.0,1.4,17.8,491.0,840.26,644.27
2018,11,18,13,15,647.5,151.5,1.25,17.9,471.0,840.85,643.38
2018,11,18,13,30,638.0,147.0,1.1,18.0,451.0,838.03,639.98
2018,11,18,13,45,624.0,141.5,1.0,18.15,424.5,826.44,631.25
2018,11,18,14,0,610.0,136.0,0.9,18.3,398.0,811.48,620.37
2018,11,18,14,15,587.0,129.5,0.75,18.15,365.5,778.19,596.8
2018,11,18,14,30,564.0,123.0,0.6,18.0,333.0,748.65,575.79
2018,11,18,14,45,533.0,114.0,0.45,17.85,296.0,705.81,545.13
