Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,15,0,502.0,105.0,0.3,17.7,259.0,661.29,512.88
2018,11,18,15,15,434.5,94.5,0.3,17.7,214.0,578.75,454.1
2018,11,18,15,30,367.0,84.0,0.3,17.7,169.0,496.92,393.82
2018,11,18,15,45,285.5,69.0,0.45,16.25,126.5,397.52,319.7
2018,11,18,16,0,204.0,54.0,0.6,14.8,84.0,281.23,227.7
2018,11,18,16,15,136.0,38.5,0.7,14.1,55.5,200.13,156.35
2018,11,18,16,30,68.0,23.0,0.8,13.4,27.0,108.45,41.22
2018,11,18,16,45,36.5,12.0,0.9,12.7,14.0,38.01,0.0
2018,11,18,17,0,5.0,1.0,1.0,12.0,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,11.6,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,19,6,45,8.0,4.5,1.1,5.35,4.5,0.0,0.0
2018,11,19,7,0,16.0,9.0,1.1,5.4,9.0,7.08,0.0
2018,11,19,7,15,47.0,23.5,1.2,6.2,27.5,17.61,2.1
2018,11,19,7,30,78.0,38.0,1.3,7.0,46.0,28.19,18.69
2018,11,19,7,45,82.5,54.5,1.4,7.75,67.0,39.77,30.0
2018,11,19,8,0,87.0,71.0,1.5,8.5,88.0,51.12,40.64
2018,11,19,8,15,119.5,88.0,1.55,9.15,117.0,69.51,51.75
2018,11,19,8,30,152.0,105.0,1.6,9.8,146.0,96.02,70.99
2018,11,19,8,45,235.0,114.5,1.7,10.5,189.0,132.47,97.9
2018,11,19,9,0,318.0,124.0,1.8,11.2,232.0,177.87,133.93
2018,11,19,9,15,376.0,130.5,1.75,11.85,271.5,229.05,176.84
2018,11,19,9,30,434.0,137.0,1.7,12.5,311.0,282.73,222.06
2018,11,19,9,45,527.5,131.0,1.7,13.2,358.5,346.5,274.75
2018,11,19,10,0,621.0,125.0,1.7,13.9,406.0,425.47,338.83
2018,11,19,10,15,615.5,129.5,1.65,14.5,420.0,465.84,372.01
2018,11,19,10,30,610.0,134.0,1.6,15.1,434.0,504.41,402.77
2018,11,19,10,45,612.5,141.0,1.6,15.65,451.0,548.38,436.79
2018,11,19,11,0,615.0,148.0,1.6,16.2,468.0,591.12,468.85
2018,11,19,11,15,616.0,150.5,1.55,16.6,476.0,627.12,495.2
2018,11,19,11,30,617.0,153.0,1.5,17.0,484.0,661.3,519.61
2018,11,19,11,45,594.5,157.5,1.5,17.35,477.0,676.55,530.1
2018,11,19,12,0,572.0,162.0,1.5,17.7,470.0,680.1,532.38
2018,11,19,12,15,517.5,175.0,1.45,17.8,451.5,669.91,523.96
2018,11,19,12,30,463.0,188.0,1.4,17.9,433.0,654.57,511.85
2018,11,19,12,45,439.5,189.0,1.35,18.05,417.0,650.11,508.32
2018,11,19,13,0,416.0,190.0,1.3,18.2,401.0,642.71,502.57
2018,11,19,13,15,360.5,192.0,1.2,18.15,369.5,580.84,457.13
2018,11,19,13,30,305.0,194.0,1.1,18.1,338.0,538.95,425.71
2018,11,19,13,45,328.5,178.0,1.05,18.05,325.0,549.31,435.19
2018,11,19,14,0,352.0,162.0,1.0,18.0,312.0,558.13,443.06
2018,11,19,14,15,230.5,147.5,0.85,17.75,242.5,423.71,339.86
2018,11,19,14,30,109.0,133.0,0.7,17.5,173.0,265.76,215.27
2018,11,19,14,45,153.5,120.5,0.6,17.2,170.5,296.76,242.81
2018,11,19,15,0,198.0,108.0,0.5,16.9,168.0,347.76,283.82
2018,11,19,15,15,243.5,93.5,0.5,16.9,156.5,372.57,303.89
2018,11,19,15,30,289.0,79.0,0.5,16.9,145.0,417.08,337.67
2018,11,19,15,45,250.0,65.0,0.5,16.25,113.5,359.36,290.71
2018,11,19,16,0,211.0,51.0,0.5,15.6,82.0,302.82,243.33
2018,11,19,16,15,151.5,36.0,0.5,15.3,54.5,229.11,176.67
2018,11,19,16,30,92.0,21.0,0.5,15.0,27.0,138.91,45.08
2018,11,19,16,45,46.0,10.5,0.5,14.7,13.5,44.27,0.0
2018,11,19,17,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,20,6,45,46.0,5.5,0.9,5.85,6.0,0.0,0.0
2018,11,20,7,0,92.0,11.0,0.9,5.7,12.0,8.65,0.0
2018,11,20,7,15,237.0,22.0,0.95,6.4,42.0,18.21,0.18
2018,11,20,7,30,382.0,33.0,1.0,7.1,72.0,27.48,17.91
2018,11,20,7,45,468.0,41.5,1.0,7.75,112.5,34.48,25.24
2018,11,20,8,0,554.0,50.0,1.0,8.4,153.0,41.53,32.01
2018,11,20,8,15,607.5,55.5,1.05,9.05,194.5,71.12,41.06
2018,11,20,8,30,661.0,61.0,1.1,9.7,236.0,123.46,72.57
2018,11,20,8,45,696.5,65.5,1.1,10.35,276.0,178.44,115.97
2018,11,20,9,0,732.0,70.0,1.1,11.0,316.0,239.37,168.64
2018,11,20,9,15,743.5,77.0,1.05,11.85,350.0,295.53,219.2
2018,11,20,9,30,755.0,84.0,1.0,12.7,384.0,354.38,271.12
2018,11,20,9,45,754.5,91.5,0.9,13.55,410.5,409.32,318.23
2018,11,20,10,0,754.0,99.0,0.8,14.4,437.0,463.23,362.37
2018,11,20,10,15,768.0,101.0,0.85,15.1,461.0,518.11,406.46
2018,11,20,10,30,782.0,103.0,0.9,15.8,485.0,572.88,448.95
2018,11,20,10,45,792.5,104.0,0.95,16.5,502.5,624.05,487.48
2018,11,20,11,0,803.0,105.0,1.0,17.2,520.0,671.36,522.19
2018,11,20,11,15,806.5,105.0,1.15,17.8,528.5,713.65,553.7
2018,11,20,11,30,810.0,105.0,1.3,18.4,537.0,753.76,582.25
2018,11,20,11,45,744.0,120.5,1.5,18.95,518.0,757.62,585.22
2018,11,20,12,0,678.0,136.0,1.7,19.5,499.0,749.92,580.41
2018,11,20,12,15,599.0,153.5,1.75,19.75,472.0,725.36,562.95
2018,11,20,12,30,520.0,171.0,1.8,20.0,445.0,686.56,534.7
2018,11,20,12,45,562.0,154.0,1.8,20.25,443.5,723.1,562.08
2018,11,20,13,0,604.0,137.0,1.8,20.5,442.0,769.22,594.38
2018,11,20,13,15,573.5,139.5,1.8,20.45,419.5,756.04,585.43
2018,11,20,13,30,543.0,142.0,1.8,20.4,397.0,730.69,568.47
2018,11,20,13,45,510.0,139.5,1.75,20.4,368.0,703.78,549.93
2018,11,20,14,0,477.0,137.0,1.7,20.4,339.0,674.22,529.39
2018,11,20,14,15,533.0,116.5,1.5,20.1,326.0,707.1,553.33
2018,11,20,14,30,589.0,96.0,1.3,19.8,313.0,747.75,581.55
2018,11,20,14,45,550.5,90.0,1.1,19.55,275.5,699.99,546.3
2018,11,20,15,0,512.0,84.0,0.9,19.3,238.0,650.26,509.83
2018,11,20,15,15,472.0,76.5,0.9,19.3,202.5,595.89,470.51
2018,11,20,15,30,432.0,69.0,0.9,19.3,167.0,535.46,425.04
2018,11,20,15,45,354.0,59.5,0.85,17.95,128.5,445.43,356.58
2018,11,20,16,0,276.0,50.0,0.8,16.6,90.0,358.88,287.28
2018,11,20,16,15,188.5,35.5,0.8,16.1,58.5,260.32,200.01
2018,11,20,16,30,101.0,21.0,0.8,15.6,27.0,145.75,37.69
2018,11,20,16,45,50.5,10.5,0.85,15.1,13.5,47.79,0.0
2018,11,20,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,10.6,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,10.7,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.0,2.05,11.1,3.0,2.27,0.0
2018,11,21,7,30,0.0,5.0,2.2,11.5,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.5,2.35,11.9,6.5,4.92,0.0
2018,11,21,8,0,0.0,8.0,2.5,12.3,8.0,6.06,0.0
2018,11,21,8,15,0.0,10.5,2.6,12.55,10.5,7.96,1.22
2018,11,21,8,30,0.0,13.0,2.7,12.8,13.0,9.87,2.89
2018,11,21,8,45,0.0,15.0,2.75,13.1,15.0,11.4,4.21
2018,11,21,9,0,0.0,17.0,2.8,13.4,17.0,12.93,5.52
2018,11,21,9,15,0.5,33.0,3.05,13.8,33.0,25.32,16.14
2018,11,21,9,30,1.0,49.0,3.3,14.2,49.0,37.83,26.76
2018,11,21,9,45,3.0,83.0,3.5,14.6,84.0,65.09,49.77
2018,11,21,10,0,5.0,117.0,3.7,15.0,119.0,93.56,73.54
2018,11,21,10,15,54.0,122.0,3.95,15.45,148.0,129.0,103.24
2018,11,21,10,30,103.0,127.0,4.2,15.9,177.0,174.61,141.57
2018,11,21,10,45,79.0,162.5,4.4,16.3,201.5,188.76,152.79
2018,11,21,11,0,55.0,198.0,4.6,16.7,226.0,212.14,171.18
2018,11,21,11,15,35.5,191.5,4.7,16.85,209.5,195.91,157.47
2018,11,21,11,30,16.0,185.0,4.8,17.0,193.0,164.8,131.49
2018,11,21,11,45,21.5,180.0,4.85,17.2,191.0,165.96,132.61
2018,11,21,12,0,27.0,175.0,4.9,17.4,189.0,181.24,145.25
2018,11,21,12,15,18.0,150.0,4.85,17.35,159.5,137.87,109.57
2018,11,21,12,30,9.0,125.0,4.8,17.3,130.0,108.01,84.76
2018,11,21,12,45,4.5,99.5,4.75,17.25,102.0,81.81,62.97
2018,11,21,13,0,0.0,74.0,4.7,17.2,74.0,56.84,42.05
2018,11,21,13,15,28.5,99.5,4.5,17.0,113.0,114.68,91.72
2018,11,21,13,30,57.0,125.0,4.3,16.8,152.0,170.71,139.44
2018,11,21,13,45,28.5,91.0,4.15,16.65,104.5,108.31,86.75
2018,11,21,14,0,0.0,57.0,4.0,16.5,57.0,43.66,31.33
2018,11,21,14,15,13.5,69.0,3.75,16.3,74.0,72.71,56.69
2018,11,21,14,30,27.0,81.0,3.5,16.1,91.0,99.78,80.27
2018,11,21,14,45,13.5,48.0,3.3,15.9,53.0,52.63,39.92
2018,11,21,15,0,0.0,15.0,3.1,15.7,15.0,11.4,4.11
2018,11,21,15,15,0.0,13.5,3.1,15.7,13.5,10.25,3.12
2018,11,21,15,30,0.0,12.0,3.1,15.7,12.0,9.1,2.11
2018,11,21,15,45,0.0,9.5,2.65,15.1,9.5,7.2,0.45
2018,11,21,16,0,0.0,7.0,2.2,14.5,7.0,5.3,0.0
2018,11,21,16,15,44.0,8.5,2.0,13.95,11.0,66.75,49.2
2018,11,21,16,30,88.0,10.0,1.8,13.4,15.0,115.16,20.92
2018,11,21,16,45,44.0,5.0,1.65,12.9,7.5,38.38,0.0
2018,11,21,17,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,22,6,45,41.5,4.5,1.35,8.35,5.0,0.0,0.0
2018,11,22,7,0,83.0,9.0,1.3,8.4,10.0,7.08,0.0
2018,11,22,7,15,198.0,18.5,1.55,9.2,34.0,15.19,0.0
2018,11,22,7,30,313.0,28.0,1.8,10.0,58.0,23.06,13.51
2018,11,22,7,45,420.5,35.0,2.05,10.8,97.5,28.95,19.9
2018,11,22,8,0,528.0,42.0,2.3,11.6,137.0,35.03,25.69
2018,11,22,8,15,427.0,46.0,2.4,12.0,135.5,54.74,31.23
2018,11,22,8,30,326.0,50.0,2.5,12.4,134.0,77.59,47.25
2018,11,22,8,45,190.5,65.0,2.65,12.85,116.0,85.95,59.72
2018,11,22,9,0,55.0,80.0,2.8,13.3,98.0,78.36,59.48
2018,11,22,9,15,72.5,97.5,2.9,13.65,124.0,102.58,79.84
2018,11,22,9,30,90.0,115.0,3.0,14.0,150.0,129.44,102.54
2018,11,22,9,45,127.5,135.5,3.1,14.4,189.5,169.7,136.14
2018,11,22,10,0,165.0,156.0,3.2,14.8,229.0,214.91,173.82
2018,11,22,10,15,296.0,155.0,3.3,15.1,294.5,303.29,246.73
2018,11,22,10,30,427.0,154.0,3.4,15.4,360.0,409.66,333.25
2018,11,22,10,45,358.0,170.5,3.45,15.7,347.0,408.96,332.66
2018,11,22,11,0,289.0,187.0,3.5,16.0,334.0,385.95,314.28
2018,11,22,11,15,209.0,205.5,3.6,16.2,313.0,349.49,284.52
2018,11,22,11,30,129.0,224.0,3.7,16.4,292.0,320.49,259.78
2018,11,22,11,45,348.0,182.5,3.75,16.6,366.5,476.6,388.52
2018,11,22,12,0,567.0,141.0,3.8,16.8,441.0,660.82,533.39
2018,11,22,12,15,504.5,161.0,3.95,16.85,426.0,641.53,517.53
2018,11,22,12,30,442.0,181.0,4.1,16.9,411.0,626.71,505.73
2018,11,22,12,45,363.0,194.0,4.2,16.95,380.0,562.21,455.9
2018,11,22,13,0,284.0,207.0,4.3,17.0,349.0,516.0,419.14
2018,11,22,13,15,289.5,199.0,4.4,16.85,338.5,521.28,424.9
2018,11,22,13,30,295.0,191.0,4.5,16.7,328.0,525.44,429.63
2018,11,22,13,45,272.0,181.0,4.55,16.6,301.5,497.9,408.68
2018,11,22,14,0,249.0,171.0,4.6,16.5,275.0,468.8,386.38
2018,11,22,14,15,151.5,150.5,4.65,16.25,212.5,327.71,272.06
2018,11,22,14,30,54.0,130.0,4.7,16.0,150.0,187.81,154.66
2018,11,22,14,45,85.0,117.5,4.7,15.75,144.5,226.46,188.61
2018,11,22,15,0,116.0,105.0,4.7,15.5,139.0,243.65,204.4
2018,11,22,15,15,148.0,94.0,4.7,15.5,131.0,263.15,221.53
2018,11,22,15,30,180.0,83.0,4.7,15.5,123.0,301.27,252.84
2018,11,22,15,45,143.0,67.0,4.2,14.55,94.5,245.81,204.76
2018,11,22,16,0,106.0,51.0,3.7,13.6,66.0,191.38,156.56
2018,11,22,16,15,70.0,34.5,3.5,13.1,43.0,120.35,91.82
2018,11,22,16,30,34.0,18.0,3.3,12.6,20.0,56.53,2.89
2018,11,22,16,45,17.0,9.0,3.1,12.1,10.0,20.39,0.0
2018,11,22,17,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,23,6,45,8.5,2.0,1.35,10.95,2.0,0.0,0.0
2018,11,23,7,0,17.0,4.0,1.4,11.0,4.0,3.15,0.0
2018,11,23,7,15,8.5,13.0,1.55,11.25,13.0,10.21,0.0
2018,11,23,7,30,0.0,22.0,1.7,11.5,22.0,16.79,8.05
2018,11,23,7,45,0.0,37.0,1.85,11.75,37.0,27.91,18.86
2018,11,23,8,0,0.0,52.0,2.0,12.0,52.0,38.78,28.95
2018,11,23,8,15,1.0,62.0,2.15,12.2,62.5,46.57,34.41
2018,11,23,8,30,2.0,72.0,2.3,12.4,73.0,54.69,41.44
2018,11,23,8,45,5.0,85.5,2.45,12.6,87.5,65.88,50.92
2018,11,23,9,0,8.0,99.0,2.6,12.8,102.0,77.65,60.81
2018,11,23,9,15,4.0,86.5,2.8,13.05,88.0,67.67,52.37
2018,11,23,9,30,0.0,74.0,3.0,13.3,74.0,56.81,43.1
2018,11,23,9,45,1.0,95.0,3.15,13.5,95.5,73.82,57.43
2018,11,23,10,0,2.0,116.0,3.3,13.7,117.0,91.41,72.13
2018,11,23,10,15,1.0,90.0,3.45,14.0,90.5,69.96,53.86
2018,11,23,10,30,0.0,64.0,3.6,14.3,64.0,49.09,36.1
2018,11,23,10,45,0.0,70.5,3.8,14.55,70.5,54.13,40.27
2018,11,23,11,0,0.0,77.0,4.0,14.8,77.0,59.17,44.43
2018,11,23,11,15,0.0,80.5,4.1,14.95,80.5,61.89,46.64
2018,11,23,11,30,0.0,84.0,4.2,15.1,84.0,64.61,48.87
2018,11,23,11,45,0.0,81.0,4.35,15.25,81.0,62.28,46.88
2018,11,23,12,0,0.0,78.0,4.5,15.4,78.0,59.96,44.9
2018,11,23,12,15,0.0,65.5,4.45,15.4,65.5,50.28,36.79
2018,11,23,12,30,0.0,53.0,4.4,15.4,53.0,40.62,28.69
2018,11,23,12,45,3.0,73.0,4.35,15.4,74.5,58.82,44.17
2018,11,23,13,0,6.0,93.0,4.3,15.4,96.0,77.89,60.35
2018,11,23,13,15,20.5,106.0,4.35,15.4,115.5,113.7,91.08
2018,11,23,13,30,35.0,119.0,4.4,15.4,135.0,142.97,116.25
2018,11,23,13,45,19.5,96.0,4.4,15.4,105.0,104.8,83.86
2018,11,23,14,0,4.0,73.0,4.4,15.4,75.0,59.97,45.5
2018,11,23,14,15,5.0,76.5,4.35,15.3,78.5,64.04,49.13
2018,11,23,14,30,6.0,80.0,4.3,15.2,82.0,69.15,53.61
2018,11,23,14,45,5.5,72.0,4.25,15.1,73.5,61.91,47.53
2018,11,23,15,0,5.0,64.0,4.2,15.0,65.0,54.69,41.4
2018,11,23,15,15,2.5,43.5,4.2,15.0,44.0,35.61,24.97
2018,11,23,15,30,0.0,23.0,4.2,15.0,23.0,17.5,9.29
2018,11,23,15,45,0.0,15.0,3.95,14.6,15.0,11.39,4.01
2018,11,23,16,0,0.0,7.0,3.7,14.2,7.0,5.3,0.0
2018,11,23,16,15,0.0,5.0,3.65,14.0,5.0,3.78,0.0
2018,11,23,16,30,0.0,3.0,3.6,13.8,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.55,13.65,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,6,45,29.0,3.5,1.75,11.4,3.5,0.0,0.0
2018,11,24,7,0,58.0,7.0,1.8,11.4,7.0,5.51,0.0
2018,11,24,7,15,204.5,18.0,2.05,11.85,33.5,14.86,0.0
2018,11,24,7,30,351.0,29.0,2.3,12.3,60.0,24.14,13.65
2018,11,24,7,45,445.5,35.0,2.55,12.8,97.5,29.15,19.77
2018,11,24,8,0,540.0,41.0,2.8,13.3,135.0,34.36,24.83
2018,11,24,8,15,446.5,46.5,2.85,13.55,138.0,55.27,31.33
2018,11,24,8,30,353.0,52.0,2.9,13.8,141.0,81.55,49.28
2018,11,24,8,45,180.0,77.5,2.95,14.1,123.0,93.8,66.53
2018,11,24,9,0,7.0,103.0,3.0,14.4,105.0,80.47,62.84
2018,11,24,9,15,14.5,109.5,2.95,14.7,114.5,88.66,69.47
2018,11,24,9,30,22.0,116.0,2.9,15.0,124.0,101.16,79.79
2018,11,24,9,45,54.0,143.5,2.9,15.35,166.0,139.83,111.65
2018,11,24,10,0,86.0,171.0,2.9,15.7,208.0,183.4,147.55
2018,11,24,10,15,58.5,171.0,2.9,16.0,197.0,175.4,141.0
2018,11,24,10,30,31.0,171.0,2.9,16.3,186.0,164.21,131.53
2018,11,24,10,45,28.0,165.5,2.85,16.65,179.5,160.05,127.94
2018,11,24,11,0,25.0,160.0,2.8,17.0,173.0,155.37,123.9
2018,11,24,11,15,24.5,168.0,2.75,17.2,180.5,165.16,131.76
2018,11,24,11,30,24.0,176.0,2.7,17.4,188.0,162.88,129.77
2018,11,24,11,45,39.0,183.5,2.65,17.6,203.5,197.44,158.17
2018,11,24,12,0,54.0,191.0,2.6,17.8,219.0,221.17,177.62
2018,11,24,12,15,55.5,190.0,2.6,17.85,218.5,225.31,181.06
2018,11,24,12,30,57.0,189.0,2.6,17.9,218.0,229.54,184.65
2018,11,24,12,45,108.0,198.5,2.55,17.95,252.0,311.95,252.08
2018,11,24,13,0,159.0,208.0,2.5,18.0,286.0,377.96,305.41
2018,11,24,13,15,193.0,201.0,2.45,17.95,292.0,409.22,331.07
2018,11,24,13,30,227.0,194.0,2.4,17.9,298.0,440.89,357.1
2018,11,24,13,45,295.5,170.5,2.4,17.8,298.0,507.12,410.69
2018,11,24,14,0,364.0,147.0,2.4,17.7,298.0,574.13,463.93
2018,11,24,14,15,512.0,113.5,2.35,17.5,307.5,681.12,546.81
2018,11,24,14,30,660.0,80.0,2.3,17.3,317.0,795.41,630.69
2018,11,24,14,45,598.5,79.0,2.25,17.1,276.0,731.73,584.03
2018,11,24,15,0,537.0,78.0,2.2,16.9,235.0,666.04,536.19
2018,11,24,15,15,487.0,70.0,2.2,16.9,196.5,601.69,487.59
2018,11,24,15,30,437.0,62.0,2.2,16.9,158.0,536.76,436.6
2018,11,24,15,45,386.5,53.0,1.65,15.65,124.0,470.34,382.03
2018,11,24,16,0,336.0,44.0,1.1,14.4,90.0,404.6,324.96
2018,11,24,16,15,265.0,32.5,1.1,13.65,60.5,321.47,244.69
2018,11,24,16,30,194.0,21.0,1.1,12.9,31.0,218.36,0.0
2018,11,24,16,45,97.0,10.5,1.1,12.2,15.5,84.25,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,25,6,45,22.5,3.0,0.95,7.35,3.0,0.0,0.0
2018,11,25,7,0,45.0,6.0,1.0,7.3,6.0,4.72,0.0
2018,11,25,7,15,194.5,17.5,1.1,7.85,32.5,13.77,0.0
2018,11,25,7,30,344.0,29.0,1.2,8.4,59.0,24.15,13.58
2018,11,25,7,45,448.0,36.0,1.3,8.95,98.0,30.01,20.84
2018,11,25,8,0,552.0,43.0,1.4,9.5,137.0,36.05,26.76
2018,11,25,8,15,613.0,48.5,1.45,10.1,179.0,63.35,35.14
2018,11,25,8,30,674.0,54.0,1.5,10.7,221.0,118.73,68.1
2018,11,25,8,45,714.0,57.0,1.55,11.3,260.5,172.95,110.25
2018,11,25,9,0,754.0,60.0,1.6,11.9,300.0,231.7,161.04
2018,11,25,9,15,778.5,63.0,1.7,12.55,335.5,290.26,213.98
2018,11,25,9,30,803.0,66.0,1.8,13.2,371.0,350.93,268.48
2018,11,25,9,45,819.5,68.0,1.9,13.8,401.0,409.22,320.2
2018,11,25,10,0,836.0,70.0,2.0,14.4,431.0,468.08,370.88
2018,11,25,10,15,848.0,71.5,2.0,14.85,455.0,524.42,417.92
2018,11,25,10,30,860.0,73.0,2.0,15.3,479.0,580.3,463.0
2018,11,25,10,45,866.5,74.5,2.05,15.7,496.0,632.03,503.86
2018,11,25,11,0,873.0,76.0,2.1,16.1,513.0,676.7,538.52
2018,11,25,11,15,876.5,76.5,2.1,16.4,522.5,721.04,571.37
2018,11,25,11,30,880.0,77.0,2.1,16.7,532.0,763.15,600.51
2018,11,25,11,45,881.0,77.0,2.15,17.05,534.0,800.28,626.1
2018,11,25,12,0,882.0,77.0,2.2,17.4,536.0,834.62,649.63
2018,11,25,12,15,883.0,76.0,2.2,17.5,531.5,864.82,670.4
2018,11,25,12,30,884.0,75.0,2.2,17.6,527.0,891.93,689.03
2018,11,25,12,45,883.0,72.0,2.2,17.75,514.5,911.45,702.34
2018,11,25,13,0,882.0,69.0,2.2,17.9,502.0,927.47,713.42
2018,11,25,13,15,872.5,68.5,2.1,17.9,482.0,935.19,718.29
2018,11,25,13,30,863.0,68.0,2.0,17.9,462.0,939.24,720.8
2018,11,25,13,45,849.5,66.5,1.95,17.85,435.5,945.73,725.8
2018,11,25,14,0,836.0,65.0,1.9,17.8,409.0,937.28,720.64
2018,11,25,14,15,817.5,62.0,1.85,17.65,376.5,918.24,708.62
2018,11,25,14,30,799.0,59.0,1.8,17.5,344.0,895.78,694.16
2018,11,25,14,45,772.0,56.0,1.75,17.35,307.0,861.88,671.34
2018,11,25,15,0,745.0,53.0,1.7,17.2,270.0,825.21,645.9
2018,11,25,15,15,651.0,54.0,1.7,17.2,223.0,727.56,575.61
2018,11,25,15,30,557.0,55.0,1.7,17.2,176.0,639.66,509.96
2018,11,25,15,45,418.5,50.0,1.25,15.85,129.5,496.01,398.49
2018,11,25,16,0,280.0,45.0,0.8,14.5,83.0,355.4,285.02
2018,11,25,16,15,179.5,31.5,0.8,14.1,52.5,247.35,186.54
2018,11,25,16,30,79.0,18.0,0.8,13.7,22.0,104.81,0.0
2018,11,25,16,45,39.5,9.0,0.85,13.3,11.0,38.03,0.0
2018,11,25,17,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,26,6,45,8.5,2.0,1.1,6.15,2.0,0.0,0.0
2018,11,26,7,0,17.0,4.0,1.1,6.2,4.0,3.15,0.0
2018,11,26,7,15,35.5,17.5,1.15,7.0,19.5,13.77,0.0
2018,11,26,7,30,54.0,31.0,1.2,7.8,35.0,23.01,12.26
2018,11,26,7,45,85.5,46.0,1.3,8.6,58.0,33.83,24.16
2018,11,26,8,0,117.0,61.0,1.4,9.4,81.0,44.56,34.34
2018,11,26,8,15,151.5,77.0,1.4,9.95,110.0,62.54,45.03
2018,11,26,8,30,186.0,93.0,1.4,10.5,139.0,91.19,65.27
2018,11,26,8,45,235.0,105.0,1.4,11.1,173.0,123.88,90.3
2018,11,26,9,0,284.0,117.0,1.4,11.7,207.0,162.71,122.04
2018,11,26,9,15,238.5,136.5,1.45,12.45,218.0,186.76,145.33
2018,11,26,9,30,193.0,156.0,1.5,13.2,229.0,199.75,158.58
2018,11,26,9,45,216.0,167.5,1.55,14.0,255.0,233.31,186.72
2018,11,26,10,0,239.0,179.0,1.6,14.8,281.0,278.21,223.55
2018,11,26,10,15,325.5,175.5,1.55,15.25,323.0,336.81,270.98
2018,11,26,10,30,412.0,172.0,1.5,15.7,365.0,415.84,333.61
2018,11,26,10,45,443.5,172.0,1.5,16.15,386.5,461.51,369.3
2018,11,26,11,0,475.0,172.0,1.5,16.6,408.0,508.99,405.89
2018,11,26,11,15,422.5,187.0,1.45,16.9,400.0,513.07,408.03
2018,11,26,11,30,370.0,202.0,1.4,17.2,392.0,495.33,394.01
2018,11,26,11,45,307.0,213.0,1.4,17.5,371.0,476.32,378.69
2018,11,26,12,0,244.0,224.0,1.4,17.8,350.0,452.18,359.14
2018,11,26,12,15,156.5,216.5,1.4,18.05,297.0,361.46,288.37
2018,11,26,12,30,69.0,209.0,1.4,18.3,244.0,263.63,210.23
2018,11,26,12,45,196.5,193.0,1.4,18.5,289.5,386.57,310.66
2018,11,26,13,0,324.0,177.0,1.4,18.7,335.0,516.29,411.59
2018,11,26,13,15,371.5,168.5,1.4,18.65,342.5,584.67,462.57
2018,11,26,13,30,419.0,160.0,1.4,18.6,350.0,629.6,496.81
2018,11,26,13,45,434.5,145.0,1.4,18.5,332.0,634.43,501.66
2018,11,26,14,0,450.0,130.0,1.4,18.4,314.0,636.9,504.99
2018,11,26,14,15,550.0,104.0,1.2,17.95,311.0,715.83,562.12
2018,11,26,14,30,650.0,78.0,1.0,17.5,308.0,781.97,607.38
2018,11,26,14,45,464.0,90.0,0.85,17.0,245.0,603.81,478.74
2018,11,26,15,0,278.0,102.0,0.7,16.5,182.0,417.39,338.67
2018,11,26,15,15,199.0,82.5,0.7,16.5,135.5,314.53,258.16
2018,11,26,15,30,120.0,63.0,0.7,16.5,89.0,212.32,174.21
2018,11,26,15,45,103.0,44.0,0.75,15.55,63.0,168.27,137.83
2018,11,26,16,0,86.0,25.0,0.8,14.6,37.0,121.92,98.09
2018,11,26,16,15,67.0,21.0,0.8,14.3,28.0,103.73,76.44
2018,11,26,16,30,48.0,17.0,0.8,14.0,19.0,76.96,0.0
2018,11,26,16,45,24.0,8.5,0.8,13.75,9.5,25.5,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,27,6,45,9.0,1.5,1.05,7.4,1.5,0.0,0.0
2018,11,27,7,0,18.0,3.0,1.0,7.5,3.0,2.36,0.0
2018,11,27,7,15,9.0,12.0,1.0,7.95,12.0,9.44,0.0
2018,11,27,7,30,0.0,21.0,1.0,8.4,21.0,16.04,6.45
2018,11,27,7,45,0.0,33.5,0.95,8.8,33.5,25.31,16.62
2018,11,27,8,0,0.0,46.0,0.9,9.2,46.0,34.52,25.38
2018,11,27,8,15,1.0,60.5,1.0,9.7,60.5,45.31,33.63
2018,11,27,8,30,2.0,75.0,1.1,10.2,75.0,56.7,43.52
2018,11,27,8,45,1.0,76.5,1.2,10.7,76.5,58.47,45.09
2018,11,27,9,0,0.0,78.0,1.3,11.2,78.0,59.78,46.19
2018,11,27,9,15,0.0,83.0,1.35,11.55,83.0,63.82,49.54
2018,11,27,9,30,0.0,88.0,1.4,11.9,88.0,67.85,52.84
2018,11,27,9,45,1.0,96.5,1.45,12.3,97.0,75.09,58.81
2018,11,27,10,0,2.0,105.0,1.5,12.7,106.0,82.56,64.94
2018,11,27,10,15,2.5,110.0,1.55,12.95,111.0,87.11,68.62
2018,11,27,10,30,3.0,115.0,1.6,13.2,116.0,91.76,72.38
2018,11,27,10,45,8.0,142.0,1.65,13.45,145.5,118.14,94.36
2018,11,27,11,0,13.0,169.0,1.7,13.7,175.0,146.13,117.46
2018,11,27,11,15,7.0,132.0,1.8,13.75,135.5,109.99,87.28
2018,11,27,11,30,1.0,95.0,1.9,13.8,96.0,74.33,57.33
2018,11,27,11,45,0.5,84.0,2.0,13.9,84.5,65.0,49.48
2018,11,27,12,0,0.0,73.0,2.1,14.0,73.0,56.07,41.93
2018,11,27,12,15,0.5,94.5,2.2,14.1,95.0,73.71,56.79
2018,11,27,12,30,1.0,116.0,2.3,14.2,117.0,93.11,73.04
2018,11,27,12,45,38.0,152.5,2.4,14.3,171.0,175.76,143.18
2018,11,27,13,0,75.0,189.0,2.5,14.4,225.0,255.61,209.65
2018,11,27,13,15,56.0,141.0,2.55,14.45,167.5,185.5,152.01
2018,11,27,13,30,37.0,93.0,2.6,14.5,110.0,117.66,95.49
2018,11,27,13,45,19.5,80.0,2.6,14.55,89.0,88.5,70.45
2018,11,27,14,0,2.0,67.0,2.6,14.6,68.0,53.34,39.96
2018,11,27,14,15,1.0,50.5,2.3,14.45,51.0,39.62,28.34
2018,11,27,14,30,0.0,34.0,2.0,14.3,34.0,25.94,16.66
2018,11,27,14,45,0.5,45.0,1.75,14.1,45.0,34.87,24.4
2018,11,27,15,0,1.0,56.0,1.5,13.9,56.0,43.85,32.15
2018,11,27,15,15,0.5,37.0,1.5,13.9,37.0,28.71,19.09
2018,11,27,15,30,0.0,18.0,1.5,13.9,18.0,13.68,6.09
2018,11,27,15,45,0.0,12.5,1.2,13.35,12.5,9.48,2.44
2018,11,27,16,0,0.0,7.0,0.9,12.8,7.0,5.3,0.0
2018,11,27,16,15,8.0,5.0,0.85,12.6,5.5,11.88,3.92
2018,11,27,16,30,16.0,3.0,0.8,12.4,4.0,24.05,0.0
2018,11,27,16,45,8.0,1.5,0.75,12.2,2.0,7.45,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,28,6,45,6.5,1.0,0.55,11.1,1.0,0.0,0.0
2018,11,28,7,0,13.0,2.0,0.5,11.1,2.0,0.0,0.0
2018,11,28,7,15,8.5,4.5,0.6,11.4,4.5,3.54,0.0
2018,11,28,7,30,4.0,7.0,0.7,11.7,7.0,5.49,0.0
2018,11,28,7,45,5.5,9.0,0.8,12.0,9.5,7.07,0.49
2018,11,28,8,0,7.0,11.0,0.9,12.3,12.0,8.66,2.06
2018,11,28,8,15,21.5,20.0,1.0,12.6,25.0,16.87,8.43
2018,11,28,8,30,36.0,29.0,1.1,12.9,38.0,27.09,16.26
2018,11,28,8,45,64.0,55.5,1.2,13.25,74.0,55.43,39.24
2018,11,28,9,0,92.0,82.0,1.3,13.6,110.0,87.96,66.08
2018,11,28,9,15,153.0,96.5,1.25,13.85,150.0,128.26,98.76
2018,11,28,9,30,214.0,111.0,1.2,14.1,190.0,173.57,136.2
2018,11,28,9,45,154.5,119.0,1.2,14.35,178.5,165.54,131.8
2018,11,28,10,0,95.0,127.0,1.2,14.6,167.0,155.99,125.11
2018,11,28,10,15,55.0,120.5,1.2,14.9,144.0,128.13,102.38
2018,11,28,10,30,15.0,114.0,1.2,15.2,121.0,97.74,76.86
2018,11,28,10,45,73.5,141.0,1.25,15.5,177.0,165.33,133.55
2018,11,28,11,0,132.0,168.0,1.3,15.8,233.0,247.36,200.69
2018,11,28,11,15,194.5,183.5,1.35,16.0,281.5,315.88,256.08
2018,11,28,11,30,257.0,199.0,1.4,16.2,330.0,406.61,327.53
2018,11,28,11,45,330.5,187.5,1.45,16.4,356.5,466.32,374.68
2018,11,28,12,0,404.0,176.0,1.5,16.6,383.0,550.31,439.17
2018,11,28,12,15,440.0,160.5,1.65,16.65,384.0,582.02,464.44
2018,11,28,12,30,476.0,145.0,1.8,16.7,385.0,613.19,489.75
2018,11,28,12,45,530.5,138.5,2.0,16.75,400.0,671.12,534.58
2018,11,28,13,0,585.0,132.0,2.2,16.8,415.0,739.99,586.19
2018,11,28,13,15,664.0,111.5,2.35,16.7,420.5,805.43,634.82
2018,11,28,13,30,743.0,91.0,2.5,16.6,426.0,867.95,681.08
2018,11,28,13,45,590.0,106.0,2.65,16.55,362.0,748.01,596.06
2018,11,28,14,0,437.0,121.0,2.8,16.5,298.0,611.95,496.86
2018,11,28,14,15,526.5,101.0,2.85,16.25,297.5,688.38,557.25
2018,11,28,14,30,616.0,81.0,2.9,16.0,297.0,751.88,605.72
2018,11,28,14,45,539.0,72.0,2.9,15.75,246.0,663.16,539.67
2018,11,28,15,0,462.0,63.0,2.9,15.5,195.0,573.2,471.62
2018,11,28,15,15,423.0,56.0,2.9,15.5,163.0,521.96,431.35
2018,11,28,15,30,384.0,49.0,2.9,15.5,131.0,470.3,388.97
2018,11,28,15,45,269.0,39.0,2.7,14.75,90.0,333.37,276.64
2018,11,28,16,0,154.0,29.0,2.5,14.0,49.0,212.85,173.99
2018,11,28,16,15,89.5,19.0,2.6,13.65,29.5,140.72,104.37
2018,11,28,16,30,25.0,9.0,2.7,13.3,10.0,39.17,0.0
2018,11,28,16,45,12.5,4.5,2.8,12.95,5.0,13.35,0.0
2018,11,28,17,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
