Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,5,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,7,15,8.0,6.0,0.85,5.15,6.5,4.72,0.0
2018,12,9,7,30,16.0,12.0,0.8,5.4,13.0,9.46,0.0
2018,12,9,7,45,8.0,23.5,0.75,5.65,24.0,18.1,9.22
2018,12,9,8,0,0.0,35.0,0.7,5.9,35.0,26.47,18.05
2018,12,9,8,15,0.0,48.5,0.85,6.3,48.5,36.42,26.1
2018,12,9,8,30,0.0,62.0,1.0,6.7,62.0,46.79,35.4
2018,12,9,8,45,13.0,80.5,1.15,7.1,84.0,62.99,49.05
2018,12,9,9,0,26.0,99.0,1.3,7.5,106.0,83.25,66.14
2018,12,9,9,15,53.5,117.0,1.3,7.85,134.5,108.0,86.66
2018,12,9,9,30,81.0,135.0,1.3,8.2,163.0,136.63,110.74
2018,12,9,9,45,95.0,145.0,1.25,8.6,180.5,163.42,133.59
2018,12,9,10,0,109.0,155.0,1.2,9.0,198.0,186.5,153.17
2018,12,9,10,15,136.5,148.5,1.25,9.25,206.0,202.33,166.9
2018,12,9,10,30,164.0,142.0,1.3,9.5,214.0,220.44,182.71
2018,12,9,10,45,84.0,142.0,1.3,9.75,179.0,182.96,151.03
2018,12,9,11,0,4.0,142.0,1.3,10.0,144.0,116.79,94.25
2018,12,9,11,15,13.0,138.0,1.4,10.1,144.5,119.9,97.21
2018,12,9,11,30,22.0,134.0,1.5,10.2,145.0,132.96,108.46
2018,12,9,11,45,11.0,102.5,1.6,10.25,108.0,88.67,70.75
2018,12,9,12,0,0.0,71.0,1.7,10.3,71.0,54.51,41.3
2018,12,9,12,15,0.0,79.0,1.75,10.25,79.0,60.71,46.65
2018,12,9,12,30,0.0,87.0,1.8,10.2,87.0,67.13,52.16
2018,12,9,12,45,0.0,103.0,1.85,10.2,103.0,81.28,64.25
2018,12,9,13,0,0.0,119.0,1.9,10.2,119.0,96.46,77.21
2018,12,9,13,15,3.0,124.0,1.9,10.05,125.5,104.92,84.65
2018,12,9,13,30,6.0,129.0,1.9,9.9,132.0,114.08,92.71
2018,12,9,13,45,3.0,114.5,1.85,9.8,116.0,97.89,78.94
2018,12,9,14,0,0.0,100.0,1.8,9.7,100.0,81.67,65.08
2018,12,9,14,15,3.0,103.0,1.7,9.5,104.0,89.33,71.99
2018,12,9,14,30,6.0,106.0,1.6,9.3,108.0,98.18,79.87
2018,12,9,14,45,68.0,100.0,1.55,9.1,119.0,168.27,142.78
2018,12,9,15,0,130.0,94.0,1.5,8.9,130.0,243.36,208.19
2018,12,9,15,15,134.0,86.0,1.5,8.9,118.0,240.64,205.29
2018,12,9,15,30,138.0,78.0,1.5,8.9,106.0,238.86,202.86
2018,12,9,15,45,119.0,61.5,1.25,8.25,82.0,200.37,168.62
2018,12,9,16,0,100.0,45.0,1.0,7.6,58.0,179.23,147.31
2018,12,9,16,15,63.5,30.0,0.95,7.35,37.0,109.64,79.38
2018,12,9,16,30,27.0,15.0,0.9,7.1,16.0,45.51,0.0
2018,12,9,16,45,13.5,7.5,0.85,6.85,8.0,16.57,0.0
2018,12,9,17,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,7,15,6.5,5.0,1.4,4.45,5.5,3.93,0.0
2018,12,10,7,30,13.0,10.0,1.6,4.7,11.0,7.97,0.0
2018,12,10,7,45,6.5,19.0,1.75,5.0,19.5,14.91,6.43
2018,12,10,8,0,0.0,28.0,1.9,5.3,28.0,21.38,13.47
2018,12,10,8,15,0.0,38.0,2.0,5.7,38.0,29.06,19.7
2018,12,10,8,30,0.0,48.0,2.1,6.1,48.0,36.66,26.58
2018,12,10,8,45,1.0,61.0,2.25,6.45,61.5,46.72,35.48
2018,12,10,9,0,2.0,74.0,2.4,6.8,75.0,57.12,44.57
2018,12,10,9,15,1.0,76.5,2.55,7.3,77.0,59.09,46.26
2018,12,10,9,30,0.0,79.0,2.7,7.8,79.0,60.85,47.71
2018,12,10,9,45,4.5,101.0,2.85,8.3,103.0,80.3,64.34
2018,12,10,10,0,9.0,123.0,3.0,8.8,127.0,100.87,81.82
2018,12,10,10,15,20.5,144.5,3.05,9.25,153.5,125.64,102.78
2018,12,10,10,30,32.0,166.0,3.1,9.7,180.0,161.17,132.74
2018,12,10,10,45,19.5,144.0,3.15,10.2,152.5,127.33,103.77
2018,12,10,11,0,7.0,122.0,3.2,10.7,125.0,101.19,81.23
2018,12,10,11,15,6.5,131.5,3.15,11.05,134.5,109.66,88.27
2018,12,10,11,30,6.0,141.0,3.1,11.4,144.0,118.37,95.43
2018,12,10,11,45,26.5,145.5,3.05,11.75,158.5,149.73,122.29
2018,12,10,12,0,47.0,150.0,3.0,12.1,173.0,173.07,142.3
2018,12,10,12,15,57.0,167.5,3.0,12.3,195.0,203.23,167.56
2018,12,10,12,30,67.0,185.0,3.0,12.5,217.0,235.53,194.39
2018,12,10,12,45,176.0,188.0,2.95,12.7,270.0,361.08,299.92
2018,12,10,13,0,285.0,191.0,2.9,12.9,323.0,494.19,407.84
2018,12,10,13,15,448.0,153.0,2.9,13.0,351.5,632.94,519.17
2018,12,10,13,30,611.0,115.0,2.9,13.1,380.0,762.77,617.97
2018,12,10,13,45,574.5,113.0,2.9,13.15,351.0,734.49,596.45
2018,12,10,14,0,538.0,111.0,2.9,13.2,322.0,702.81,573.48
2018,12,10,14,15,627.5,90.0,2.75,13.05,317.0,769.0,623.8
2018,12,10,14,30,717.0,69.0,2.6,12.9,312.0,822.18,662.65
2018,12,10,14,45,730.0,60.5,2.45,12.8,284.5,821.88,661.46
2018,12,10,15,0,743.0,52.0,2.3,12.7,257.0,818.0,657.43
2018,12,10,15,15,699.0,48.5,2.3,12.7,218.0,763.55,616.1
2018,12,10,15,30,655.0,45.0,2.3,12.7,179.0,707.29,571.75
2018,12,10,15,45,586.5,39.5,1.7,11.1,139.5,625.1,504.48
2018,12,10,16,0,518.0,34.0,1.1,9.5,100.0,542.86,432.25
2018,12,10,16,15,378.0,26.5,1.1,9.0,64.5,413.42,301.03
2018,12,10,16,30,238.0,19.0,1.1,8.5,29.0,249.08,0.0
2018,12,10,16,45,119.0,9.5,1.15,8.0,14.5,101.61,0.0
2018,12,10,17,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,11,7,15,123.0,9.0,1.3,1.35,14.5,7.08,0.0
2018,12,11,7,30,246.0,18.0,1.5,2.1,29.0,14.16,0.0
2018,12,11,7,45,390.5,26.0,1.65,2.85,65.0,21.79,11.84
2018,12,11,8,0,535.0,34.0,1.8,3.6,101.0,31.35,22.46
2018,12,11,8,15,606.5,39.0,1.9,4.2,141.5,43.79,27.07
2018,12,11,8,30,678.0,44.0,2.0,4.8,182.0,94.08,50.85
2018,12,11,8,45,722.5,47.5,2.05,5.45,222.0,147.96,90.52
2018,12,11,9,0,767.0,51.0,2.1,6.1,262.0,206.95,141.27
2018,12,11,9,15,791.5,54.5,2.05,6.75,297.5,265.55,195.33
2018,12,11,9,30,816.0,58.0,2.0,7.4,333.0,326.35,251.58
2018,12,11,9,45,833.0,60.5,1.95,8.0,364.0,385.23,305.5
2018,12,11,10,0,850.0,63.0,1.9,8.6,395.0,444.86,358.38
2018,12,11,10,15,864.0,64.5,1.85,9.15,420.5,499.84,405.91
2018,12,11,10,30,878.0,66.0,1.8,9.7,446.0,556.41,452.87
2018,12,11,10,45,884.5,67.0,1.75,10.25,463.5,607.52,493.94
2018,12,11,11,0,891.0,68.0,1.7,10.8,481.0,657.16,532.43
2018,12,11,11,15,896.0,69.0,1.75,11.25,492.5,704.08,568.61
2018,12,11,11,30,901.0,70.0,1.8,11.7,504.0,748.98,600.68
2018,12,11,11,45,902.0,70.0,1.85,12.15,507.5,787.4,627.41
2018,12,11,12,0,903.0,70.0,1.9,12.6,511.0,823.07,652.04
2018,12,11,12,15,901.0,69.5,1.95,12.8,506.5,852.71,672.9
2018,12,11,12,30,899.0,69.0,2.0,13.0,502.0,879.14,691.56
2018,12,11,12,45,895.0,68.0,2.0,13.2,491.0,899.83,705.73
2018,12,11,13,0,891.0,67.0,2.0,13.4,480.0,917.04,717.59
2018,12,11,13,15,882.5,66.0,2.0,13.45,461.5,926.54,724.6
2018,12,11,13,30,874.0,65.0,2.0,13.5,443.0,932.39,729.28
2018,12,11,13,45,859.0,63.0,2.0,13.5,417.0,926.99,726.39
2018,12,11,14,0,844.0,61.0,2.0,13.5,391.0,928.97,728.83
2018,12,11,14,15,823.5,59.0,1.85,13.3,360.0,911.02,715.95
2018,12,11,14,30,803.0,57.0,1.7,13.1,329.0,889.64,700.62
2018,12,11,14,45,773.0,54.5,1.5,12.95,293.0,855.19,674.85
2018,12,11,15,0,743.0,52.0,1.3,12.8,257.0,817.92,646.38
2018,12,11,15,15,698.5,48.0,1.3,12.8,217.5,762.44,605.81
2018,12,11,15,30,654.0,44.0,1.3,12.8,178.0,705.29,562.05
2018,12,11,15,45,581.5,39.5,0.95,11.65,138.5,620.74,494.08
2018,12,11,16,0,509.0,35.0,0.6,10.5,99.0,535.67,421.25
2018,12,11,16,15,363.0,26.5,0.65,10.1,63.5,401.05,289.75
2018,12,11,16,30,217.0,18.0,0.7,9.7,28.0,231.96,0.0
2018,12,11,16,45,108.5,9.0,0.8,9.25,14.0,92.99,0.0
2018,12,11,17,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,12,7,15,46.0,7.5,2.55,6.0,9.5,5.9,0.0
2018,12,12,7,30,92.0,15.0,2.8,6.2,19.0,11.8,0.0
2018,12,12,7,45,241.5,26.0,3.05,6.45,52.0,21.29,10.89
2018,12,12,8,0,391.0,37.0,3.3,6.7,85.0,30.59,21.41
2018,12,12,8,15,458.0,43.5,3.35,7.1,120.5,41.13,26.34
2018,12,12,8,30,525.0,50.0,3.4,7.5,156.0,83.6,47.32
2018,12,12,8,45,365.0,68.0,3.4,7.9,149.0,109.35,72.89
2018,12,12,9,0,205.0,86.0,3.4,8.3,142.0,114.34,85.13
2018,12,12,9,15,237.5,101.0,3.45,8.85,174.5,150.55,116.52
2018,12,12,9,30,270.0,116.0,3.5,9.4,207.0,190.96,151.92
2018,12,12,9,45,445.5,107.0,3.55,9.95,273.0,275.73,222.12
2018,12,12,10,0,621.0,98.0,3.6,10.5,339.0,378.35,307.71
2018,12,12,10,15,755.5,81.0,3.65,10.95,393.0,464.65,380.25
2018,12,12,10,30,890.0,64.0,3.7,11.4,447.0,559.16,458.54
2018,12,12,10,45,901.5,64.5,3.7,11.9,466.5,613.25,503.15
2018,12,12,11,0,913.0,65.0,3.7,12.4,486.0,666.31,545.82
2018,12,12,11,15,919.0,65.0,3.8,12.75,497.5,713.74,583.71
2018,12,12,11,30,925.0,65.0,3.9,13.1,509.0,759.12,617.25
2018,12,12,11,45,928.0,64.5,3.95,13.45,513.0,799.35,646.28
2018,12,12,12,0,931.0,64.0,4.0,13.8,517.0,836.9,673.16
2018,12,12,12,15,925.5,65.0,4.05,13.95,513.0,866.37,694.53
2018,12,12,12,30,920.0,66.0,4.1,14.1,509.0,892.4,713.46
2018,12,12,12,45,910.0,67.5,4.2,14.3,497.0,911.56,727.62
2018,12,12,13,0,900.0,69.0,4.3,14.5,485.0,927.02,739.39
2018,12,12,13,15,892.0,67.5,4.25,14.5,466.5,936.63,746.52
2018,12,12,13,30,884.0,66.0,4.2,14.5,448.0,942.56,751.37
2018,12,12,13,45,847.0,66.5,4.15,14.45,416.0,930.68,743.53
2018,12,12,14,0,810.0,67.0,4.1,14.4,384.0,903.83,724.91
2018,12,12,14,15,742.0,68.0,3.85,14.15,340.5,843.67,681.12
2018,12,12,14,30,674.0,69.0,3.6,13.9,297.0,787.19,639.59
2018,12,12,14,45,692.0,62.0,3.3,13.6,274.0,786.73,639.26
2018,12,12,15,0,710.0,55.0,3.0,13.3,251.0,790.25,640.7
2018,12,12,15,15,652.0,53.0,3.0,13.3,212.0,724.73,590.28
2018,12,12,15,30,594.0,51.0,3.0,13.3,173.0,668.18,545.01
2018,12,12,15,45,432.5,47.0,2.3,11.4,125.0,505.66,415.76
2018,12,12,16,0,271.0,43.0,1.6,9.5,77.0,347.14,284.5
2018,12,12,16,15,242.0,31.0,1.55,8.85,52.5,303.58,226.22
2018,12,12,16,30,213.0,19.0,1.5,8.2,28.0,229.51,0.0
2018,12,12,16,45,106.5,9.5,1.5,7.6,14.0,91.88,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,13,7,15,115.0,8.5,1.2,3.9,13.0,6.69,0.0
2018,12,13,7,30,230.0,17.0,1.2,4.5,26.0,13.38,0.0
2018,12,13,7,45,373.5,24.5,1.25,5.15,60.5,20.5,10.05
2018,12,13,8,0,517.0,32.0,1.3,5.8,95.0,29.48,20.5
2018,12,13,8,15,590.0,37.5,1.55,6.45,135.0,39.92,30.49
2018,12,13,8,30,663.0,43.0,1.8,7.1,175.0,89.44,47.56
2018,12,13,8,45,708.5,47.0,2.05,7.75,215.0,142.78,85.97
2018,12,13,9,0,754.0,51.0,2.3,8.4,255.0,201.38,135.72
2018,12,13,9,15,782.5,53.5,2.4,9.0,291.0,259.2,188.6
2018,12,13,9,30,811.0,56.0,2.5,9.6,327.0,319.64,244.38
2018,12,13,9,45,830.0,58.5,2.55,10.25,358.0,378.89,298.62
2018,12,13,10,0,849.0,61.0,2.6,10.9,389.0,439.13,352.25
2018,12,13,10,15,863.5,62.0,2.7,11.3,414.5,493.78,400.4
2018,12,13,10,30,878.0,63.0,2.8,11.7,440.0,550.0,448.32
2018,12,13,10,45,887.0,64.5,2.85,12.15,459.0,603.12,492.16
2018,12,13,11,0,896.0,66.0,2.9,12.6,478.0,655.05,533.81
2018,12,13,11,15,901.5,66.0,2.95,12.9,489.5,701.44,570.51
2018,12,13,11,30,907.0,66.0,3.0,13.2,501.0,745.79,603.08
2018,12,13,11,45,909.0,66.5,3.05,13.45,505.5,785.85,631.96
2018,12,13,12,0,911.0,67.0,3.1,13.7,510.0,823.25,658.75
2018,12,13,12,15,906.5,68.0,3.1,13.85,506.0,853.04,679.85
2018,12,13,12,30,902.0,69.0,3.1,14.0,502.0,879.52,698.59
2018,12,13,12,45,892.5,69.5,3.15,14.15,490.0,897.52,711.66
2018,12,13,13,0,883.0,70.0,3.2,14.3,478.0,911.86,722.29
2018,12,13,13,15,873.0,69.5,3.15,14.3,460.0,920.76,728.87
2018,12,13,13,30,863.0,69.0,3.1,14.3,442.0,936.81,740.71
2018,12,13,13,45,848.0,68.0,3.05,14.3,417.0,933.09,738.47
2018,12,13,14,0,833.0,67.0,3.0,14.3,392.0,925.62,733.78
2018,12,13,14,15,811.0,64.5,2.8,14.05,360.5,905.74,719.65
2018,12,13,14,30,789.0,62.0,2.6,13.8,329.0,882.41,702.87
2018,12,13,14,45,756.0,59.5,2.35,13.55,293.0,845.22,675.21
2018,12,13,15,0,723.0,57.0,2.1,13.3,257.0,805.16,644.71
2018,12,13,15,15,676.5,53.5,2.1,13.3,218.0,748.5,602.28
2018,12,13,15,30,630.0,50.0,2.1,13.3,179.0,700.3,564.18
2018,12,13,15,45,552.5,44.0,1.65,11.4,139.0,610.97,493.2
2018,12,13,16,0,475.0,38.0,1.2,9.5,99.0,522.8,418.41
2018,12,13,16,15,341.5,29.5,1.2,8.95,64.5,386.32,285.02
2018,12,13,16,30,208.0,21.0,1.2,8.4,30.0,225.87,0.0
2018,12,13,16,45,104.0,10.5,1.25,7.8,15.0,90.76,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,14,7,15,3.5,2.5,1.8,7.6,2.5,1.97,0.0
2018,12,14,7,30,7.0,5.0,1.9,8.0,5.0,3.93,0.0
2018,12,14,7,45,3.5,9.0,1.95,8.35,9.0,7.06,0.0
2018,12,14,8,0,0.0,13.0,2.0,8.7,13.0,9.87,3.0
2018,12,14,8,15,0.0,17.5,2.2,9.2,17.5,13.3,6.29
2018,12,14,8,30,0.0,22.0,2.4,9.7,22.0,16.73,8.87
2018,12,14,8,45,0.0,36.5,2.6,10.2,36.5,27.86,18.6
2018,12,14,9,0,0.0,51.0,2.8,10.7,51.0,39.03,28.32
2018,12,14,9,15,1.5,72.5,3.05,11.1,73.0,56.09,42.98
2018,12,14,9,30,3.0,94.0,3.3,11.5,95.0,73.78,58.05
2018,12,14,9,45,36.5,120.5,3.5,11.9,134.5,112.69,90.57
2018,12,14,10,0,70.0,147.0,3.7,12.3,174.0,153.75,125.03
2018,12,14,10,15,37.0,107.5,3.8,12.5,122.0,106.93,85.84
2018,12,14,10,30,4.0,68.0,3.9,12.7,70.0,54.31,40.97
2018,12,14,10,45,34.5,115.5,4.0,12.9,131.5,117.59,95.05
2018,12,14,11,0,65.0,163.0,4.1,13.1,193.0,184.84,151.73
2018,12,14,11,15,61.0,181.0,4.15,13.25,209.5,204.73,168.01
2018,12,14,11,30,57.0,199.0,4.2,13.4,226.0,225.31,184.8
2018,12,14,11,45,31.5,164.0,4.2,13.55,179.0,172.57,140.57
2018,12,14,12,0,6.0,129.0,4.2,13.7,132.0,108.7,86.54
2018,12,14,12,15,3.0,92.5,4.2,13.8,94.0,74.31,57.57
2018,12,14,12,30,0.0,56.0,4.2,13.9,56.0,42.91,30.91
2018,12,14,12,45,7.0,74.0,4.2,14.05,77.0,63.06,48.32
2018,12,14,13,0,14.0,92.0,4.2,14.2,98.0,84.58,66.81
2018,12,14,13,15,53.0,122.0,4.15,14.2,145.0,161.83,133.37
2018,12,14,13,30,92.0,152.0,4.1,14.2,192.0,257.32,213.78
2018,12,14,13,45,60.5,135.0,4.05,14.25,160.5,190.07,157.23
2018,12,14,14,0,29.0,118.0,4.0,14.3,129.0,142.2,116.24
2018,12,14,14,15,36.0,101.0,3.8,14.15,114.0,131.16,107.65
2018,12,14,14,30,43.0,84.0,3.6,14.0,99.0,119.96,98.79
2018,12,14,14,45,138.5,69.0,3.4,13.8,109.0,230.76,195.98
2018,12,14,15,0,234.0,54.0,3.2,13.6,119.0,325.64,277.17
2018,12,14,15,15,226.0,60.0,3.2,13.6,115.0,329.78,279.19
2018,12,14,15,30,218.0,66.0,3.2,13.6,111.0,310.52,261.83
2018,12,14,15,45,191.5,54.0,2.6,12.55,87.0,269.6,225.79
2018,12,14,16,0,165.0,42.0,2.0,11.5,63.0,251.63,206.16
2018,12,14,16,15,122.0,29.0,1.9,11.1,41.5,196.74,145.82
2018,12,14,16,30,79.0,16.0,1.8,10.7,20.0,114.42,0.0
2018,12,14,16,45,39.5,8.0,1.75,10.3,10.0,37.66,0.0
2018,12,14,17,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,7,15,7.5,4.5,0.85,7.25,5.0,0.0,0.0
2018,12,15,7,30,15.0,9.0,0.9,7.6,10.0,7.08,0.0
2018,12,15,7,45,37.0,12.5,0.9,8.0,16.5,9.78,1.4
2018,12,15,8,0,59.0,16.0,0.9,8.4,23.0,12.57,5.38
2018,12,15,8,15,59.0,36.5,1.05,8.85,46.0,28.49,19.95
2018,12,15,8,30,59.0,57.0,1.2,9.3,69.0,48.51,34.28
2018,12,15,8,45,80.0,80.0,1.35,9.75,99.5,74.18,55.07
2018,12,15,9,0,101.0,103.0,1.5,10.2,130.0,103.46,79.47
2018,12,15,9,15,213.5,111.5,1.55,10.8,179.0,151.81,117.08
2018,12,15,9,30,326.0,120.0,1.6,11.4,228.0,210.31,164.58
2018,12,15,9,45,493.0,105.0,1.65,12.0,285.5,288.78,228.46
2018,12,15,10,0,660.0,90.0,1.7,12.6,343.0,383.76,306.11
2018,12,15,10,15,503.0,121.0,1.7,13.2,321.5,371.61,299.95
2018,12,15,10,30,346.0,152.0,1.7,13.8,300.0,336.25,273.42
2018,12,15,10,45,338.0,163.5,1.65,14.4,313.0,364.02,296.22
2018,12,15,11,0,330.0,175.0,1.6,15.0,326.0,390.7,317.14
2018,12,15,11,15,227.5,192.5,1.55,15.3,298.0,358.38,290.31
2018,12,15,11,30,125.0,210.0,1.5,15.6,270.0,301.53,243.65
2018,12,15,11,45,143.0,210.0,1.45,15.9,279.0,323.77,261.82
2018,12,15,12,0,161.0,210.0,1.4,16.2,288.0,347.08,280.32
2018,12,15,12,15,159.0,205.0,1.35,16.35,281.5,348.77,281.55
2018,12,15,12,30,157.0,200.0,1.3,16.5,275.0,349.75,282.37
2018,12,15,12,45,130.0,198.0,1.3,16.65,259.0,331.49,267.48
2018,12,15,13,0,103.0,196.0,1.3,16.8,243.0,291.49,235.64
2018,12,15,13,15,109.0,185.5,1.25,16.8,234.0,310.47,251.2
2018,12,15,13,30,115.0,175.0,1.2,16.8,225.0,308.92,250.47
2018,12,15,13,45,92.5,158.5,1.15,16.75,197.0,250.76,204.19
2018,12,15,14,0,70.0,142.0,1.1,16.7,169.0,212.49,173.23
2018,12,15,14,15,48.0,125.5,1.0,16.55,143.5,174.03,141.55
2018,12,15,14,30,26.0,109.0,0.9,16.4,118.0,135.14,109.01
2018,12,15,14,45,21.0,101.5,0.75,16.2,108.0,124.91,100.54
2018,12,15,15,0,16.0,94.0,0.6,16.0,98.0,101.56,80.95
2018,12,15,15,15,8.0,79.5,0.6,16.0,81.5,80.43,62.84
2018,12,15,15,30,0.0,65.0,0.6,16.0,65.0,59.34,44.54
2018,12,15,15,45,0.0,51.0,0.7,14.75,51.0,46.22,33.35
2018,12,15,16,0,0.0,37.0,0.8,13.5,37.0,32.57,21.47
2018,12,15,16,15,12.0,24.5,0.9,12.9,25.0,36.25,22.46
2018,12,15,16,30,24.0,12.0,1.0,12.3,13.0,36.41,0.0
2018,12,15,16,45,12.0,6.0,1.1,11.65,6.5,14.26,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,16,7,15,10.5,1.5,1.5,8.6,2.0,0.0,0.0
2018,12,16,7,30,21.0,3.0,1.6,9.2,4.0,2.36,0.0
2018,12,16,7,45,10.5,5.5,1.7,9.85,6.0,4.56,0.0
2018,12,16,8,0,0.0,8.0,1.8,10.5,8.0,6.06,0.0
2018,12,16,8,15,0.0,9.0,2.05,10.95,9.0,6.82,0.42
2018,12,16,8,30,0.0,10.0,2.3,11.4,10.0,7.58,0.88
2018,12,16,8,45,0.0,10.5,2.55,11.85,10.5,7.96,1.24
2018,12,16,9,0,0.0,11.0,2.8,12.3,11.0,8.35,1.59
2018,12,16,9,15,0.0,29.0,2.9,12.7,29.0,22.09,13.49
2018,12,16,9,30,0.0,47.0,3.0,13.1,47.0,35.93,25.37
2018,12,16,9,45,0.0,42.0,3.1,13.5,42.0,32.08,21.99
2018,12,16,10,0,0.0,37.0,3.2,13.9,37.0,28.25,18.63
2018,12,16,10,15,1.0,42.5,3.3,14.2,43.0,32.96,22.6
2018,12,16,10,30,2.0,48.0,3.4,14.5,49.0,37.79,26.66
2018,12,16,10,45,4.0,63.5,3.5,14.75,65.5,51.02,37.86
2018,12,16,11,0,6.0,79.0,3.6,15.0,82.0,64.49,49.2
2018,12,16,11,15,4.0,91.5,3.5,15.0,93.5,73.58,56.77
2018,12,16,11,30,2.0,104.0,3.4,15.0,105.0,82.91,64.5
2018,12,16,11,45,20.5,126.5,3.3,15.05,136.5,126.1,101.13
2018,12,16,12,0,39.0,149.0,3.2,15.1,168.0,165.39,134.21
2018,12,16,12,15,31.5,132.0,3.1,15.0,147.0,144.09,116.46
2018,12,16,12,30,24.0,115.0,3.0,14.9,126.0,122.24,98.23
2018,12,16,12,45,18.0,101.0,2.9,14.8,109.5,104.29,83.18
2018,12,16,13,0,12.0,87.0,2.8,14.7,93.0,78.33,61.28
2018,12,16,13,15,6.0,61.0,2.8,14.6,64.0,52.35,39.2
2018,12,16,13,30,0.0,35.0,2.8,14.5,35.0,26.73,17.2
2018,12,16,13,45,0.0,37.5,2.85,14.4,37.5,28.64,18.88
2018,12,16,14,0,0.0,40.0,2.9,14.3,40.0,30.56,20.56
2018,12,16,14,15,0.0,42.5,2.9,14.15,42.5,32.47,22.24
2018,12,16,14,30,0.0,45.0,2.9,14.0,45.0,34.39,23.94
2018,12,16,14,45,0.0,39.0,2.9,13.85,39.0,29.77,20.0
2018,12,16,15,0,0.0,33.0,2.9,13.7,33.0,25.16,16.04
2018,12,16,15,15,0.0,29.5,2.9,13.7,29.5,22.47,13.7
2018,12,16,15,30,0.0,26.0,2.9,13.7,26.0,19.79,11.31
2018,12,16,15,45,0.0,21.0,2.8,13.25,21.0,15.97,7.93
2018,12,16,16,0,0.0,16.0,2.7,12.8,16.0,12.15,4.5
2018,12,16,16,15,7.0,11.5,2.7,12.65,12.0,15.01,6.14
2018,12,16,16,30,14.0,7.0,2.7,12.5,8.0,19.48,0.0
2018,12,16,16,45,7.0,3.5,2.7,12.4,4.0,8.32,0.0
2018,12,16,17,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,7,15,49.5,5.5,1.1,7.05,7.0,0.0,0.0
2018,12,17,7,30,99.0,11.0,1.1,7.7,14.0,8.65,0.0
2018,12,17,7,45,162.5,20.5,1.15,8.3,35.0,15.72,4.94
2018,12,17,8,0,226.0,30.0,1.2,8.9,56.0,23.01,14.38
2018,12,17,8,15,399.0,38.0,1.3,9.4,106.0,31.47,22.5
2018,12,17,8,30,572.0,46.0,1.4,9.9,156.0,78.04,41.83
2018,12,17,8,45,595.0,52.5,1.5,10.4,189.0,125.14,75.29
2018,12,17,9,0,618.0,59.0,1.6,10.9,222.0,174.94,117.36
2018,12,17,9,15,634.0,66.5,1.55,11.3,254.5,226.44,163.86
2018,12,17,9,30,650.0,74.0,1.5,11.7,287.0,279.5,212.16
2018,12,17,9,45,727.5,69.5,1.5,12.15,329.5,345.45,269.11
2018,12,17,10,0,805.0,65.0,1.5,12.6,372.0,418.0,330.62
2018,12,17,10,15,829.5,65.0,1.5,12.9,399.5,476.66,380.59
2018,12,17,10,30,854.0,65.0,1.5,13.2,427.0,533.02,427.4
2018,12,17,10,45,865.0,65.5,1.5,13.5,446.0,585.17,469.54
2018,12,17,11,0,876.0,66.0,1.5,13.8,465.0,636.36,509.66
2018,12,17,11,15,870.5,69.5,1.5,13.95,474.5,678.63,542.2
2018,12,17,11,30,865.0,73.0,1.5,14.1,484.0,724.75,575.69
2018,12,17,11,45,878.0,71.0,1.55,14.3,491.5,762.36,602.16
2018,12,17,12,0,891.0,69.0,1.6,14.5,499.0,804.76,631.97
2018,12,17,12,15,879.0,71.0,1.6,14.55,493.0,829.3,648.77
2018,12,17,12,30,867.0,73.0,1.6,14.6,487.0,850.18,663.23
2018,12,17,12,45,685.0,110.0,1.65,14.7,433.0,773.98,609.65
2018,12,17,13,0,503.0,147.0,1.7,14.8,379.0,660.19,527.99
2018,12,17,13,15,418.5,148.0,1.7,14.75,336.0,596.42,480.93
2018,12,17,13,30,334.0,149.0,1.7,14.7,293.0,504.03,410.94
2018,12,17,13,45,288.0,139.0,1.7,14.65,258.5,454.87,373.52
2018,12,17,14,0,242.0,129.0,1.7,14.6,224.0,403.45,333.24
2018,12,17,14,15,308.5,123.0,1.55,14.25,234.0,465.05,384.19
2018,12,17,14,30,375.0,117.0,1.4,13.9,244.0,550.05,450.55
2018,12,17,14,45,336.0,104.0,1.2,13.55,209.0,497.26,408.51
2018,12,17,15,0,297.0,91.0,1.0,13.2,174.0,443.16,365.78
2018,12,17,15,15,314.0,79.5,1.0,13.2,155.5,443.42,366.36
2018,12,17,15,30,331.0,68.0,1.0,13.2,137.0,441.91,363.6
2018,12,17,15,45,286.0,56.5,0.95,12.0,106.5,382.32,314.68
2018,12,17,16,0,241.0,45.0,0.9,10.8,76.0,324.24,264.17
2018,12,17,16,15,178.5,31.5,0.95,10.45,50.0,250.18,188.3
2018,12,17,16,30,116.0,18.0,1.0,10.1,24.0,150.56,0.0
2018,12,17,16,45,58.0,9.0,1.0,9.75,12.0,53.29,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,7,15,25.0,6.0,1.15,6.25,6.5,0.0,0.0
2018,12,18,7,30,50.0,12.0,1.1,6.9,13.0,9.44,0.0
2018,12,18,7,45,100.5,26.0,1.1,7.5,35.0,19.53,7.03
2018,12,18,8,0,151.0,40.0,1.1,8.1,57.0,29.81,20.29
2018,12,18,8,15,246.5,51.5,1.2,8.75,92.5,38.45,28.77
2018,12,18,8,30,342.0,63.0,1.3,9.4,128.0,72.56,45.34
2018,12,18,8,45,536.5,56.0,1.4,10.05,184.5,119.39,73.16
2018,12,18,9,0,731.0,49.0,1.5,10.7,241.0,187.53,123.04
2018,12,18,9,15,758.5,52.5,1.45,11.25,276.5,244.38,173.96
2018,12,18,9,30,786.0,56.0,1.4,11.8,312.0,303.84,227.8
2018,12,18,9,45,802.5,59.5,1.35,12.35,343.0,361.66,279.82
2018,12,18,10,0,819.0,63.0,1.3,12.9,374.0,420.3,330.95
2018,12,18,10,15,834.0,64.5,1.25,13.35,399.5,476.7,378.69
2018,12,18,10,30,849.0,66.0,1.2,13.8,425.0,533.15,424.67
2018,12,18,10,45,859.0,67.5,1.2,14.2,444.5,582.37,464.07
2018,12,18,11,0,869.0,69.0,1.2,14.6,464.0,633.85,503.8
2018,12,18,11,15,874.0,69.5,1.25,14.8,475.5,679.6,538.99
2018,12,18,11,30,879.0,70.0,1.3,15.0,487.0,723.4,570.88
2018,12,18,11,45,880.5,70.0,1.3,15.25,491.0,761.81,597.07
2018,12,18,12,0,882.0,70.0,1.3,15.5,495.0,797.63,621.25
2018,12,18,12,15,881.0,70.0,1.35,15.55,492.5,828.63,643.04
2018,12,18,12,30,880.0,70.0,1.4,15.6,490.0,856.61,662.79
2018,12,18,12,45,876.0,68.5,1.45,15.65,479.5,876.86,677.32
2018,12,18,13,0,872.0,67.0,1.5,15.7,469.0,893.7,689.69
2018,12,18,13,15,775.0,84.0,1.5,15.7,431.5,854.79,663.2
2018,12,18,13,30,678.0,101.0,1.5,15.7,394.0,805.67,629.96
2018,12,18,13,45,496.5,126.0,1.55,15.7,334.0,662.71,528.6
2018,12,18,14,0,315.0,151.0,1.6,15.7,274.0,503.82,408.91
2018,12,18,14,15,404.5,125.0,1.55,15.5,270.5,585.3,474.9
2018,12,18,14,30,494.0,99.0,1.5,15.3,267.0,641.07,517.07
2018,12,18,14,45,582.5,79.0,1.4,15.1,256.5,710.97,568.03
2018,12,18,15,0,671.0,59.0,1.3,14.9,246.0,758.06,600.6
2018,12,18,15,15,557.5,60.0,1.3,14.9,200.0,654.49,523.59
2018,12,18,15,30,444.0,61.0,1.3,14.9,154.0,542.06,438.22
2018,12,18,15,45,371.5,52.0,1.1,13.5,118.0,456.79,371.02
2018,12,18,16,0,299.0,43.0,0.9,12.1,82.0,371.87,300.25
2018,12,18,16,15,281.0,31.5,0.95,11.7,57.5,337.26,253.42
2018,12,18,16,30,263.0,20.0,1.0,11.3,33.0,276.22,0.0
2018,12,18,16,45,131.5,10.0,1.05,10.85,16.5,112.74,0.0
2018,12,18,17,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,19,7,15,1.0,3.5,0.95,7.95,3.5,0.0,0.0
2018,12,19,7,30,2.0,7.0,1.0,8.4,7.0,5.51,0.0
2018,12,19,7,45,1.0,16.5,1.05,8.8,16.5,12.58,2.13
2018,12,19,8,0,0.0,26.0,1.1,9.2,26.0,19.86,11.54
2018,12,19,8,15,0.0,38.0,1.2,9.65,38.0,28.85,20.11
2018,12,19,8,30,0.0,50.0,1.3,10.1,50.0,37.93,27.12
2018,12,19,8,45,0.5,65.0,1.4,10.6,65.0,49.49,37.23
2018,12,19,9,0,1.0,80.0,1.5,11.1,80.0,61.42,47.52
2018,12,19,9,15,1.5,75.5,1.55,11.55,76.0,58.41,44.89
2018,12,19,9,30,2.0,71.0,1.6,12.0,72.0,55.17,42.02
2018,12,19,9,45,3.0,75.5,1.7,12.45,77.0,59.19,45.34
2018,12,19,10,0,4.0,80.0,1.8,12.9,82.0,63.34,48.75
2018,12,19,10,15,5.0,87.0,1.9,13.25,89.5,69.66,54.02
2018,12,19,10,30,6.0,94.0,2.0,13.6,97.0,76.18,59.42
2018,12,19,10,45,6.0,100.5,2.15,13.95,103.5,81.89,64.11
2018,12,19,11,0,6.0,107.0,2.3,14.3,110.0,87.69,68.85
2018,12,19,11,15,24.5,145.0,2.4,14.55,156.5,143.34,115.59
2018,12,19,11,30,43.0,183.0,2.5,14.8,203.0,197.74,160.57
