Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,11,45,53.5,188.0,2.6,15.05,213.5,214.61,174.46
2018,12,19,12,0,64.0,193.0,2.7,15.3,224.0,232.57,189.31
2018,12,19,12,15,88.0,194.5,2.7,15.4,236.5,258.74,211.34
2018,12,19,12,30,112.0,196.0,2.7,15.5,249.0,305.39,249.55
2018,12,19,12,45,156.5,191.5,2.65,15.6,264.5,346.27,283.65
2018,12,19,13,0,201.0,187.0,2.6,15.7,280.0,388.92,318.9
2018,12,19,13,15,259.5,178.0,2.45,15.65,293.0,461.67,377.44
2018,12,19,13,30,318.0,169.0,2.3,15.6,306.0,514.26,419.64
2018,12,19,13,45,356.5,149.5,2.2,15.6,295.5,533.93,436.17
2018,12,19,14,0,395.0,130.0,2.1,15.6,285.0,577.08,470.11
2018,12,19,14,15,513.0,105.0,1.85,15.35,290.0,663.94,535.96
2018,12,19,14,30,631.0,80.0,1.6,15.1,295.0,759.61,604.65
2018,12,19,14,45,669.5,68.5,1.4,14.9,275.0,781.03,617.79
2018,12,19,15,0,708.0,57.0,1.2,14.7,255.0,791.18,622.66
2018,12,19,15,15,678.5,52.5,1.2,14.7,219.5,750.2,592.2
2018,12,19,15,30,649.0,48.0,1.2,14.7,184.0,706.97,558.93
2018,12,19,15,45,514.5,43.5,0.85,13.6,136.5,577.18,458.44
2018,12,19,16,0,380.0,39.0,0.5,12.5,89.0,441.51,349.8
2018,12,19,16,15,322.5,30.0,0.5,12.2,61.5,372.41,277.39
2018,12,19,16,30,265.0,21.0,0.5,11.9,34.0,279.26,0.0
2018,12,19,16,45,132.5,10.5,0.45,11.6,17.0,114.05,0.0
2018,12,19,17,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,20,7,15,1.0,2.5,1.45,5.75,2.5,0.0,0.0
2018,12,20,7,30,2.0,5.0,1.4,5.9,5.0,3.93,0.0
2018,12,20,7,45,81.0,16.5,1.4,6.0,25.0,12.54,1.81
2018,12,20,8,0,160.0,28.0,1.4,6.1,45.0,21.25,12.89
2018,12,20,8,15,156.5,33.5,1.4,6.4,56.5,25.18,17.08
2018,12,20,8,30,153.0,39.0,1.4,6.7,68.0,40.89,25.04
2018,12,20,8,45,80.5,52.5,1.4,6.95,68.0,52.23,36.56
2018,12,20,9,0,8.0,66.0,1.4,7.2,68.0,52.01,39.74
2018,12,20,9,15,13.0,65.5,1.35,7.55,69.5,53.43,40.85
2018,12,20,9,30,18.0,65.0,1.3,7.9,71.0,57.26,44.12
2018,12,20,9,45,9.0,78.5,1.25,8.25,81.5,63.75,49.98
2018,12,20,10,0,0.0,92.0,1.2,8.6,92.0,71.38,56.58
2018,12,20,10,15,0.0,90.0,1.15,8.9,90.0,69.74,55.0
2018,12,20,10,30,0.0,88.0,1.1,9.2,88.0,68.07,53.42
2018,12,20,10,45,0.5,110.5,1.1,9.5,110.5,87.14,69.61
2018,12,20,11,0,1.0,133.0,1.1,9.8,133.0,107.07,86.33
2018,12,20,11,15,4.5,146.0,1.1,9.9,148.0,121.37,98.32
2018,12,20,11,30,8.0,159.0,1.1,10.0,163.0,136.46,110.96
2018,12,20,11,45,15.5,169.0,1.1,10.15,176.5,152.56,124.51
2018,12,20,12,0,23.0,179.0,1.1,10.3,190.0,169.74,138.92
2018,12,20,12,15,22.5,178.0,1.1,10.35,189.0,170.23,139.29
2018,12,20,12,30,22.0,177.0,1.1,10.4,188.0,170.79,139.8
2018,12,20,12,45,18.5,172.0,1.1,10.45,181.0,164.64,134.64
2018,12,20,13,0,15.0,167.0,1.1,10.5,174.0,158.37,129.42
2018,12,20,13,15,30.5,167.5,1.05,10.45,181.0,193.59,159.45
2018,12,20,13,30,46.0,168.0,1.0,10.4,188.0,213.09,176.23
2018,12,20,13,45,33.0,155.0,1.0,10.4,169.0,188.62,155.69
2018,12,20,14,0,20.0,142.0,1.0,10.4,150.0,146.45,120.34
2018,12,20,14,15,21.0,128.5,0.9,10.25,136.5,135.23,111.33
2018,12,20,14,30,22.0,115.0,0.8,10.1,123.0,138.91,114.7
2018,12,20,14,45,14.5,101.5,0.75,10.0,106.5,104.34,85.17
2018,12,20,15,0,7.0,88.0,0.7,9.9,90.0,84.75,68.18
2018,12,20,15,15,3.5,71.5,0.7,9.9,72.5,65.21,51.16
2018,12,20,15,30,0.0,55.0,0.7,9.9,55.0,45.54,33.86
2018,12,20,15,45,0.0,43.5,0.5,9.45,43.5,35.15,24.7
2018,12,20,16,0,0.0,32.0,0.3,9.0,32.0,24.48,15.2
2018,12,20,16,15,6.0,21.5,0.3,8.85,22.0,21.57,11.78
2018,12,20,16,30,12.0,11.0,0.3,8.7,12.0,24.33,0.0
2018,12,20,16,45,6.0,5.5,0.35,8.5,6.0,9.12,0.0
2018,12,20,17,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,21,7,15,25.0,4.5,0.5,8.9,5.0,0.0,0.0
2018,12,21,7,30,50.0,9.0,0.5,9.1,10.0,7.08,0.0
2018,12,21,7,45,169.5,20.5,0.55,9.25,36.5,16.63,3.63
2018,12,21,8,0,289.0,32.0,0.6,9.4,63.0,26.14,16.86
2018,12,21,8,15,316.5,45.5,0.7,9.65,93.0,34.68,25.27
2018,12,21,8,30,344.0,59.0,0.8,9.9,123.0,67.22,41.3
2018,12,21,8,45,365.5,68.5,0.9,10.2,150.5,102.41,66.36
2018,12,21,9,0,387.0,78.0,1.0,10.5,178.0,140.27,97.83
2018,12,21,9,15,480.5,81.0,1.1,10.8,223.5,196.53,144.06
2018,12,21,9,30,574.0,84.0,1.2,11.1,269.0,260.11,197.84
2018,12,21,9,45,356.5,116.5,1.25,11.45,235.0,243.64,193.06
2018,12,21,10,0,139.0,149.0,1.3,11.8,201.0,190.74,154.41
2018,12,21,10,15,94.0,157.5,1.4,12.1,194.0,178.87,145.63
2018,12,21,10,30,49.0,166.0,1.5,12.4,187.0,169.61,138.05
2018,12,21,10,45,43.5,154.0,1.6,12.7,173.0,158.55,128.91
2018,12,21,11,0,38.0,142.0,1.7,13.0,159.0,146.65,118.99
2018,12,21,11,15,19.5,112.0,1.8,13.25,120.5,108.27,86.62
2018,12,21,11,30,1.0,82.0,1.9,13.5,82.0,63.74,48.64
2018,12,21,11,45,0.5,68.5,1.95,13.75,68.5,52.95,39.48
2018,12,21,12,0,0.0,55.0,2.0,14.0,55.0,42.14,30.27
2018,12,21,12,15,12.5,107.0,2.05,14.05,113.0,94.77,75.13
2018,12,21,12,30,25.0,159.0,2.1,14.1,171.0,169.31,137.44
2018,12,21,12,45,74.5,173.0,2.15,14.2,207.5,231.82,190.41
2018,12,21,13,0,124.0,187.0,2.2,14.3,244.0,318.43,261.85
2018,12,21,13,15,167.0,181.0,2.15,14.25,255.0,357.52,294.53
2018,12,21,13,30,210.0,175.0,2.1,14.2,266.0,397.64,328.02
2018,12,21,13,45,208.0,165.0,2.1,14.2,251.0,389.94,322.33
2018,12,21,14,0,206.0,155.0,2.1,14.2,236.0,403.45,333.34
2018,12,21,14,15,168.5,141.5,2.05,14.0,204.5,332.65,276.73
2018,12,21,14,30,131.0,128.0,2.0,13.8,173.0,282.93,236.13
2018,12,21,14,45,138.0,113.0,1.95,13.6,156.0,273.39,229.31
2018,12,21,15,0,145.0,98.0,1.9,13.4,139.0,262.96,221.33
2018,12,21,15,15,216.0,82.0,1.9,13.4,133.0,330.72,278.48
2018,12,21,15,30,287.0,66.0,1.9,13.4,127.0,397.85,332.46
2018,12,21,15,45,181.0,51.0,1.45,11.9,86.5,253.41,211.86
2018,12,21,16,0,75.0,36.0,1.0,10.4,46.0,135.32,110.01
2018,12,21,16,15,73.0,26.5,1.1,10.05,33.5,122.93,93.62
2018,12,21,16,30,71.0,17.0,1.2,9.7,21.0,97.12,0.42
2018,12,21,16,45,35.5,8.5,1.25,9.35,10.5,35.1,0.0
2018,12,21,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,22,7,15,85.5,7.0,1.05,3.4,9.0,0.0,0.0
2018,12,22,7,30,171.0,14.0,1.1,3.9,18.0,11.02,0.0
2018,12,22,7,45,194.0,20.0,1.15,4.35,33.5,16.3,3.07
2018,12,22,8,0,217.0,26.0,1.2,4.8,49.0,20.88,12.56
2018,12,22,8,15,126.0,44.0,1.2,5.3,58.5,32.84,24.06
2018,12,22,8,30,35.0,62.0,1.2,5.8,68.0,48.63,35.81
2018,12,22,8,45,107.0,77.0,1.25,6.3,103.0,73.5,54.0
2018,12,22,9,0,179.0,92.0,1.3,6.8,138.0,109.71,82.26
2018,12,22,9,15,303.0,98.0,1.3,7.2,189.5,163.24,124.52
2018,12,22,9,30,427.0,104.0,1.3,7.6,241.0,227.86,177.81
2018,12,22,9,45,463.0,109.0,1.25,8.05,271.5,274.27,218.79
2018,12,22,10,0,499.0,114.0,1.2,8.5,302.0,324.24,262.23
2018,12,22,10,15,503.0,122.5,1.15,8.8,323.0,365.81,298.33
2018,12,22,10,30,507.0,131.0,1.1,9.1,344.0,407.16,333.16
2018,12,22,10,45,496.0,140.0,1.0,9.45,356.5,440.01,359.86
2018,12,22,11,0,485.0,149.0,0.9,9.8,369.0,470.9,384.03
2018,12,22,11,15,533.5,142.0,0.9,10.0,389.5,523.29,425.58
2018,12,22,11,30,582.0,135.0,0.9,10.2,410.0,585.83,473.59
2018,12,22,11,45,536.5,147.5,0.85,10.45,403.5,585.08,471.81
2018,12,22,12,0,491.0,160.0,0.8,10.7,397.0,587.16,472.33
2018,12,22,12,15,427.5,173.5,0.85,11.0,379.0,570.71,459.37
2018,12,22,12,30,364.0,187.0,0.9,11.3,361.0,529.49,428.11
2018,12,22,12,45,341.5,185.5,0.9,11.55,346.0,522.13,422.73
2018,12,22,13,0,319.0,184.0,0.9,11.8,331.0,512.46,415.21
2018,12,22,13,15,280.0,180.5,0.95,11.85,306.0,482.94,392.83
2018,12,22,13,30,241.0,177.0,1.0,11.9,281.0,451.06,368.45
2018,12,22,13,45,143.0,160.5,1.05,11.95,221.5,321.49,265.35
2018,12,22,14,0,45.0,144.0,1.1,12.0,162.0,190.15,156.5
2018,12,22,14,15,83.5,139.5,1.05,11.85,169.5,226.67,189.09
2018,12,22,14,30,122.0,135.0,1.0,11.7,177.0,284.34,237.63
2018,12,22,14,45,90.0,116.0,1.0,11.55,145.0,231.37,193.33
2018,12,22,15,0,58.0,97.0,1.0,11.4,113.0,158.87,132.45
2018,12,22,15,15,31.0,79.5,1.0,11.4,88.0,113.12,92.83
2018,12,22,15,30,4.0,62.0,1.0,11.4,63.0,57.89,44.37
2018,12,22,15,45,2.0,49.5,0.9,10.3,50.0,44.65,32.83
2018,12,22,16,0,0.0,37.0,0.8,9.2,37.0,31.17,20.86
2018,12,22,16,15,2.0,25.0,0.8,8.9,25.0,21.31,11.54
2018,12,22,16,30,4.0,13.0,0.8,8.6,13.0,13.55,0.0
2018,12,22,16,45,2.0,6.5,0.85,8.3,6.5,6.72,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,23,7,15,33.0,5.5,0.45,5.8,6.0,0.0,0.0
2018,12,23,7,30,66.0,11.0,0.4,6.2,12.0,8.65,0.0
2018,12,23,7,45,131.0,24.0,0.35,6.55,35.0,18.15,3.39
2018,12,23,8,0,196.0,37.0,0.3,6.9,58.0,27.85,18.46
2018,12,23,8,15,245.0,49.5,0.35,7.35,87.0,37.03,27.63
2018,12,23,8,30,294.0,62.0,0.4,7.8,116.0,64.93,41.73
2018,12,23,8,45,285.5,74.5,0.4,8.2,137.0,95.93,64.91
2018,12,23,9,0,277.0,87.0,0.4,8.6,158.0,126.13,91.06
2018,12,23,9,15,225.5,106.0,0.45,9.25,169.5,145.93,111.29
2018,12,23,9,30,174.0,125.0,0.5,9.9,181.0,158.36,124.86
2018,12,23,9,45,169.5,137.5,0.55,10.55,196.5,180.21,144.33
2018,12,23,10,0,165.0,150.0,0.6,11.2,212.0,201.7,162.99
2018,12,23,10,15,183.5,162.5,0.8,11.75,236.0,233.61,189.92
2018,12,23,10,30,202.0,175.0,1.0,12.3,260.0,267.67,218.28
2018,12,23,10,45,255.0,178.0,1.25,12.85,290.0,325.7,265.85
2018,12,23,11,0,308.0,181.0,1.5,13.4,320.0,378.13,308.53
2018,12,23,11,15,370.0,172.5,1.55,13.6,344.0,428.85,349.71
2018,12,23,11,30,432.0,164.0,1.6,13.8,368.0,500.65,406.35
2018,12,23,11,45,279.5,176.5,1.7,14.0,309.0,403.84,329.38
2018,12,23,12,0,127.0,189.0,1.8,14.2,250.0,294.13,240.09
2018,12,23,12,15,261.0,182.0,1.8,14.2,307.0,422.78,346.01
2018,12,23,12,30,395.0,175.0,1.8,14.2,364.0,561.87,455.19
2018,12,23,12,45,452.5,159.5,1.8,14.2,372.0,610.84,493.01
2018,12,23,13,0,510.0,144.0,1.8,14.2,380.0,659.97,531.33
2018,12,23,13,15,413.0,158.5,1.8,14.1,345.0,601.31,485.81
2018,12,23,13,30,316.0,173.0,1.8,14.0,310.0,516.34,420.61
2018,12,23,13,45,321.0,160.0,1.8,13.9,293.0,512.84,419.82
2018,12,23,14,0,326.0,147.0,1.8,13.8,276.0,507.81,417.23
2018,12,23,14,15,281.5,138.0,1.75,13.55,243.5,458.83,379.06
2018,12,23,14,30,237.0,129.0,1.7,13.3,211.0,408.55,339.39
2018,12,23,14,45,149.5,115.5,1.6,13.1,165.5,287.86,240.86
2018,12,23,15,0,62.0,102.0,1.5,12.9,120.0,170.09,141.33
2018,12,23,15,15,37.0,86.0,1.5,12.9,96.5,128.71,105.77
2018,12,23,15,30,12.0,70.0,1.5,12.9,73.0,76.08,59.93
2018,12,23,15,45,9.0,58.5,1.15,11.5,60.5,64.04,49.46
2018,12,23,16,0,6.0,47.0,0.8,10.1,48.0,52.6,39.11
2018,12,23,16,15,3.0,31.0,0.8,9.75,31.5,32.64,20.69
2018,12,23,16,30,0.0,15.0,0.8,9.4,15.0,11.44,0.0
2018,12,23,16,45,0.0,7.5,0.85,9.0,7.5,5.9,0.0
2018,12,23,17,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.4,7.2,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.5,7.7,1.0,0.79,0.0
2018,12,24,7,45,0.0,3.0,1.6,8.15,3.0,2.27,0.0
2018,12,24,8,0,0.0,5.0,1.7,8.6,5.0,3.78,0.0
2018,12,24,8,15,0.0,7.5,1.85,9.0,7.5,5.68,0.0
2018,12,24,8,30,0.0,10.0,2.0,9.4,10.0,7.58,0.91
2018,12,24,8,45,0.0,14.5,2.15,9.8,14.5,11.01,3.94
2018,12,24,9,0,0.0,19.0,2.3,10.2,19.0,14.44,6.96
2018,12,24,9,15,0.0,29.5,2.4,10.55,29.5,22.48,13.97
2018,12,24,9,30,0.0,40.0,2.5,10.9,40.0,30.54,20.95
2018,12,24,9,45,2.5,68.5,2.55,11.3,69.5,53.43,40.62
2018,12,24,10,0,5.0,97.0,2.6,11.7,99.0,77.51,61.12
2018,12,24,10,15,5.0,111.5,2.75,12.15,113.5,89.87,71.45
2018,12,24,10,30,5.0,126.0,2.9,12.6,128.0,102.56,81.98
2018,12,24,10,45,2.5,102.5,3.0,13.05,103.5,81.51,63.96
2018,12,24,11,0,0.0,79.0,3.1,13.5,79.0,60.69,46.14
2018,12,24,11,15,0.0,77.0,3.25,13.75,77.0,59.15,44.76
2018,12,24,11,30,0.0,75.0,3.4,14.0,75.0,57.6,43.37
2018,12,24,11,45,1.5,83.5,3.5,14.2,84.0,65.32,49.88
2018,12,24,12,0,3.0,92.0,3.6,14.4,93.0,73.7,56.94
2018,12,24,12,15,1.5,78.0,3.6,14.3,78.5,61.16,46.35
2018,12,24,12,30,0.0,64.0,3.6,14.2,64.0,49.09,36.12
2018,12,24,12,45,0.0,71.0,3.6,14.1,71.0,54.5,40.74
2018,12,24,13,0,0.0,78.0,3.6,14.0,78.0,59.92,45.37
2018,12,24,13,15,0.0,85.0,3.5,13.8,85.0,65.76,50.4
2018,12,24,13,30,0.0,92.0,3.4,13.6,92.0,72.34,56.07
2018,12,24,13,45,0.5,76.0,3.3,13.4,76.0,58.84,44.74
2018,12,24,14,0,1.0,60.0,3.2,13.2,60.0,46.93,34.72
2018,12,24,14,15,21.0,67.0,3.15,13.0,74.0,78.13,62.51
2018,12,24,14,30,41.0,74.0,3.1,12.8,88.0,106.03,87.37
2018,12,24,14,45,21.0,50.5,3.0,12.65,57.5,62.44,49.27
2018,12,24,15,0,1.0,27.0,2.9,12.5,27.0,21.52,13.04
2018,12,24,15,15,0.5,20.5,2.9,12.5,20.5,16.06,8.28
2018,12,24,15,30,0.0,14.0,2.9,12.5,14.0,10.63,3.51
2018,12,24,15,45,0.0,12.5,3.1,12.25,12.5,9.48,2.46
2018,12,24,16,0,0.0,11.0,3.3,12.0,11.0,8.34,1.37
2018,12,24,16,15,0.0,7.0,3.55,11.95,7.0,5.3,0.0
2018,12,24,16,30,0.0,3.0,3.8,11.9,3.0,2.27,0.0
2018,12,24,16,45,0.0,1.5,4.0,11.8,1.5,1.18,0.0
2018,12,24,17,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,25,7,15,40.0,4.0,1.65,4.05,5.0,0.0,0.0
2018,12,25,7,30,80.0,8.0,1.7,4.7,10.0,6.29,0.0
2018,12,25,7,45,150.5,14.0,1.8,5.35,26.5,11.23,0.0
2018,12,25,8,0,221.0,20.0,1.9,6.0,43.0,16.09,8.21
2018,12,25,8,15,422.0,30.5,2.05,6.55,98.5,25.34,17.13
2018,12,25,8,30,623.0,41.0,2.2,7.1,154.0,68.74,36.12
2018,12,25,8,45,678.0,44.0,2.4,7.6,194.0,118.72,67.65
2018,12,25,9,0,733.0,47.0,2.6,8.1,234.0,175.16,113.15
2018,12,25,9,15,765.5,50.5,2.8,8.65,271.5,233.01,165.23
2018,12,25,9,30,798.0,54.0,3.0,9.2,309.0,294.13,221.64
2018,12,25,9,45,819.0,57.0,3.15,9.75,341.5,353.69,276.94
2018,12,25,10,0,840.0,60.0,3.3,10.3,374.0,414.61,332.28
2018,12,25,10,15,858.0,61.0,3.55,10.7,401.5,470.9,382.95
2018,12,25,10,30,876.0,62.0,3.8,11.1,429.0,528.95,433.67
2018,12,25,10,45,888.0,62.5,4.05,11.5,449.5,583.07,480.01
2018,12,25,11,0,900.0,63.0,4.3,11.9,470.0,636.35,524.82
2018,12,25,11,15,908.5,63.0,4.4,12.15,483.5,685.61,565.29
2018,12,25,11,30,917.0,63.0,4.5,12.4,497.0,733.18,602.46
2018,12,25,11,45,922.5,62.5,4.6,12.65,503.5,775.96,634.52
2018,12,25,12,0,928.0,62.0,4.7,12.9,510.0,816.34,664.64
2018,12,25,12,15,926.0,62.5,4.75,13.05,508.0,849.24,689.02
2018,12,25,12,30,924.0,63.0,4.8,13.2,506.0,878.94,711.06
2018,12,25,12,45,919.0,63.0,4.85,13.35,496.5,902.05,728.29
2018,12,25,13,0,914.0,63.0,4.9,13.5,487.0,921.63,743.05
2018,12,25,13,15,907.0,62.5,4.85,13.55,470.5,935.12,753.0
2018,12,25,13,30,900.0,62.0,4.8,13.6,454.0,944.96,760.41
2018,12,25,13,45,889.5,60.5,4.8,13.65,431.0,946.41,762.2
2018,12,25,14,0,879.0,59.0,4.8,13.7,408.0,944.2,761.41
2018,12,25,14,15,861.0,57.5,4.6,13.5,378.0,931.17,751.82
2018,12,25,14,30,843.0,56.0,4.4,13.3,348.0,914.74,739.62
2018,12,25,14,45,816.0,53.5,4.2,13.15,312.5,895.34,724.75
2018,12,25,15,0,789.0,51.0,4.0,13.0,277.0,862.09,699.68
2018,12,25,15,15,748.5,48.0,4.0,13.0,238.0,812.57,661.95
2018,12,25,15,30,708.0,45.0,4.0,13.0,199.0,760.9,620.85
2018,12,25,15,45,643.0,40.0,3.3,11.55,158.0,682.55,557.26
2018,12,25,16,0,578.0,35.0,2.6,10.1,117.0,603.9,489.59
2018,12,25,16,15,457.5,29.0,2.5,9.5,80.0,476.1,373.06
2018,12,25,16,30,337.0,23.0,2.4,8.9,43.0,349.24,117.17
2018,12,25,16,45,182.5,13.0,2.3,8.3,22.5,157.07,0.0
2018,12,25,17,0,28.0,3.0,2.2,7.7,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,2.2,7.5,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,7,15,22.0,4.0,1.15,3.1,4.5,0.0,0.0
2018,12,26,7,30,44.0,8.0,1.1,3.7,9.0,6.29,0.0
2018,12,26,7,45,135.0,19.5,1.05,4.25,31.5,14.87,0.27
2018,12,26,8,0,226.0,31.0,1.0,4.8,54.0,23.68,14.81
2018,12,26,8,15,186.0,35.5,1.25,5.5,60.0,26.79,18.52
2018,12,26,8,30,146.0,40.0,1.5,6.2,66.0,38.76,24.14
2018,12,26,8,45,96.5,58.5,1.7,6.9,77.5,57.33,40.34
2018,12,26,9,0,47.0,77.0,1.9,7.6,89.0,68.35,52.11
2018,12,26,9,15,156.0,99.5,2.15,8.15,147.5,118.94,91.86
2018,12,26,9,30,265.0,122.0,2.4,8.7,206.0,186.14,147.01
2018,12,26,9,45,399.0,115.5,2.65,9.2,257.0,253.47,202.87
2018,12,26,10,0,533.0,109.0,2.9,9.7,308.0,329.2,266.77
2018,12,26,10,15,604.0,101.0,2.95,10.1,342.0,394.16,322.47
2018,12,26,10,30,675.0,93.0,3.0,10.5,376.0,459.59,377.94
2018,12,26,10,45,770.5,81.0,3.1,10.9,418.5,538.58,443.44
2018,12,26,11,0,866.0,69.0,3.2,11.3,461.0,620.7,510.22
2018,12,26,11,15,892.0,66.5,3.1,11.5,480.0,677.38,555.17
2018,12,26,11,30,918.0,64.0,3.0,11.7,499.0,733.83,597.84
2018,12,26,11,45,920.5,64.0,2.9,11.95,504.5,775.13,626.93
2018,12,26,12,0,923.0,64.0,2.8,12.2,510.0,813.84,653.83
2018,12,26,12,15,918.0,66.0,2.8,12.35,508.0,846.13,676.72
2018,12,26,12,30,913.0,68.0,2.8,12.5,506.0,875.12,697.21
2018,12,26,12,45,903.0,69.5,2.75,12.65,496.0,895.69,711.28
2018,12,26,13,0,893.0,71.0,2.7,12.8,486.0,912.58,722.84
2018,12,26,13,15,873.5,72.5,2.7,12.8,466.5,927.46,733.91
2018,12,26,13,30,854.0,74.0,2.7,12.8,447.0,928.11,735.01
2018,12,26,13,45,847.5,71.5,2.65,12.75,425.5,932.01,738.36
2018,12,26,14,0,841.0,69.0,2.6,12.7,404.0,932.28,739.17
2018,12,26,14,15,820.0,67.0,2.35,12.4,373.5,915.58,726.68
2018,12,26,14,30,799.0,65.0,2.1,12.1,343.0,895.31,711.51
2018,12,26,14,45,736.0,65.5,1.8,11.85,301.5,834.12,665.88
2018,12,26,15,0,673.0,66.0,1.5,11.6,260.0,779.16,624.17
2018,12,26,15,15,651.5,59.5,1.5,11.6,225.5,744.59,598.75
2018,12,26,15,30,630.0,53.0,1.5,11.6,191.0,707.93,569.98
2018,12,26,15,45,558.5,47.5,1.3,10.2,151.5,625.11,505.55
2018,12,26,16,0,487.0,42.0,1.1,8.8,112.0,542.71,438.01
2018,12,26,16,15,356.0,33.0,1.1,8.35,75.0,406.52,319.35
2018,12,26,16,30,225.0,24.0,1.1,7.9,38.0,257.55,101.1
2018,12,26,16,45,121.5,13.5,1.15,7.45,20.0,108.52,0.0
2018,12,26,17,0,18.0,3.0,1.2,7.0,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.5,1.25,6.7,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.35,1.8,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,12,27,7,15,93.5,6.5,2.8,2.6,8.0,0.0,0.0
2018,12,27,7,30,187.0,13.0,3.1,3.3,16.0,10.23,0.0
2018,12,27,7,45,353.0,20.5,3.4,4.0,48.0,18.75,1.18
2018,12,27,8,0,519.0,28.0,3.7,4.7,80.0,25.96,16.66
2018,12,27,8,15,600.0,32.5,3.95,5.3,120.0,30.35,21.67
2018,12,27,8,30,681.0,37.0,4.2,5.9,160.0,65.26,32.82
2018,12,27,8,45,732.0,40.0,4.45,6.55,201.0,118.07,65.38
2018,12,27,9,0,783.0,43.0,4.7,7.2,242.0,178.05,113.9
2018,12,27,9,15,812.5,46.5,5.0,7.75,280.0,237.52,168.11
2018,12,27,9,30,842.0,50.0,5.3,8.3,318.0,299.79,226.69
2018,12,27,9,45,860.5,52.5,5.55,8.9,351.0,359.76,283.71
2018,12,27,10,0,879.0,55.0,5.8,9.5,384.0,420.69,340.6
2018,12,27,10,15,894.5,56.0,5.9,9.9,411.0,479.32,394.42
2018,12,27,10,30,910.0,57.0,6.0,10.3,438.0,537.97,446.81
2018,12,27,10,45,920.5,58.0,6.15,10.75,459.0,593.54,495.32
2018,12,27,11,0,931.0,59.0,6.3,11.2,480.0,648.07,541.76
2018,12,27,11,15,937.0,59.5,6.35,11.45,493.5,697.76,583.42
2018,12,27,11,30,943.0,60.0,6.4,11.7,507.0,745.49,621.37
2018,12,27,11,45,946.0,60.0,6.45,11.9,513.0,788.2,654.03
2018,12,27,12,0,949.0,60.0,6.5,12.1,519.0,828.27,684.5
2018,12,27,12,15,948.0,60.0,6.45,12.15,517.0,862.25,710.17
2018,12,27,12,30,947.0,60.0,6.4,12.2,515.0,893.02,733.36
2018,12,27,12,45,942.5,59.5,6.4,12.3,505.5,916.71,751.3
2018,12,27,13,0,938.0,59.0,6.4,12.4,496.0,936.79,766.62
2018,12,27,13,15,930.5,58.5,6.35,12.3,479.5,950.44,777.54
2018,12,27,13,30,923.0,58.0,6.3,12.2,463.0,960.33,785.78
2018,12,27,13,45,910.5,57.0,6.2,12.15,439.0,961.0,786.76
2018,12,27,14,0,898.0,56.0,6.1,12.1,415.0,957.89,785.01
2018,12,27,14,15,881.0,54.5,5.95,11.9,385.0,946.04,776.81
2018,12,27,14,30,864.0,53.0,5.8,11.7,355.0,930.69,765.86
2018,12,27,14,45,838.0,51.0,5.65,11.5,319.5,902.62,744.92
2018,12,27,15,0,812.0,49.0,5.5,11.3,284.0,871.71,721.23
2018,12,27,15,15,773.5,46.5,5.5,11.3,245.0,834.99,692.31
2018,12,27,15,30,735.0,44.0,5.5,11.3,206.0,785.82,652.06
2018,12,27,15,45,672.5,39.5,4.95,10.2,164.5,710.1,588.83
2018,12,27,16,0,610.0,35.0,4.4,9.1,123.0,633.85,521.67
2018,12,27,16,15,492.5,29.0,4.3,8.55,85.0,508.15,406.08
2018,12,27,16,30,375.0,23.0,4.2,8.0,47.0,370.47,168.21
2018,12,27,16,45,205.0,13.0,4.05,7.5,24.5,175.64,0.0
2018,12,27,17,0,35.0,3.0,3.9,7.0,2.0,0.0,0.0
2018,12,27,17,15,17.5,1.5,3.9,6.7,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,4.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,3.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,1.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,1.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.6,0.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,12,28,7,15,60.5,5.5,2.55,0.65,6.5,0.0,0.0
2018,12,28,7,30,121.0,11.0,2.7,1.3,13.0,8.65,0.0
2018,12,28,7,45,221.5,22.0,2.9,1.9,39.0,18.17,0.46
2018,12,28,8,0,322.0,33.0,3.1,2.5,65.0,27.25,17.91
2018,12,28,8,15,431.5,40.0,3.15,3.1,104.5,33.07,24.35
2018,12,28,8,30,541.0,47.0,3.2,3.7,144.0,63.26,35.7
2018,12,28,8,45,562.0,53.5,3.3,4.3,176.0,107.84,64.59
2018,12,28,9,0,583.0,60.0,3.4,4.9,208.0,154.95,103.7
2018,12,28,9,15,701.0,56.5,3.5,5.65,261.0,219.0,157.3
2018,12,28,9,30,819.0,53.0,3.6,6.4,314.0,294.3,223.06
2018,12,28,9,45,858.5,52.0,3.75,7.1,350.5,356.9,281.24
2018,12,28,10,0,898.0,51.0,3.9,7.8,387.0,422.53,341.13
2018,12,28,10,15,911.5,52.5,3.9,8.3,414.0,481.77,394.71
2018,12,28,10,30,925.0,54.0,3.9,8.8,441.0,540.81,446.43
2018,12,28,10,45,933.5,55.0,3.9,9.3,461.5,596.01,493.44
2018,12,28,11,0,942.0,56.0,3.9,9.8,482.0,649.96,537.98
2018,12,28,11,15,945.5,56.5,3.9,10.05,494.5,698.52,577.56
2018,12,28,11,30,949.0,57.0,3.9,10.3,507.0,744.89,613.12
2018,12,28,11,45,951.5,57.0,3.95,10.55,513.0,787.49,644.55
2018,12,28,12,0,954.0,57.0,4.0,10.8,519.0,827.41,673.76
2018,12,28,12,15,949.5,59.0,3.95,10.95,517.5,861.3,698.11
2018,12,28,12,30,945.0,61.0,3.9,11.1,516.0,891.83,719.91
2018,12,28,12,45,936.5,62.5,3.9,11.2,506.5,914.73,736.54
2018,12,28,13,0,928.0,64.0,3.9,11.3,497.0,933.92,750.6
2018,12,28,13,15,921.5,63.0,3.8,11.3,480.5,947.87,760.62
2018,12,28,13,30,915.0,62.0,3.7,11.3,464.0,958.09,768.06
2018,12,28,13,45,904.0,60.5,3.65,11.3,440.5,959.62,769.67
2018,12,28,14,0,893.0,59.0,3.6,11.3,417.0,957.39,768.71
2018,12,28,14,15,875.5,57.5,3.35,11.05,387.0,945.23,759.84
2018,12,28,14,30,858.0,56.0,3.1,10.8,357.0,929.6,748.32
2018,12,28,14,45,832.5,53.5,2.85,10.55,321.5,912.0,735.01
2018,12,28,15,0,807.0,51.0,2.6,10.3,286.0,880.37,710.83
2018,12,28,15,15,768.5,47.5,2.6,10.3,246.5,832.11,674.9
2018,12,28,15,30,730.0,44.0,2.6,10.3,207.0,781.67,635.67
2018,12,28,15,45,668.5,40.0,2.0,8.35,166.0,707.64,576.38
2018,12,28,16,0,607.0,36.0,1.4,6.4,125.0,632.8,512.4
2018,12,28,16,15,500.5,29.5,1.4,5.85,87.0,516.17,408.78
2018,12,28,16,30,394.0,23.0,1.4,5.3,49.0,388.86,194.5
2018,12,28,16,45,214.0,13.5,1.45,4.7,26.0,183.55,0.0
2018,12,28,17,0,34.0,4.0,1.5,4.1,3.0,0.0,0.0
2018,12,28,17,15,17.0,2.0,1.5,4.0,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,1.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,29,7,15,45.5,4.0,1.05,1.15,5.0,0.0,0.0
2018,12,29,7,30,91.0,8.0,1.1,1.8,10.0,6.29,0.0
2018,12,29,7,45,146.5,21.5,1.15,2.45,32.5,16.35,0.0
2018,12,29,8,0,202.0,35.0,1.2,3.1,55.0,26.44,17.17
2018,12,29,8,15,424.0,36.5,1.25,3.75,104.5,30.18,21.7
2018,12,29,8,30,646.0,38.0,1.3,4.4,154.0,61.54,32.03
2018,12,29,8,45,694.0,41.5,1.35,5.0,193.5,112.2,62.56
2018,12,29,9,0,742.0,45.0,1.4,5.6,233.0,168.5,107.48
2018,12,29,9,15,772.0,48.0,1.45,6.3,269.5,225.67,158.71
2018,12,29,9,30,802.0,51.0,1.5,7.0,306.0,285.96,214.19
2018,12,29,9,45,821.5,54.0,1.5,7.65,338.5,344.51,268.27
2018,12,29,10,0,841.0,57.0,1.5,8.3,371.0,404.22,321.98
2018,12,29,10,15,856.0,58.5,1.55,8.75,398.0,461.19,372.34
2018,12,29,10,30,871.0,60.0,1.6,9.2,425.0,518.23,421.12
2018,12,29,10,45,880.5,61.5,1.6,9.65,445.5,571.98,465.5
2018,12,29,11,0,890.0,63.0,1.6,10.1,466.0,624.73,507.63
2018,12,29,11,15,896.0,63.5,1.7,10.45,479.5,672.77,545.88
2018,12,29,11,30,902.0,64.0,1.8,10.8,493.0,718.97,581.09
2018,12,29,11,45,904.0,64.5,1.9,11.1,499.0,760.14,610.88
2018,12,29,12,0,906.0,65.0,2.0,11.4,505.0,798.76,638.68
2018,12,29,12,15,903.0,66.0,2.1,11.6,503.0,831.2,662.17
2018,12,29,12,30,900.0,67.0,2.2,11.8,501.0,860.48,683.45
2018,12,29,12,45,892.0,67.5,2.25,11.95,491.5,881.49,698.56
2018,12,29,13,0,884.0,68.0,2.3,12.1,482.0,898.92,711.32
2018,12,29,13,15,875.5,68.0,2.25,12.1,466.0,911.67,720.31
2018,12,29,13,30,867.0,68.0,2.2,12.1,450.0,920.84,726.91
2018,12,29,13,45,854.0,66.5,2.2,12.1,426.5,930.99,734.86
2018,12,29,14,0,841.0,65.0,2.2,12.1,403.0,926.7,732.68
2018,12,29,14,15,822.0,63.5,2.0,11.85,374.0,912.96,722.46
2018,12,29,14,30,803.0,62.0,1.8,11.6,345.0,895.69,709.6
2018,12,29,14,45,770.0,60.0,1.55,11.4,309.5,860.83,683.11
2018,12,29,15,0,737.0,58.0,1.3,11.2,274.0,822.95,653.92
2018,12,29,15,15,577.0,63.0,1.3,11.2,218.0,679.59,549.33
2018,12,29,15,30,417.0,68.0,1.3,11.2,162.0,522.48,429.96
2018,12,29,15,45,354.5,58.5,1.0,9.95,127.0,448.01,370.4
2018,12,29,16,0,292.0,49.0,0.7,8.7,92.0,375.42,309.02
2018,12,29,16,15,285.0,36.0,0.7,8.55,67.0,348.53,278.11
2018,12,29,16,30,278.0,23.0,0.7,8.4,42.0,307.46,165.03
2018,12,29,16,45,153.0,13.5,0.65,8.25,22.5,134.43,0.0
2018,12,29,17,0,28.0,4.0,0.6,8.1,3.0,0.0,0.0
2018,12,29,17,15,14.0,2.0,0.6,8.0,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.5,4.75,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.5,4.55,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,30,7,15,10.0,3.5,1.65,3.7,3.5,0.0,0.0
2018,12,30,7,30,20.0,7.0,1.8,3.9,7.0,5.51,0.0
2018,12,30,7,45,121.5,21.0,1.9,4.1,32.0,15.92,0.0
2018,12,30,8,0,223.0,35.0,2.0,4.3,57.0,26.52,17.08
2018,12,30,8,15,277.5,46.5,1.9,4.5,87.0,35.11,26.04
2018,12,30,8,30,332.0,58.0,1.8,4.7,117.0,58.18,37.28
2018,12,30,8,45,382.0,67.5,1.75,4.9,151.5,95.26,61.51
2018,12,30,9,0,432.0,77.0,1.7,5.1,186.0,138.49,95.95
2018,12,30,9,15,509.0,79.0,1.55,5.45,226.5,191.29,140.42
2018,12,30,9,30,586.0,81.0,1.4,5.8,267.0,249.54,191.17
2018,12,30,9,45,585.0,89.5,1.3,6.15,291.5,295.35,233.96
2018,12,30,10,0,584.0,98.0,1.2,6.5,316.0,340.51,275.09
2018,12,30,10,15,668.5,92.0,1.1,6.9,359.0,410.24,333.85
2018,12,30,10,30,753.0,86.0,1.0,7.3,402.0,487.25,396.76
2018,12,30,10,45,807.5,79.0,0.9,7.65,432.5,552.14,448.51
2018,12,30,11,0,862.0,72.0,0.8,8.0,463.0,620.94,501.43
2018,12,30,11,15,801.0,87.0,0.95,8.5,458.5,640.52,517.61
2018,12,30,11,30,740.0,102.0,1.1,9.0,454.0,655.79,530.2
2018,12,30,11,45,825.0,85.0,1.3,9.5,482.0,731.25,588.18
2018,12,30,12,0,910.0,68.0,1.5,10.0,510.0,804.63,641.49
2018,12,30,12,15,908.0,68.5,1.7,10.35,508.5,837.58,665.67
2018,12,30,12,30,906.0,69.0,1.9,10.7,507.0,867.41,688.05
2018,12,30,12,45,899.5,69.0,2.1,11.1,497.5,889.42,704.79
2018,12,30,13,0,893.0,69.0,2.3,11.5,488.0,907.89,719.12
2018,12,30,13,15,884.5,68.0,2.25,11.65,471.5,919.63,726.97
2018,12,30,13,30,876.0,67.0,2.2,11.8,455.0,927.72,732.4
2018,12,30,13,45,862.5,66.5,2.2,12.0,432.0,938.99,740.61
2018,12,30,14,0,849.0,66.0,2.2,12.2,409.0,935.78,738.66
2018,12,30,14,15,829.0,64.5,2.05,12.05,379.5,921.22,728.16
2018,12,30,14,30,809.0,63.0,1.9,11.9,350.0,903.09,715.09
2018,12,30,14,45,779.5,60.5,1.7,11.8,315.0,871.01,691.08
2018,12,30,15,0,750.0,58.0,1.5,11.7,280.0,835.87,664.4
2018,12,30,15,15,709.5,54.5,1.5,11.7,241.5,786.18,628.46
2018,12,30,15,30,669.0,51.0,1.5,11.7,203.0,734.24,589.28
2018,12,30,15,45,569.5,47.0,1.25,10.15,158.5,636.24,514.31
2018,12,30,16,0,470.0,43.0,1.0,8.6,114.0,530.64,430.03
2018,12,30,16,15,352.5,34.5,1.05,8.1,78.0,406.72,324.73
2018,12,30,16,30,235.0,26.0,1.1,7.6,42.0,274.74,159.25
2018,12,30,16,45,129.5,15.0,1.15,7.15,22.5,116.75,0.0
2018,12,30,17,0,24.0,4.0,1.2,6.7,3.0,0.0,0.0
2018,12,30,17,15,12.0,2.0,1.2,6.55,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.45,4.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,3.35,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.65,2.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.85,2.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.0,2.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.55,2.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.7,2.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.9,2.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.1,2.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.2,2.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.4,1.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.5,1.9,0.0,0.0,0.0
2018,12,31,7,15,83.5,5.5,4.55,2.25,7.0,0.0,0.0
2018,12,31,7,30,167.0,11.0,4.6,2.6,14.0,8.65,0.0
2018,12,31,7,45,361.0,18.5,4.65,2.95,47.5,16.92,0.0
2018,12,31,8,0,555.0,26.0,4.7,3.3,81.0,24.3,15.19
2018,12,31,8,15,562.0,34.0,4.85,3.9,112.5,31.44,22.75
2018,12,31,8,30,569.0,42.0,5.0,4.5,144.0,59.03,32.94
2018,12,31,8,45,689.5,42.0,5.1,5.1,195.0,109.13,60.6
2018,12,31,9,0,810.0,42.0,5.2,5.7,246.0,174.94,110.39
2018,12,31,9,15,839.0,44.5,5.4,6.3,284.5,234.89,164.97
2018,12,31,9,30,868.0,47.0,5.6,6.9,323.0,297.52,224.23
2018,12,31,9,45,886.5,50.0,5.8,7.55,357.0,359.52,283.49
2018,12,31,10,0,905.0,53.0,6.0,8.2,391.0,422.51,342.62
2018,12,31,10,15,919.0,54.5,6.05,8.6,419.0,482.57,398.15
2018,12,31,10,30,933.0,56.0,6.1,9.0,447.0,542.51,452.02
2018,12,31,10,45,942.5,57.0,6.1,9.4,468.5,598.96,501.45
2018,12,31,11,0,952.0,58.0,6.1,9.8,490.0,654.26,548.55
2018,12,31,11,15,956.0,58.5,6.05,10.05,503.5,703.96,590.11
2018,12,31,11,30,960.0,59.0,6.0,10.3,517.0,751.49,627.8
2018,12,31,11,45,960.0,59.5,5.95,10.5,522.5,793.67,659.6
2018,12,31,12,0,960.0,60.0,5.9,10.7,528.0,832.98,688.96
2018,12,31,12,15,955.5,61.5,5.9,10.8,526.0,866.86,714.5
2018,12,31,12,30,951.0,63.0,5.9,10.9,524.0,897.33,737.45
2018,12,31,12,45,944.0,64.0,5.9,11.0,515.0,921.47,755.64
2018,12,31,13,0,937.0,65.0,5.9,11.1,506.0,941.92,771.17
2018,12,31,13,15,929.5,64.0,5.85,11.1,489.5,955.53,781.66
2018,12,31,13,30,922.0,63.0,5.8,11.1,473.0,965.34,789.46
2018,12,31,13,45,910.0,62.0,5.8,11.1,449.5,967.09,791.67
2018,12,31,14,0,898.0,61.0,5.8,11.1,426.0,965.06,791.19
2018,12,31,14,15,881.0,59.5,5.6,10.95,396.0,953.79,782.93
2018,12,31,14,30,864.0,58.0,5.4,10.8,366.0,939.01,771.94
2018,12,31,14,45,839.0,55.5,5.25,10.6,330.5,922.13,759.58
2018,12,31,15,0,814.0,53.0,5.1,10.4,295.0,891.19,736.03
2018,12,31,15,15,776.0,50.0,5.1,10.4,255.5,844.2,699.7
2018,12,31,15,30,738.0,47.0,5.1,10.4,216.0,794.84,659.92
2018,12,31,15,45,462.0,45.0,2.95,10.5,144.0,534.82,444.58
2018,12,31,16,0,186.0,43.0,0.8,10.6,72.0,268.86,221.28
2018,12,31,16,15,135.0,35.0,0.8,10.2,52.5,191.39,154.13
2018,12,31,16,30,84.0,27.0,0.8,9.8,33.0,135.27,80.7
2018,12,31,16,45,46.0,14.5,0.8,9.35,17.5,48.74,0.0
2018,12,31,17,0,8.0,2.0,0.8,8.9,2.0,0.0,0.0
2018,12,31,17,15,4.0,1.0,0.8,8.75,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
